Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,7,15,14.5,4.0,0.6,12.25,4.0,0.0,0.0
2018,1,1,7,30,29.0,8.0,0.7,12.3,8.0,21.97,0.0
2018,1,1,7,45,78.5,19.0,0.85,12.35,25.0,75.38,0.0
2018,1,1,8,0,128.0,30.0,1.0,12.4,42.0,138.66,100.29
2018,1,1,8,15,210.0,43.5,1.15,12.55,75.0,200.84,161.25
2018,1,1,8,30,292.0,57.0,1.3,12.7,108.0,265.21,217.61
2018,1,1,8,45,303.5,71.0,1.5,12.8,135.5,289.4,239.53
2018,1,1,9,0,315.0,85.0,1.7,12.9,163.0,312.42,259.67
2018,1,1,9,15,331.5,97.5,1.75,13.1,191.5,335.34,278.67
2018,1,1,9,30,348.0,110.0,1.8,13.3,220.0,356.86,295.88
2018,1,1,9,45,378.5,118.5,1.85,13.45,249.5,380.8,314.79
2018,1,1,10,0,409.0,127.0,1.9,13.6,279.0,402.98,331.83
2018,1,1,10,15,457.5,128.0,1.85,13.8,310.5,425.66,348.83
2018,1,1,10,30,506.0,129.0,1.8,14.0,342.0,445.78,363.33
2018,1,1,10,45,539.0,129.0,1.75,14.15,366.0,453.02,367.42
2018,1,1,11,0,572.0,129.0,1.7,14.3,390.0,462.02,372.54
2018,1,1,11,15,555.5,138.0,1.55,14.45,398.0,441.64,354.23
2018,1,1,11,30,539.0,147.0,1.4,14.6,406.0,424.47,338.43
2018,1,1,11,45,513.5,156.0,1.3,14.75,405.5,401.83,318.49
2018,1,1,12,0,488.0,165.0,1.2,14.9,405.0,378.74,298.17
2018,1,1,12,15,473.0,168.5,1.15,15.05,401.0,354.85,277.28
2018,1,1,12,30,458.0,172.0,1.1,15.2,397.0,330.59,255.92
2018,1,1,12,45,471.0,166.0,1.1,15.35,394.5,307.42,234.86
2018,1,1,13,0,484.0,160.0,1.1,15.5,392.0,282.33,211.84
2018,1,1,13,15,487.5,153.5,1.1,15.65,381.0,252.54,185.1
2018,1,1,13,30,491.0,147.0,1.1,15.8,370.0,221.71,157.66
2018,1,1,13,45,490.5,139.5,1.15,15.9,353.0,188.5,129.33
2018,1,1,14,0,490.0,132.0,1.2,16.0,336.0,154.81,102.6
2018,1,1,14,15,507.0,118.5,1.2,16.05,317.0,117.47,76.43
2018,1,1,14,30,524.0,105.0,1.2,16.1,298.0,79.22,64.41
2018,1,1,14,45,537.5,92.0,1.25,16.15,274.0,66.59,53.45
2018,1,1,15,0,551.0,79.0,1.3,16.2,250.0,57.87,45.8
2018,1,1,15,15,535.5,70.5,1.3,16.2,219.0,52.51,41.04
2018,1,1,15,30,520.0,62.0,1.3,16.2,188.0,47.02,36.09
2018,1,1,15,45,463.0,55.5,1.15,15.9,152.5,42.95,32.34
2018,1,1,16,0,406.0,49.0,1.0,15.6,117.0,38.88,28.42
2018,1,1,16,15,325.5,40.0,1.05,15.4,84.5,32.42,22.16
2018,1,1,16,30,245.0,31.0,1.1,15.2,52.0,24.38,12.7
2018,1,1,16,45,145.0,19.5,1.1,15.05,30.0,17.74,0.0
2018,1,1,17,0,45.0,8.0,1.1,14.9,8.0,7.28,0.0
2018,1,1,17,15,22.5,4.0,1.1,14.8,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.2,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.4,5.0,4.55,0.0
2018,1,2,7,45,5.5,18.5,2.65,12.6,19.0,21.4,0.0
2018,1,2,8,0,11.0,32.0,2.7,12.8,33.0,45.28,28.9
2018,1,2,8,15,24.5,47.5,2.7,12.95,51.5,69.74,52.61
2018,1,2,8,30,38.0,63.0,2.7,13.1,70.0,93.61,74.0
2018,1,2,8,45,41.0,78.0,2.7,13.25,87.0,110.3,88.85
2018,1,2,9,0,44.0,93.0,2.7,13.4,104.0,126.73,103.15
2018,1,2,9,15,89.0,109.0,2.6,13.6,135.5,179.81,148.55
2018,1,2,9,30,134.0,125.0,2.5,13.8,167.0,222.53,184.49
2018,1,2,9,45,174.5,138.0,2.35,13.95,199.0,258.03,213.76
2018,1,2,10,0,215.0,151.0,2.2,14.1,231.0,302.64,249.69
2018,1,2,10,15,180.0,165.5,2.15,14.4,236.0,282.09,231.53
2018,1,2,10,30,145.0,180.0,2.1,14.7,241.0,271.39,221.56
2018,1,2,10,45,100.5,173.0,2.0,14.95,216.5,232.53,188.89
2018,1,2,11,0,56.0,166.0,1.9,15.2,192.0,188.34,151.97
2018,1,2,11,15,28.0,128.5,1.85,15.4,141.5,133.87,106.81
2018,1,2,11,30,0.0,91.0,1.8,15.6,91.0,80.67,62.35
2018,1,2,11,45,0.0,79.0,1.8,15.85,79.0,69.91,53.34
2018,1,2,12,0,0.0,67.0,1.8,16.1,67.0,59.24,44.36
2018,1,2,12,15,0.0,88.0,1.8,16.25,88.0,77.91,59.92
2018,1,2,12,30,0.0,109.0,1.8,16.4,109.0,96.29,75.14
2018,1,2,12,45,0.0,118.0,1.8,16.55,118.0,103.89,81.39
2018,1,2,13,0,0.0,127.0,1.8,16.7,127.0,111.26,87.45
2018,1,2,13,15,0.0,112.5,1.8,16.8,112.5,98.62,77.03
2018,1,2,13,30,0.0,98.0,1.8,16.9,98.0,86.12,66.73
2018,1,2,13,45,0.0,84.5,1.8,16.95,84.5,74.57,57.19
2018,1,2,14,0,0.0,71.0,1.8,17.0,71.0,62.78,47.4
2018,1,2,14,15,0.0,66.0,1.7,16.95,66.0,58.33,43.75
2018,1,2,14,30,0.0,61.0,1.6,16.9,61.0,53.89,40.09
2018,1,2,14,45,56.0,74.5,1.55,16.85,92.0,60.78,48.23
2018,1,2,15,0,112.0,88.0,1.5,16.8,123.0,70.59,56.87
2018,1,2,15,15,159.5,90.0,1.5,16.8,133.0,68.18,54.71
2018,1,2,15,30,207.0,92.0,1.5,16.8,143.0,69.76,55.94
2018,1,2,15,45,180.0,77.5,1.4,16.15,116.0,59.51,46.8
2018,1,2,16,0,153.0,63.0,1.3,15.5,89.0,48.99,37.25
2018,1,2,16,15,114.0,48.0,1.3,15.3,64.5,37.82,26.82
2018,1,2,16,30,75.0,33.0,1.3,15.1,40.0,26.38,14.6
2018,1,2,16,45,40.0,19.5,1.35,14.85,23.0,16.21,0.0
2018,1,2,17,0,5.0,6.0,1.4,14.6,6.0,5.46,0.0
2018,1,2,17,15,2.5,3.0,1.4,14.45,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.6,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.7,1.0,0.91,0.0
2018,1,3,7,45,0.0,2.5,1.85,12.85,2.5,2.19,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.0,4.0,3.5,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.15,5.0,4.38,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.3,6.0,5.26,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.45,7.0,6.14,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.6,8.0,7.02,0.41
2018,1,3,9,15,0.0,11.0,1.0,13.75,11.0,9.66,2.71
2018,1,3,9,30,0.0,14.0,1.0,13.9,14.0,12.31,4.99
2018,1,3,9,45,0.0,16.5,0.95,14.05,16.5,14.51,6.89
2018,1,3,10,0,0.0,19.0,0.9,14.2,19.0,16.72,8.77
2018,1,3,10,15,0.0,19.0,1.2,14.25,19.0,16.72,8.75
2018,1,3,10,30,0.0,19.0,1.5,14.3,19.0,16.73,8.72
2018,1,3,10,45,0.0,29.5,1.75,14.4,29.5,26.0,16.63
2018,1,3,11,0,0.0,40.0,2.0,14.5,40.0,35.29,24.5
2018,1,3,11,15,0.0,48.0,2.35,14.5,48.0,42.38,30.48
2018,1,3,11,30,0.0,56.0,2.7,14.5,56.0,49.48,36.45
2018,1,3,11,45,0.0,67.0,3.1,14.5,67.0,59.24,44.67
2018,1,3,12,0,0.0,78.0,3.5,14.5,78.0,69.02,52.89
2018,1,3,12,15,0.0,80.0,3.75,14.55,80.0,70.8,54.37
2018,1,3,12,30,0.0,82.0,4.0,14.6,82.0,72.58,55.86
2018,1,3,12,45,0.0,77.5,4.25,14.65,77.5,68.58,52.5
2018,1,3,13,0,0.0,73.0,4.5,14.7,73.0,64.57,49.15
2018,1,3,13,15,0.0,72.5,4.45,14.75,72.5,64.12,48.8
2018,1,3,13,30,0.0,72.0,4.4,14.8,72.0,63.68,48.47
2018,1,3,13,45,0.0,49.5,4.35,14.8,49.5,43.7,31.6
2018,1,3,14,0,0.0,27.0,4.3,14.8,27.0,23.79,14.69
2018,1,3,14,15,0.0,33.0,4.0,14.8,33.0,29.08,19.25
2018,1,3,14,30,0.0,39.0,3.7,14.8,39.0,34.38,23.81
2018,1,3,14,45,0.0,52.5,3.45,14.8,52.5,46.34,35.8
2018,1,3,15,0,0.0,66.0,3.2,14.8,66.0,58.14,46.31
2018,1,3,15,15,0.0,65.0,3.2,14.8,65.0,56.89,45.17
2018,1,3,15,30,0.0,64.0,3.2,14.8,64.0,55.49,43.81
2018,1,3,15,45,0.0,52.0,3.1,14.7,52.0,45.42,34.68
2018,1,3,16,0,0.0,40.0,3.0,14.6,40.0,35.24,25.38
2018,1,3,16,15,0.0,30.0,3.25,14.6,30.0,26.46,17.18
2018,1,3,16,30,0.0,20.0,3.5,14.6,20.0,17.62,8.12
2018,1,3,16,45,0.0,11.5,3.75,14.55,11.5,10.12,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.5,3.0,2.73,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.55,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,13.9,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.1,4.0,3.64,0.0
2018,1,4,7,45,0.0,12.0,3.95,14.3,12.0,10.56,0.0
2018,1,4,8,0,0.0,20.0,4.1,14.5,20.0,17.62,7.65
2018,1,4,8,15,101.0,33.5,4.1,14.7,51.0,109.68,86.15
2018,1,4,8,30,202.0,47.0,4.1,14.9,82.0,199.21,163.3
2018,1,4,8,45,203.0,54.5,4.1,15.05,97.5,208.22,172.35
2018,1,4,9,0,204.0,62.0,4.1,15.2,113.0,216.79,180.35
2018,1,4,9,15,106.5,82.0,4.1,15.5,109.0,156.52,128.76
2018,1,4,9,30,9.0,102.0,4.1,15.8,105.0,101.36,80.53
2018,1,4,9,45,15.0,116.5,4.15,16.05,122.0,118.48,94.93
2018,1,4,10,0,21.0,131.0,4.2,16.3,139.0,135.36,108.88
2018,1,4,10,15,19.5,142.5,4.3,16.5,150.5,144.33,116.02
2018,1,4,10,30,18.0,154.0,4.4,16.7,162.0,153.18,123.03
2018,1,4,10,45,23.5,160.5,4.5,16.9,171.0,160.97,129.24
2018,1,4,11,0,29.0,167.0,4.6,17.1,180.0,174.65,140.24
2018,1,4,11,15,38.5,176.0,4.7,17.15,194.0,185.89,149.27
2018,1,4,11,30,48.0,185.0,4.8,17.2,208.0,196.34,157.58
2018,1,4,11,45,119.5,186.5,4.9,17.3,245.5,233.76,187.85
2018,1,4,12,0,191.0,188.0,5.0,17.4,283.0,260.7,208.74
2018,1,4,12,15,311.5,168.0,5.0,17.4,322.5,286.72,227.77
2018,1,4,12,30,432.0,148.0,5.0,17.4,362.0,303.18,237.62
2018,1,4,12,45,628.0,111.5,5.0,17.4,418.0,319.72,244.46
2018,1,4,13,0,824.0,75.0,5.0,17.4,474.0,319.39,235.08
2018,1,4,13,15,643.0,110.5,5.0,17.35,416.0,262.62,189.94
2018,1,4,13,30,462.0,146.0,5.0,17.3,358.0,218.82,157.71
2018,1,4,13,45,514.0,126.5,4.95,17.25,352.0,186.5,127.32
2018,1,4,14,0,566.0,107.0,4.9,17.2,346.0,149.57,94.84
2018,1,4,14,15,660.0,87.0,4.85,17.15,348.0,108.7,62.5
2018,1,4,14,30,754.0,67.0,4.8,17.1,350.0,63.21,39.38
2018,1,4,14,45,729.5,64.0,4.75,17.0,317.5,50.11,38.77
2018,1,4,15,0,705.0,61.0,4.7,16.9,285.0,48.5,37.4
2018,1,4,15,15,668.0,57.5,4.7,16.9,248.5,46.45,35.56
2018,1,4,15,30,631.0,54.0,4.7,16.9,212.0,40.66,30.37
2018,1,4,15,45,574.0,49.5,4.3,16.5,173.5,37.98,27.89
2018,1,4,16,0,517.0,45.0,3.9,16.1,135.0,35.35,25.33
2018,1,4,16,15,426.0,38.5,3.8,15.85,99.0,30.94,20.96
2018,1,4,16,30,335.0,32.0,3.7,15.6,63.0,26.58,15.35
2018,1,4,16,45,203.5,20.5,3.55,15.3,36.5,17.26,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.0,10.0,8.19,0.0
2018,1,4,17,15,36.0,4.5,3.45,14.95,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,1,5,7,15,31.0,3.5,3.8,14.8,4.0,0.0,0.0
2018,1,5,7,30,62.0,7.0,3.8,14.9,8.0,37.92,0.0
2018,1,5,7,45,62.0,9.0,3.85,15.0,12.5,55.34,0.0
2018,1,5,8,0,62.0,11.0,3.9,15.1,17.0,62.86,42.44
2018,1,5,8,15,31.0,19.5,3.75,15.15,22.5,39.93,27.84
2018,1,5,8,30,0.0,28.0,3.6,15.2,28.0,24.66,15.12
2018,1,5,8,45,0.0,37.5,3.5,15.2,37.5,33.06,22.47
2018,1,5,9,0,0.0,47.0,3.4,15.2,47.0,41.47,29.77
2018,1,5,9,15,0.0,60.0,3.3,15.25,60.0,53.15,39.78
2018,1,5,9,30,0.0,73.0,3.2,15.3,73.0,65.49,50.26
2018,1,5,9,45,0.0,64.0,3.1,15.35,64.0,56.55,42.64
2018,1,5,10,0,0.0,55.0,3.0,15.4,55.0,48.56,35.8
2018,1,5,10,15,0.0,43.0,2.85,15.45,43.0,37.93,26.72
2018,1,5,10,30,0.0,31.0,2.7,15.5,31.0,27.32,17.66
2018,1,5,10,45,0.0,45.5,2.55,15.55,45.5,40.15,28.52
2018,1,5,11,0,0.0,60.0,2.4,15.6,60.0,53.02,39.34
2018,1,5,11,15,0.0,61.0,2.3,15.6,61.0,53.91,40.04
2018,1,5,11,30,0.0,62.0,2.2,15.6,62.0,54.8,40.76
2018,1,5,11,45,0.0,75.5,2.05,15.6,75.5,66.8,50.8
2018,1,5,12,0,0.0,89.0,1.9,15.6,89.0,78.81,60.82
2018,1,5,12,15,0.0,73.5,1.95,15.5,73.5,65.02,49.28
2018,1,5,12,30,0.0,58.0,2.0,15.4,58.0,51.26,37.76
2018,1,5,12,45,0.0,62.5,2.05,15.35,62.5,55.25,41.15
2018,1,5,13,0,0.0,67.0,2.1,15.3,67.0,59.24,44.54
2018,1,5,13,15,0.5,87.5,2.1,15.2,87.5,77.48,59.9
2018,1,5,13,30,1.0,108.0,2.1,15.1,108.0,94.8,74.44
2018,1,5,13,45,29.5,119.0,2.15,15.0,131.5,106.7,83.22
2018,1,5,14,0,58.0,130.0,2.2,14.9,155.0,115.81,89.67
2018,1,5,14,15,29.0,116.5,2.25,14.8,129.0,99.1,77.35
2018,1,5,14,30,0.0,103.0,2.3,14.7,103.0,88.24,69.45
2018,1,5,14,45,0.0,83.5,2.3,14.6,83.5,72.54,59.04
2018,1,5,15,0,0.0,64.0,2.3,14.5,64.0,56.56,44.94
2018,1,5,15,15,0.0,50.5,2.3,14.5,50.5,44.57,34.27
2018,1,5,15,30,0.0,37.0,2.3,14.5,37.0,32.61,23.54
2018,1,5,15,45,0.0,29.5,2.5,14.25,29.5,25.97,17.53
2018,1,5,16,0,0.0,22.0,2.7,14.0,22.0,19.35,11.48
2018,1,5,16,15,0.0,16.5,2.85,13.85,16.5,14.5,6.96
2018,1,5,16,30,0.0,11.0,3.0,13.7,11.0,9.66,2.14
2018,1,5,16,45,0.0,6.5,3.1,13.6,6.5,5.7,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.5,2.0,1.82,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.4,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.0,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.2,6.0,6.99,0.0
2018,1,6,7,45,160.5,19.5,2.45,12.4,34.0,128.58,0.0
2018,1,6,8,0,318.0,33.0,2.5,12.6,62.0,248.25,182.87
2018,1,6,8,15,456.5,36.5,2.5,12.75,103.0,336.8,272.17
2018,1,6,8,30,595.0,40.0,2.5,12.9,144.0,421.96,346.54
2018,1,6,8,45,651.5,44.0,2.55,13.05,184.5,466.64,385.68
2018,1,6,9,0,708.0,48.0,2.6,13.2,225.0,510.01,422.13
2018,1,6,9,15,662.5,60.5,2.6,13.35,247.0,502.42,416.14
2018,1,6,9,30,617.0,73.0,2.6,13.5,269.0,488.31,404.47
2018,1,6,9,45,539.0,95.5,2.6,13.65,280.5,462.12,382.22
2018,1,6,10,0,461.0,118.0,2.6,13.8,292.0,428.77,354.06
2018,1,6,10,15,516.5,117.0,2.75,13.9,325.5,453.78,373.87
2018,1,6,10,30,572.0,116.0,2.9,14.0,359.0,481.39,394.86
2018,1,6,10,45,393.0,155.5,3.05,14.15,326.5,402.22,329.26
2018,1,6,11,0,214.0,195.0,3.2,14.3,294.0,314.51,256.72
2018,1,6,11,15,417.0,160.0,3.3,14.35,360.5,395.67,322.53
2018,1,6,11,30,620.0,125.0,3.4,14.4,427.0,455.37,368.55
2018,1,6,11,45,736.0,100.0,3.5,14.45,464.0,466.03,374.47
2018,1,6,12,0,852.0,75.0,3.6,14.5,501.0,468.94,373.33
2018,1,6,12,15,852.0,75.5,3.5,14.55,501.5,438.54,345.33
2018,1,6,12,30,852.0,76.0,3.4,14.6,502.0,405.88,315.08
2018,1,6,12,45,867.0,73.0,3.3,14.65,501.5,374.8,285.17
2018,1,6,13,0,882.0,70.0,3.2,14.7,501.0,339.59,251.26
2018,1,6,13,15,813.0,83.0,3.1,14.7,471.0,290.25,208.18
2018,1,6,13,30,744.0,96.0,3.0,14.7,441.0,243.65,168.23
2018,1,6,13,45,748.0,88.0,2.95,14.7,421.5,203.59,132.18
2018,1,6,14,0,752.0,80.0,2.9,14.7,402.0,158.52,94.55
2018,1,6,14,15,739.0,76.0,3.0,14.6,375.0,114.33,63.86
2018,1,6,14,30,726.0,72.0,3.1,14.5,348.0,70.72,43.72
2018,1,6,14,45,732.0,65.5,3.2,14.45,322.5,51.18,40.14
2018,1,6,15,0,738.0,59.0,3.3,14.4,297.0,46.86,36.33
2018,1,6,15,15,723.0,55.0,3.3,14.4,264.5,44.42,34.15
2018,1,6,15,30,708.0,51.0,3.3,14.4,232.0,41.96,31.89
2018,1,6,15,45,658.0,47.0,3.15,13.9,192.0,39.36,29.48
2018,1,6,16,0,608.0,43.0,3.0,13.4,152.0,36.83,27.0
2018,1,6,16,15,522.0,36.5,2.9,13.1,112.5,31.87,22.15
2018,1,6,16,30,436.0,30.0,2.8,12.8,73.0,24.63,14.5
2018,1,6,16,45,271.5,20.0,2.75,12.5,42.5,16.62,0.0
2018,1,6,17,0,107.0,10.0,2.7,12.2,12.0,9.1,0.0
2018,1,6,17,15,53.5,5.0,2.65,12.1,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,9.9,4.0,3.64,0.0
2018,1,7,7,45,0.0,13.0,2.45,10.05,13.0,11.45,0.0
2018,1,7,8,0,0.0,22.0,2.4,10.2,22.0,19.39,9.28
2018,1,7,8,15,0.0,33.5,2.5,10.35,33.5,30.1,19.67
2018,1,7,8,30,0.0,45.0,2.6,10.5,45.0,41.14,29.59
2018,1,7,8,45,0.0,52.0,2.65,10.65,52.0,46.94,34.9
2018,1,7,9,0,0.0,59.0,2.7,10.8,59.0,53.01,40.3
2018,1,7,9,15,0.0,54.5,2.75,11.0,54.5,48.12,36.14
2018,1,7,9,30,0.0,50.0,2.8,11.2,50.0,44.12,32.67
2018,1,7,9,45,0.0,59.0,2.8,11.4,59.0,52.11,39.52
2018,1,7,10,0,0.0,68.0,2.8,11.6,68.0,60.11,46.3
2018,1,7,10,15,0.0,75.5,2.8,11.85,75.5,66.78,51.89
2018,1,7,10,30,0.0,83.0,2.8,12.1,83.0,73.65,57.61
2018,1,7,10,45,0.0,86.0,2.75,12.3,86.0,76.31,59.74
2018,1,7,11,0,0.0,89.0,2.7,12.5,89.0,78.97,61.87
2018,1,7,11,15,0.0,95.0,2.55,12.7,95.0,84.36,66.31
2018,1,7,11,30,0.0,101.0,2.4,12.9,101.0,89.7,70.69
2018,1,7,11,45,0.0,88.5,2.25,13.1,88.5,78.39,61.05
2018,1,7,12,0,0.0,76.0,2.1,13.3,76.0,67.25,51.6
2018,1,7,12,15,0.5,91.0,1.95,13.4,91.5,80.78,62.98
2018,1,7,12,30,1.0,106.0,1.8,13.5,107.0,94.09,74.1
2018,1,7,12,45,1.5,129.0,1.65,13.55,130.0,114.0,90.68
2018,1,7,13,0,2.0,152.0,1.5,13.6,153.0,133.18,106.54
2018,1,7,13,15,1.0,147.0,1.35,13.6,147.5,127.91,102.19
2018,1,7,13,30,0.0,142.0,1.2,13.6,142.0,122.74,98.01
2018,1,7,13,45,0.0,136.5,1.05,13.6,136.5,117.43,93.69
2018,1,7,14,0,0.0,131.0,0.9,13.6,131.0,112.09,89.35
2018,1,7,14,15,0.0,123.0,0.9,13.5,123.0,104.79,83.42
2018,1,7,14,30,0.0,115.0,0.9,13.4,115.0,97.48,77.45
2018,1,7,14,45,0.0,99.5,0.9,13.35,99.5,84.94,70.22
2018,1,7,15,0,0.0,84.0,0.9,13.3,84.0,72.49,59.3
2018,1,7,15,15,0.0,74.0,0.9,13.3,74.0,64.13,51.9
2018,1,7,15,30,0.0,64.0,0.9,13.3,64.0,55.69,44.32
2018,1,7,15,45,0.0,52.5,0.9,13.05,52.5,46.0,35.55
2018,1,7,16,0,0.0,41.0,0.9,12.8,41.0,36.18,26.57
2018,1,7,16,15,0.0,31.0,0.85,12.75,31.0,27.33,18.32
2018,1,7,16,30,0.0,21.0,0.8,12.7,21.0,18.49,9.68
2018,1,7,16,45,0.0,12.5,0.75,12.6,12.5,11.0,0.0
2018,1,7,17,0,0.0,4.0,0.7,12.5,4.0,3.64,0.0
2018,1,7,17,15,0.0,2.0,0.75,12.45,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.1,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.25,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.4,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.55,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.7,7.0,6.14,0.0
2018,1,8,8,45,0.0,9.0,5.5,13.85,9.0,7.9,1.1
2018,1,8,9,0,0.0,11.0,5.7,14.0,11.0,9.66,2.64
2018,1,8,9,15,0.0,19.5,5.8,14.1,19.5,17.15,9.1
2018,1,8,9,30,0.0,28.0,5.9,14.2,28.0,24.65,15.55
2018,1,8,9,45,0.0,29.5,6.0,14.25,29.5,25.98,16.67
2018,1,8,10,0,0.0,31.0,6.1,14.3,31.0,27.31,17.78
2018,1,8,10,15,0.0,26.5,6.15,14.4,26.5,23.34,14.35
2018,1,8,10,30,0.0,22.0,6.2,14.5,22.0,19.38,10.92
2018,1,8,10,45,0.0,25.5,6.2,14.55,25.5,22.47,13.54
2018,1,8,11,0,0.0,29.0,6.2,14.6,29.0,25.57,16.15
2018,1,8,11,15,0.0,32.5,6.3,14.7,32.5,28.66,18.75
2018,1,8,11,30,0.0,36.0,6.4,14.8,36.0,31.76,21.35
2018,1,8,11,45,0.0,41.5,6.55,14.85,41.5,36.63,25.46
2018,1,8,12,0,0.0,47.0,6.7,14.9,47.0,41.51,29.56
2018,1,8,12,15,0.0,50.0,6.55,14.95,50.0,44.17,31.8
2018,1,8,12,30,0.0,53.0,6.4,15.0,53.0,46.82,34.04
2018,1,8,12,45,0.0,42.5,6.3,15.05,42.5,37.52,26.18
2018,1,8,13,0,0.0,32.0,6.2,15.1,32.0,28.23,18.32
2018,1,8,13,15,0.0,40.0,6.1,15.1,40.0,35.3,24.34
2018,1,8,13,30,0.0,48.0,6.0,15.1,48.0,42.38,30.37
2018,1,8,13,45,0.0,43.0,5.9,15.1,43.0,37.94,26.65
2018,1,8,14,0,0.0,38.0,5.8,15.1,38.0,33.51,22.92
2018,1,8,14,15,0.0,42.0,5.7,15.05,42.0,37.05,25.98
2018,1,8,14,30,0.0,46.0,5.6,15.0,46.0,40.58,29.04
2018,1,8,14,45,0.0,50.0,5.5,14.95,50.0,44.12,33.77
2018,1,8,15,0,0.0,54.0,5.4,14.9,54.0,47.67,36.96
2018,1,8,15,15,0.0,39.5,5.4,14.9,39.5,34.82,25.5
2018,1,8,15,30,0.0,25.0,5.4,14.9,25.0,22.0,14.02
2018,1,8,15,45,0.0,19.5,5.5,14.85,19.5,17.14,9.62
2018,1,8,16,0,0.0,14.0,5.6,14.8,14.0,12.29,5.22
2018,1,8,16,15,0.0,11.5,5.45,14.75,11.5,10.09,3.13
2018,1,8,16,30,0.0,9.0,5.3,14.7,9.0,7.9,0.87
2018,1,8,16,45,0.0,5.5,5.2,14.7,5.5,4.82,0.0
2018,1,8,17,0,0.0,2.0,5.1,14.7,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,4.9,14.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.75,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,13.8,2.0,1.82,0.0
2018,1,9,7,45,0.0,7.0,4.35,13.9,7.0,6.14,0.0
2018,1,9,8,0,0.0,12.0,4.8,14.0,12.0,10.54,2.38
2018,1,9,8,15,0.0,17.5,5.1,14.0,17.5,15.38,7.12
2018,1,9,8,30,0.0,23.0,5.4,14.0,23.0,20.23,11.48
2018,1,9,8,45,0.0,24.5,5.7,14.0,24.5,21.55,12.77
2018,1,9,9,0,0.0,26.0,6.0,14.0,26.0,22.88,13.99
2018,1,9,9,15,0.5,47.0,6.0,14.0,47.0,41.77,30.26
2018,1,9,9,30,1.0,68.0,6.0,14.0,68.0,61.08,46.78
2018,1,9,9,45,1.0,92.5,5.95,14.0,92.5,84.83,66.97
2018,1,9,10,0,1.0,117.0,5.9,14.0,117.0,108.58,86.99
2018,1,9,10,15,0.5,119.5,5.75,14.0,119.5,109.57,87.67
2018,1,9,10,30,0.0,122.0,5.6,14.0,122.0,110.8,88.55
2018,1,9,10,45,0.0,108.0,5.5,14.0,108.0,96.82,76.66
2018,1,9,11,0,0.0,94.0,5.4,14.0,94.0,83.56,65.38
2018,1,9,11,15,0.0,93.0,5.4,13.95,93.0,82.54,64.47
2018,1,9,11,30,0.0,92.0,5.4,13.9,92.0,81.57,63.61
2018,1,9,11,45,0.0,89.5,5.45,13.9,89.5,79.28,61.65
2018,1,9,12,0,0.0,87.0,5.5,13.9,87.0,77.04,59.73
2018,1,9,12,15,0.0,96.0,5.65,13.9,96.0,85.0,66.43
2018,1,9,12,30,0.0,105.0,5.8,13.9,105.0,92.84,73.03
2018,1,9,12,45,23.0,130.0,6.0,13.9,141.5,123.21,98.15
2018,1,9,13,0,46.0,155.0,6.2,13.9,178.0,149.61,119.53
2018,1,9,13,15,25.0,133.0,6.35,13.9,145.5,122.34,97.13
2018,1,9,13,30,4.0,111.0,6.5,13.9,113.0,98.11,77.51
2018,1,9,13,45,3.5,103.5,6.65,13.95,105.0,91.24,71.81
2018,1,9,14,0,3.0,96.0,6.8,14.0,97.0,84.47,66.19
2018,1,9,14,15,1.5,91.0,6.8,14.0,91.5,79.75,62.36
2018,1,9,14,30,0.0,86.0,6.8,14.0,86.0,75.16,58.61
2018,1,9,14,45,1.5,91.5,6.8,14.0,92.0,78.96,64.9
2018,1,9,15,0,3.0,97.0,6.8,14.0,98.0,82.48,68.09
2018,1,9,15,15,23.5,92.5,6.8,14.0,99.0,76.1,62.42
2018,1,9,15,30,44.0,88.0,6.8,14.0,100.0,72.03,58.71
2018,1,9,15,45,162.0,72.0,7.0,13.9,104.5,55.68,43.99
2018,1,9,16,0,280.0,56.0,7.2,13.8,109.0,42.26,31.79
2018,1,9,16,15,214.5,45.0,7.25,13.75,79.5,34.38,24.37
2018,1,9,16,30,149.0,34.0,7.3,13.7,50.0,26.31,16.32
2018,1,9,16,45,111.5,24.0,7.35,13.65,33.0,18.87,2.16
2018,1,9,17,0,74.0,14.0,7.4,13.6,16.0,12.73,0.0
2018,1,9,17,15,37.0,7.0,7.45,13.55,8.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,3.45,12.2,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,3.3,12.3,5.0,4.55,0.0
2018,1,10,7,45,1.0,14.0,3.15,12.45,14.0,12.87,0.0
2018,1,10,8,0,2.0,23.0,3.0,12.6,23.0,21.39,10.83
2018,1,10,8,15,7.0,37.5,3.0,12.7,38.5,39.13,27.13
2018,1,10,8,30,12.0,52.0,3.0,12.8,54.0,56.68,42.69
2018,1,10,8,45,23.5,71.5,3.05,12.9,77.0,90.6,72.16
2018,1,10,9,0,35.0,91.0,3.1,13.0,100.0,118.67,96.49
2018,1,10,9,15,73.5,110.5,3.2,13.1,133.0,162.9,134.66
2018,1,10,9,30,112.0,130.0,3.3,13.2,166.0,216.93,180.34
2018,1,10,9,45,101.0,138.5,3.4,13.25,173.5,215.38,178.53
2018,1,10,10,0,90.0,147.0,3.5,13.3,181.0,203.9,168.52
2018,1,10,10,15,46.0,141.5,3.65,13.4,159.0,167.0,136.69
2018,1,10,10,30,2.0,136.0,3.8,13.5,137.0,125.72,101.12
2018,1,10,10,45,1.0,129.5,3.95,13.6,130.0,117.85,94.38
2018,1,10,11,0,0.0,123.0,4.1,13.7,123.0,110.5,88.07
2018,1,10,11,15,0.5,129.0,4.05,13.75,129.0,115.9,92.49
2018,1,10,11,30,1.0,135.0,4.0,13.8,135.0,121.23,96.83
2018,1,10,11,45,0.5,141.5,4.0,13.9,141.5,126.41,101.04
2018,1,10,12,0,0.0,148.0,4.0,14.0,148.0,131.52,105.2
2018,1,10,12,15,32.0,166.5,3.85,14.05,183.0,163.39,131.41
2018,1,10,12,30,64.0,185.0,3.7,14.1,218.0,189.55,152.34
2018,1,10,12,45,114.5,185.5,3.55,14.15,243.0,205.22,163.87
2018,1,10,13,0,165.0,186.0,3.4,14.2,268.0,214.02,169.07
2018,1,10,13,15,262.0,165.5,3.25,14.25,291.5,213.27,164.39
2018,1,10,13,30,359.0,145.0,3.1,14.3,315.0,202.74,150.5
2018,1,10,13,45,254.0,119.0,2.95,14.35,236.5,144.39,105.07
2018,1,10,14,0,149.0,93.0,2.8,14.4,158.0,95.13,68.34
2018,1,10,14,15,106.5,92.5,2.7,14.45,137.5,85.61,62.92
2018,1,10,14,30,64.0,92.0,2.6,14.5,117.0,76.61,58.27
2018,1,10,14,45,79.5,81.0,2.5,14.5,109.5,65.74,53.02
2018,1,10,15,0,95.0,70.0,2.4,14.5,102.0,57.67,45.93
2018,1,10,15,15,95.0,60.0,2.4,14.5,88.5,46.45,35.96
2018,1,10,15,30,95.0,50.0,2.4,14.5,75.0,39.32,29.56
2018,1,10,15,45,155.5,39.0,2.2,14.3,72.0,28.55,19.88
2018,1,10,16,0,216.0,28.0,2.0,14.1,69.0,20.1,12.22
2018,1,10,16,15,313.0,30.5,2.0,13.9,73.5,23.19,14.68
2018,1,10,16,30,410.0,33.0,2.0,13.7,78.0,26.9,17.01
2018,1,10,16,45,282.5,24.5,1.95,13.55,49.0,20.51,4.55
2018,1,10,17,0,155.0,16.0,1.9,13.4,20.0,14.55,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.35,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.8,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,12.9,5.0,4.55,0.0
2018,1,11,7,45,15.0,19.0,0.35,12.95,20.5,29.73,0.0
2018,1,11,8,0,30.0,33.0,0.4,13.0,36.0,57.38,38.97
2018,1,11,8,15,63.0,50.0,0.6,13.15,60.0,105.62,82.73
2018,1,11,8,30,96.0,67.0,0.8,13.3,84.0,144.17,116.72
2018,1,11,8,45,123.0,83.0,1.0,13.4,110.5,177.58,145.9
2018,1,11,9,0,150.0,99.0,1.2,13.5,137.0,210.89,174.48
2018,1,11,9,15,171.5,114.0,1.3,13.65,164.0,239.06,198.08
2018,1,11,9,30,193.0,129.0,1.4,13.8,191.0,266.63,220.7
2018,1,11,9,45,133.5,134.0,1.5,13.95,179.0,230.52,189.94
2018,1,11,10,0,74.0,139.0,1.6,14.1,167.0,184.95,151.32
2018,1,11,10,15,73.0,158.0,1.55,14.25,187.5,201.86,164.83
2018,1,11,10,30,72.0,177.0,1.5,14.4,208.0,218.02,177.36
2018,1,11,10,45,67.0,187.0,1.4,14.5,217.0,221.46,179.44
2018,1,11,11,0,62.0,197.0,1.3,14.6,226.0,224.71,181.42
2018,1,11,11,15,124.0,204.0,1.2,14.7,264.5,268.79,216.75
2018,1,11,11,30,186.0,211.0,1.1,14.8,303.0,301.58,242.0
2018,1,11,11,45,206.0,217.5,1.0,14.9,321.0,308.96,246.48
2018,1,11,12,0,226.0,224.0,0.9,15.0,339.0,314.33,249.27
2018,1,11,12,15,226.0,224.0,0.9,15.0,339.5,302.98,239.28
2018,1,11,12,30,226.0,224.0,0.9,15.0,340.0,291.01,228.79
2018,1,11,12,45,248.5,217.5,0.95,15.0,343.5,282.77,220.86
2018,1,11,13,0,271.0,211.0,1.0,15.0,347.0,269.7,208.69
2018,1,11,13,15,267.0,205.0,1.1,14.95,335.5,247.38,189.67
2018,1,11,13,30,263.0,199.0,1.2,14.9,324.0,225.01,170.59
2018,1,11,13,45,360.5,173.0,1.3,14.9,336.5,206.77,150.8
2018,1,11,14,0,458.0,147.0,1.4,14.9,349.0,176.54,121.47
2018,1,11,14,15,511.5,127.0,1.4,14.8,339.5,139.38,91.11
2018,1,11,14,30,565.0,107.0,1.4,14.7,330.0,97.4,63.9
2018,1,11,14,45,564.5,96.5,1.4,14.65,303.0,68.74,55.6
