Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,564.0,86.0,1.4,14.6,276.0,62.15,49.88
2018,1,11,15,15,552.5,76.5,1.4,14.6,244.5,56.17,44.59
2018,1,11,15,30,541.0,67.0,1.4,14.6,213.0,50.04,39.1
2018,1,11,15,45,448.5,63.0,1.3,14.3,170.5,48.04,37.24
2018,1,11,16,0,356.0,59.0,1.2,14.0,128.0,44.68,34.02
2018,1,11,16,15,207.0,49.0,1.2,13.8,87.0,37.34,27.11
2018,1,11,16,30,58.0,39.0,1.2,13.6,46.0,32.0,21.46
2018,1,11,16,45,54.5,24.5,1.25,13.4,28.5,20.48,5.93
2018,1,11,17,0,51.0,10.0,1.3,13.2,11.0,9.1,0.0
2018,1,11,17,15,25.5,5.0,1.4,13.1,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,12,7,15,52.5,5.5,2.15,11.55,6.0,0.0,0.0
2018,1,12,7,30,105.0,11.0,2.2,11.8,12.0,64.23,0.0
2018,1,12,7,45,268.5,20.0,2.25,12.05,41.0,190.02,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.3,70.0,312.2,234.4
2018,1,12,8,15,519.0,34.5,2.4,12.5,109.0,368.7,298.84
2018,1,12,8,30,606.0,40.0,2.5,12.7,148.0,434.67,357.72
2018,1,12,8,45,659.5,43.5,2.6,12.95,188.5,477.94,395.74
2018,1,12,9,0,713.0,47.0,2.7,13.2,229.0,519.88,430.97
2018,1,12,9,15,746.5,50.0,2.8,13.5,267.5,546.94,452.93
2018,1,12,9,30,780.0,53.0,2.9,13.8,306.0,571.62,472.09
2018,1,12,9,45,800.5,56.5,3.0,14.1,340.5,586.05,482.47
2018,1,12,10,0,821.0,60.0,3.1,14.4,375.0,597.48,490.1
2018,1,12,10,15,837.5,61.5,3.05,14.6,404.0,596.71,487.83
2018,1,12,10,30,854.0,63.0,3.0,14.8,433.0,597.27,486.26
2018,1,12,10,45,866.5,64.0,2.95,14.95,456.5,591.6,479.75
2018,1,12,11,0,879.0,65.0,2.9,15.1,480.0,582.68,470.55
2018,1,12,11,15,844.0,75.5,2.9,15.2,484.5,556.7,448.0
2018,1,12,11,30,809.0,86.0,2.9,15.3,489.0,526.17,421.92
2018,1,12,11,45,802.0,90.5,2.85,15.4,495.5,502.38,400.73
2018,1,12,12,0,795.0,95.0,2.8,15.5,502.0,476.41,377.45
2018,1,12,12,15,752.5,103.0,2.85,15.6,489.0,435.1,342.31
2018,1,12,12,30,710.0,111.0,2.9,15.7,476.0,394.98,307.8
2018,1,12,12,45,697.5,113.0,2.95,15.75,467.5,361.3,277.68
2018,1,12,13,0,685.0,115.0,3.0,15.8,459.0,326.88,246.49
2018,1,12,13,15,662.0,117.0,3.05,15.85,442.0,288.96,212.53
2018,1,12,13,30,639.0,119.0,3.1,15.9,425.0,251.68,179.24
2018,1,12,13,45,698.0,102.5,3.15,15.9,423.5,215.56,144.3
2018,1,12,14,0,757.0,86.0,3.2,15.9,422.0,177.7,109.28
2018,1,12,14,15,743.0,84.0,3.2,15.85,396.5,134.48,77.34
2018,1,12,14,30,729.0,82.0,3.2,15.8,371.0,86.61,49.83
2018,1,12,14,45,623.5,88.5,3.2,15.75,321.0,62.66,50.03
2018,1,12,15,0,518.0,95.0,3.2,15.7,271.0,69.01,55.71
2018,1,12,15,15,484.0,87.5,3.2,15.7,237.0,63.65,50.99
2018,1,12,15,30,450.0,80.0,3.2,15.7,203.0,58.95,46.79
2018,1,12,15,45,397.0,71.5,2.9,15.2,167.0,53.33,41.76
2018,1,12,16,0,344.0,63.0,2.6,14.7,131.0,47.6,36.5
2018,1,12,16,15,317.0,50.5,2.55,14.4,101.5,38.75,28.28
2018,1,12,16,30,290.0,38.0,2.5,14.1,72.0,31.05,20.72
2018,1,12,16,45,214.5,27.0,2.5,13.8,46.0,21.3,7.53
2018,1,12,17,0,139.0,16.0,2.5,13.5,20.0,14.55,0.0
2018,1,12,17,15,69.5,8.0,2.5,13.4,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.65,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,9.9,8.0,15.56,0.0
2018,1,13,7,45,82.5,22.0,5.8,10.15,29.0,84.97,0.0
2018,1,13,8,0,149.0,36.0,6.0,10.4,50.0,162.5,122.6
2018,1,13,8,15,213.5,48.5,6.05,10.65,80.5,213.84,175.61
2018,1,13,8,30,278.0,61.0,6.1,10.9,111.0,267.68,224.77
2018,1,13,8,45,312.0,73.5,6.1,11.15,143.0,303.97,257.59
2018,1,13,9,0,346.0,86.0,6.1,11.4,175.0,339.84,288.98
2018,1,13,9,15,393.5,94.0,6.05,11.7,210.5,377.85,321.36
2018,1,13,9,30,441.0,102.0,6.0,12.0,246.0,414.88,352.03
2018,1,13,9,45,477.5,108.0,5.95,12.35,279.0,441.07,372.91
2018,1,13,10,0,514.0,114.0,5.9,12.7,312.0,465.33,391.67
2018,1,13,10,15,577.5,112.0,5.8,13.05,350.5,500.68,419.14
2018,1,13,10,30,641.0,110.0,5.7,13.4,389.0,527.72,439.32
2018,1,13,10,45,765.5,87.5,5.65,13.75,438.0,563.33,466.67
2018,1,13,11,0,890.0,65.0,5.6,14.1,487.0,591.49,487.18
2018,1,13,11,15,896.0,65.5,5.4,14.45,502.5,574.94,470.6
2018,1,13,11,30,902.0,66.0,5.2,14.8,518.0,555.3,451.49
2018,1,13,11,45,905.5,66.5,5.0,15.15,526.5,531.34,428.7
2018,1,13,12,0,909.0,67.0,4.8,15.5,535.0,504.52,403.29
2018,1,13,12,15,904.0,68.0,4.65,15.7,534.0,471.65,373.07
2018,1,13,12,30,899.0,69.0,4.5,15.9,533.0,436.65,340.69
2018,1,13,12,45,881.0,72.0,4.4,16.15,522.0,396.78,304.12
2018,1,13,13,0,863.0,75.0,4.3,16.4,511.0,356.07,266.49
2018,1,13,13,15,805.5,87.5,4.2,16.5,486.0,309.15,224.95
2018,1,13,13,30,748.0,100.0,4.1,16.6,461.0,263.81,185.29
2018,1,13,13,45,712.5,100.5,4.05,16.75,432.0,218.94,146.36
2018,1,13,14,0,677.0,101.0,4.0,16.9,403.0,176.25,111.28
2018,1,13,14,15,700.5,88.0,3.9,16.85,384.0,131.1,75.62
2018,1,13,14,30,724.0,75.0,3.8,16.8,365.0,88.04,49.96
2018,1,13,14,45,708.0,71.0,3.7,16.75,334.5,54.78,42.88
2018,1,13,15,0,692.0,67.0,3.6,16.7,304.0,52.53,40.97
2018,1,13,15,15,638.0,66.0,3.6,16.7,265.0,48.03,37.02
2018,1,13,15,30,584.0,65.0,3.6,16.7,226.0,48.33,37.25
2018,1,13,15,45,503.5,61.5,3.25,16.05,184.5,46.69,35.79
2018,1,13,16,0,423.0,58.0,2.9,15.4,143.0,45.27,34.37
2018,1,13,16,15,339.0,49.5,3.0,15.05,107.0,37.99,27.58
2018,1,13,16,30,255.0,41.0,3.1,14.7,71.0,31.84,21.44
2018,1,13,16,45,193.5,28.5,3.2,14.3,45.5,22.43,9.2
2018,1,13,17,0,132.0,16.0,3.3,13.9,20.0,14.55,0.0
2018,1,13,17,15,66.0,8.0,3.5,13.75,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,1,14,7,15,43.0,5.0,4.55,10.45,5.5,0.0,0.0
2018,1,14,7,30,86.0,10.0,4.5,10.5,11.0,53.76,0.0
2018,1,14,7,45,106.0,20.5,4.45,10.6,27.0,103.81,0.0
2018,1,14,8,0,126.0,31.0,4.4,10.7,43.0,127.21,95.42
2018,1,14,8,15,197.5,46.0,4.25,10.9,76.5,201.12,164.61
2018,1,14,8,30,269.0,61.0,4.1,11.1,110.0,262.82,219.68
2018,1,14,8,45,462.5,58.5,3.9,11.25,167.5,382.51,322.56
2018,1,14,9,0,656.0,56.0,3.7,11.4,225.0,498.18,419.04
2018,1,14,9,15,466.5,82.5,3.55,11.65,212.5,410.62,345.89
2018,1,14,9,30,277.0,109.0,3.4,11.9,200.0,307.42,258.77
2018,1,14,9,45,188.5,136.0,3.25,12.2,201.0,268.59,224.79
2018,1,14,10,0,100.0,163.0,3.1,12.5,202.0,229.41,190.05
2018,1,14,10,15,172.5,172.0,2.9,12.8,245.0,289.68,240.1
2018,1,14,10,30,245.0,181.0,2.7,13.1,288.0,347.7,286.67
2018,1,14,10,45,255.0,190.0,2.55,13.4,306.5,355.28,291.24
2018,1,14,11,0,265.0,199.0,2.4,13.7,325.0,361.43,294.73
2018,1,14,11,15,174.0,198.5,2.15,14.05,282.5,292.42,237.38
2018,1,14,11,30,83.0,198.0,1.9,14.4,240.0,229.17,184.89
2018,1,14,11,45,57.0,200.5,1.7,14.8,229.5,213.7,171.62
2018,1,14,12,0,31.0,203.0,1.5,15.2,219.0,199.53,159.48
2018,1,14,12,15,74.5,214.0,1.5,15.4,252.5,225.4,179.88
2018,1,14,12,30,118.0,225.0,1.5,15.6,286.0,250.11,198.56
2018,1,14,12,45,153.0,223.5,1.45,15.85,302.0,253.39,199.64
2018,1,14,13,0,188.0,222.0,1.4,16.1,318.0,253.51,197.8
2018,1,14,13,15,203.0,216.0,1.4,16.2,317.0,240.92,186.14
2018,1,14,13,30,218.0,210.0,1.4,16.3,316.0,226.68,173.04
2018,1,14,13,45,151.5,198.0,1.4,16.4,270.0,190.3,145.46
2018,1,14,14,0,85.0,186.0,1.4,16.5,224.0,163.24,126.27
2018,1,14,14,15,107.0,174.5,1.5,16.45,219.5,145.98,111.82
2018,1,14,14,30,129.0,163.0,1.6,16.4,215.0,129.54,99.49
2018,1,14,14,45,140.5,152.5,1.7,16.4,205.0,113.63,94.27
2018,1,14,15,0,152.0,142.0,1.8,16.4,195.0,106.51,88.24
2018,1,14,15,15,193.5,121.0,1.8,16.4,180.5,89.1,73.12
2018,1,14,15,30,235.0,100.0,1.8,16.4,166.0,75.39,61.09
2018,1,14,15,45,250.0,85.5,1.9,15.9,145.5,65.49,52.38
2018,1,14,16,0,265.0,71.0,2.0,15.4,125.0,53.22,41.39
2018,1,14,16,15,222.5,57.5,1.85,15.2,95.5,43.74,32.64
2018,1,14,16,30,180.0,44.0,1.7,15.0,66.0,33.98,23.35
2018,1,14,16,45,124.0,30.0,1.6,14.8,42.0,24.13,11.2
2018,1,14,17,0,68.0,16.0,1.5,14.6,18.0,14.55,0.0
2018,1,14,17,15,34.0,8.0,1.3,14.5,9.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.4,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.6,6.0,5.46,0.0
2018,1,15,7,45,8.0,20.0,2.55,12.8,21.0,27.38,0.0
2018,1,15,8,0,16.0,34.0,2.5,13.0,36.0,50.5,34.11
2018,1,15,8,15,31.0,51.0,2.6,13.2,56.0,78.48,60.26
2018,1,15,8,30,46.0,68.0,2.7,13.4,76.0,105.62,84.41
2018,1,15,8,45,96.0,84.5,2.8,13.55,107.5,163.55,134.65
2018,1,15,9,0,146.0,101.0,2.9,13.7,139.0,211.95,176.34
2018,1,15,9,15,268.0,106.0,2.8,13.9,189.0,302.33,252.77
2018,1,15,9,30,390.0,111.0,2.7,14.1,239.0,395.3,328.81
2018,1,15,9,45,423.0,118.5,2.55,14.35,271.5,421.09,348.27
2018,1,15,10,0,456.0,126.0,2.4,14.6,304.0,445.07,366.01
2018,1,15,10,15,490.5,129.5,2.45,14.8,334.0,463.4,379.53
2018,1,15,10,30,525.0,133.0,2.5,15.0,364.0,479.33,390.87
2018,1,15,10,45,484.5,151.0,2.55,15.15,372.5,462.72,375.9
2018,1,15,11,0,444.0,169.0,2.6,15.3,381.0,444.77,360.08
2018,1,15,11,15,365.5,189.0,2.6,15.3,367.5,398.63,322.16
2018,1,15,11,30,287.0,209.0,2.6,15.3,354.0,363.16,292.63
2018,1,15,11,45,234.0,221.5,2.55,15.3,341.0,329.83,265.05
2018,1,15,12,0,181.0,234.0,2.5,15.3,328.0,305.0,244.32
2018,1,15,12,15,187.5,234.0,2.45,15.3,331.5,297.85,237.78
2018,1,15,12,30,194.0,234.0,2.4,15.3,335.0,289.74,230.26
2018,1,15,12,45,192.0,231.0,2.3,15.25,330.0,274.9,217.36
2018,1,15,13,0,190.0,228.0,2.2,15.2,325.0,259.78,204.18
2018,1,15,13,15,142.5,218.5,2.15,15.2,290.0,226.06,177.26
2018,1,15,13,30,95.0,209.0,2.1,15.2,255.0,197.77,155.28
2018,1,15,13,45,90.0,200.0,2.0,15.2,242.5,182.3,142.55
2018,1,15,14,0,85.0,191.0,1.9,15.2,230.0,167.24,130.35
2018,1,15,14,15,116.5,181.0,1.85,15.25,230.5,151.86,116.8
2018,1,15,14,30,148.0,171.0,1.8,15.3,231.0,136.23,104.76
2018,1,15,14,45,204.0,150.0,1.7,15.35,225.5,107.45,89.25
2018,1,15,15,0,260.0,129.0,1.6,15.4,220.0,94.57,78.14
2018,1,15,15,15,310.5,111.5,1.6,15.4,208.0,83.48,68.48
2018,1,15,15,30,361.0,94.0,1.6,15.4,196.0,68.43,55.23
2018,1,15,15,45,328.0,82.5,1.45,15.2,164.0,60.94,48.54
2018,1,15,16,0,295.0,71.0,1.3,15.0,132.0,53.25,41.52
2018,1,15,16,15,242.5,57.5,1.25,14.85,100.0,43.73,32.73
2018,1,15,16,30,190.0,44.0,1.2,14.7,68.0,33.94,23.47
2018,1,15,16,45,136.5,30.5,1.15,14.6,44.0,23.86,11.76
2018,1,15,17,0,83.0,17.0,1.1,14.5,20.0,15.46,0.0
2018,1,15,17,15,41.5,8.5,1.05,14.5,10.0,7.73,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,13.95,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,14.1,3.0,2.73,0.0
2018,1,16,7,45,0.0,10.5,0.9,14.2,10.5,9.23,0.0
2018,1,16,8,0,0.0,18.0,0.9,14.3,18.0,15.84,6.8
2018,1,16,8,15,0.0,26.5,1.0,14.4,26.5,23.34,13.85
2018,1,16,8,30,0.0,35.0,1.1,14.5,35.0,30.86,20.53
2018,1,16,8,45,0.0,46.0,1.2,14.65,46.0,40.6,29.03
2018,1,16,9,0,0.0,57.0,1.3,14.8,57.0,50.62,37.68
2018,1,16,9,15,0.0,63.5,1.15,14.95,63.5,56.42,42.64
2018,1,16,9,30,0.0,70.0,1.0,15.1,70.0,62.27,47.56
2018,1,16,9,45,12.0,100.5,0.9,15.25,105.0,99.75,79.29
2018,1,16,10,0,24.0,131.0,0.8,15.4,140.0,144.84,116.61
2018,1,16,10,15,20.5,136.5,0.65,15.55,145.0,138.96,111.17
2018,1,16,10,30,17.0,142.0,0.5,15.7,150.0,140.75,112.21
2018,1,16,10,45,8.5,116.5,0.35,15.85,120.5,109.89,86.45
2018,1,16,11,0,0.0,91.0,0.2,16.0,91.0,80.77,62.18
2018,1,16,11,15,18.0,122.0,0.25,16.15,131.0,123.12,97.24
2018,1,16,11,30,36.0,153.0,0.3,16.3,171.0,160.97,127.65
2018,1,16,11,45,71.5,168.5,0.35,16.45,205.5,191.42,151.78
2018,1,16,12,0,107.0,184.0,0.4,16.6,240.0,223.73,176.83
2018,1,16,12,15,200.5,202.5,0.65,16.6,307.5,276.25,217.46
2018,1,16,12,30,294.0,221.0,0.9,16.6,375.0,323.61,252.56
2018,1,16,12,45,191.0,199.0,1.15,16.55,298.5,248.36,194.02
2018,1,16,13,0,88.0,177.0,1.4,16.5,222.0,184.38,144.56
2018,1,16,13,15,63.0,167.5,1.35,16.45,199.5,162.87,127.53
2018,1,16,13,30,38.0,158.0,1.3,16.4,177.0,144.39,113.11
2018,1,16,13,45,26.5,146.0,1.25,16.3,159.0,129.13,101.06
2018,1,16,14,0,15.0,134.0,1.2,16.2,141.0,117.5,92.12
2018,1,16,14,15,28.0,127.5,1.25,16.15,139.5,109.26,84.98
2018,1,16,14,30,41.0,121.0,1.3,16.1,138.0,102.0,79.1
2018,1,16,14,45,38.5,121.5,1.3,16.0,136.5,98.28,81.05
2018,1,16,15,0,36.0,122.0,1.3,15.9,135.0,97.68,80.67
2018,1,16,15,15,22.0,107.5,1.3,15.9,115.0,86.94,71.35
2018,1,16,15,30,8.0,93.0,1.3,15.9,95.0,78.26,63.75
2018,1,16,15,45,4.0,75.0,1.25,15.55,76.0,63.91,51.09
2018,1,16,16,0,0.0,57.0,1.2,15.2,57.0,49.3,38.04
2018,1,16,16,15,41.0,42.0,1.15,15.0,47.5,35.25,25.35
2018,1,16,16,30,82.0,27.0,1.1,14.8,38.0,22.1,13.39
2018,1,16,16,45,90.0,21.5,1.1,14.55,29.0,17.72,7.73
2018,1,16,17,0,98.0,16.0,1.1,14.3,20.0,14.55,0.0
2018,1,16,17,15,49.0,8.0,1.1,14.2,10.0,7.28,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.5,1.45,12.4,2.5,0.0,0.0
2018,1,17,7,30,0.0,5.0,1.4,12.6,5.0,4.55,0.0
2018,1,17,7,45,0.0,15.0,1.35,12.85,15.0,13.21,0.0
2018,1,17,8,0,0.0,25.0,1.3,13.1,25.0,22.05,11.81
2018,1,17,8,15,0.0,37.0,1.25,13.3,37.0,33.74,22.63
2018,1,17,8,30,0.0,49.0,1.2,13.5,49.0,45.21,32.79
2018,1,17,8,45,0.5,65.0,1.15,13.65,65.0,61.44,46.9
2018,1,17,9,0,1.0,81.0,1.1,13.8,81.0,77.35,60.56
2018,1,17,9,15,1.0,80.5,1.05,14.0,80.5,74.6,58.25
2018,1,17,9,30,1.0,80.0,1.0,14.2,80.0,72.87,56.73
2018,1,17,9,45,0.5,74.0,1.0,14.4,74.0,66.02,50.81
2018,1,17,10,0,0.0,68.0,1.0,14.6,68.0,60.11,45.7
2018,1,17,10,15,5.0,99.5,1.05,14.75,101.5,92.61,73.06
2018,1,17,10,30,10.0,131.0,1.1,14.9,135.0,125.58,100.33
2018,1,17,10,45,6.5,135.5,1.2,15.0,138.0,126.82,101.02
2018,1,17,11,0,3.0,140.0,1.3,15.1,141.0,128.2,101.92
2018,1,17,11,15,5.0,157.5,1.45,15.2,160.0,145.04,115.65
2018,1,17,11,30,7.0,175.0,1.6,15.3,179.0,161.48,128.93
2018,1,17,11,45,74.5,195.5,1.7,15.4,235.0,218.63,175.55
2018,1,17,12,0,142.0,216.0,1.8,15.5,291.0,270.76,216.75
2018,1,17,12,15,170.5,220.5,1.8,15.6,310.5,279.49,222.59
2018,1,17,12,30,199.0,225.0,1.8,15.7,330.0,285.56,226.13
2018,1,17,12,45,232.0,223.5,1.85,15.75,344.5,285.39,224.42
2018,1,17,13,0,265.0,222.0,1.9,15.8,359.0,282.8,220.31
2018,1,17,13,15,226.0,220.5,1.9,15.8,335.0,253.8,196.62
2018,1,17,13,30,187.0,219.0,1.9,15.8,311.0,228.31,176.24
2018,1,17,13,45,176.0,209.0,1.95,15.8,293.0,205.44,157.41
2018,1,17,14,0,165.0,199.0,2.0,15.8,275.0,183.51,139.73
2018,1,17,14,15,198.5,184.5,2.0,15.65,270.5,164.4,123.3
2018,1,17,14,30,232.0,170.0,2.0,15.5,266.0,137.44,102.69
2018,1,17,14,45,249.0,152.5,2.05,15.4,248.0,109.28,90.83
2018,1,17,15,0,266.0,135.0,2.1,15.3,230.0,98.46,81.59
2018,1,17,15,15,316.0,115.5,2.1,15.3,216.0,86.15,70.87
2018,1,17,15,30,366.0,96.0,2.1,15.3,202.0,69.69,56.38
2018,1,17,15,45,342.0,83.5,1.9,14.85,170.5,61.55,49.18
2018,1,17,16,0,318.0,71.0,1.7,14.4,139.0,53.17,41.61
2018,1,17,16,15,274.5,58.5,1.65,14.2,107.5,44.45,33.54
2018,1,17,16,30,231.0,46.0,1.6,14.0,76.0,35.48,25.03
2018,1,17,16,45,156.5,32.0,1.5,13.8,49.0,25.0,13.75
2018,1,17,17,0,82.0,18.0,1.4,13.6,22.0,14.21,0.0
2018,1,17,17,15,41.0,9.0,1.4,13.55,11.0,8.19,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.45,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.6,2.0,1.82,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.8,6.0,5.26,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.0,10.0,8.78,1.3
2018,1,18,8,15,0.0,13.0,3.5,14.1,13.0,11.41,3.89
2018,1,18,8,30,0.0,16.0,3.5,14.2,16.0,14.06,6.29
2018,1,18,8,45,0.0,17.5,3.5,14.3,17.5,15.38,7.52
2018,1,18,9,0,0.0,19.0,3.5,14.4,19.0,16.7,8.71
2018,1,18,9,15,0.0,23.5,3.5,14.45,23.5,20.68,12.14
2018,1,18,9,30,0.0,28.0,3.5,14.5,28.0,24.65,15.55
2018,1,18,9,45,0.5,66.5,3.5,14.55,66.5,59.1,44.94
2018,1,18,10,0,1.0,105.0,3.5,14.6,105.0,96.13,76.17
2018,1,18,10,15,3.0,126.5,3.6,14.65,127.5,117.82,94.23
2018,1,18,10,30,5.0,148.0,3.7,14.7,150.0,139.24,111.92
2018,1,18,10,45,2.5,119.0,3.75,14.75,120.0,108.62,86.16
2018,1,18,11,0,0.0,90.0,3.8,14.8,90.0,79.84,61.92
2018,1,18,11,15,0.0,62.5,3.85,14.85,62.5,55.25,41.19
2018,1,18,11,30,0.0,35.0,3.9,14.9,35.0,30.89,20.57
2018,1,18,11,45,0.0,56.0,3.9,14.95,56.0,49.49,36.27
2018,1,18,12,0,0.0,77.0,3.9,15.0,77.0,68.15,51.92
2018,1,18,12,15,0.0,101.0,3.9,15.0,101.0,89.46,69.73
2018,1,18,12,30,0.0,125.0,3.9,15.0,125.0,110.48,87.21
2018,1,18,12,45,1.0,135.5,3.95,15.0,136.0,119.72,94.87
2018,1,18,13,0,2.0,146.0,4.0,15.0,147.0,128.6,102.24
2018,1,18,13,15,1.5,124.5,4.05,14.95,125.0,109.63,86.58
2018,1,18,13,30,1.0,103.0,4.1,14.9,103.0,90.92,71.09
2018,1,18,13,45,1.0,100.0,4.15,14.85,100.0,88.13,68.86
2018,1,18,14,0,1.0,97.0,4.2,14.8,97.0,85.33,66.62
2018,1,18,14,15,1.5,103.0,4.25,14.65,103.5,89.91,70.6
2018,1,18,14,30,2.0,109.0,4.3,14.5,110.0,94.01,74.21
2018,1,18,14,45,4.0,101.0,4.3,14.3,102.5,86.84,71.66
2018,1,18,15,0,6.0,93.0,4.3,14.1,95.0,80.12,65.87
2018,1,18,15,15,54.5,97.5,4.3,14.1,113.5,80.52,66.29
2018,1,18,15,30,103.0,102.0,4.3,14.1,132.0,79.67,65.53
2018,1,18,15,45,111.5,88.0,4.1,13.85,116.0,69.59,56.53
2018,1,18,16,0,120.0,74.0,3.9,13.6,100.0,59.24,47.14
2018,1,18,16,15,77.0,50.0,3.85,13.45,65.5,41.38,30.96
2018,1,18,16,30,34.0,26.0,3.8,13.3,31.0,22.51,13.91
2018,1,18,16,45,17.0,14.0,3.75,13.15,16.5,12.44,4.23
2018,1,18,17,0,0.0,2.0,3.7,13.0,2.0,1.75,0.0
2018,1,18,17,15,0.0,1.0,3.8,12.9,1.0,0.91,0.0
2018,1,18,17,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.0,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.3,17.0,61.7,0.0
2018,1,19,7,45,214.5,26.5,2.85,11.55,45.0,176.6,41.55
2018,1,19,8,0,338.0,38.0,2.9,11.8,73.0,272.38,212.2
2018,1,19,8,15,433.5,45.0,2.95,11.95,112.5,344.33,282.38
2018,1,19,8,30,529.0,52.0,3.0,12.1,152.0,417.07,346.38
2018,1,19,8,45,391.0,50.0,3.05,12.2,134.0,332.99,279.94
2018,1,19,9,0,253.0,48.0,3.1,12.3,116.0,234.86,198.7
2018,1,19,9,15,400.0,63.0,3.1,12.35,189.0,356.54,301.64
2018,1,19,9,30,547.0,78.0,3.1,12.4,262.0,468.61,392.95
2018,1,19,9,45,663.5,76.5,3.05,12.45,324.0,539.26,448.77
2018,1,19,10,0,780.0,75.0,3.0,12.5,386.0,604.82,499.27
2018,1,19,10,15,798.0,77.0,2.95,12.5,416.0,610.59,501.94
2018,1,19,10,30,816.0,79.0,2.9,12.5,446.0,613.14,502.26
2018,1,19,10,45,828.5,80.5,2.9,12.55,469.5,608.42,496.88
2018,1,19,11,0,841.0,82.0,2.9,12.6,493.0,600.43,488.83
2018,1,19,11,15,849.0,83.5,2.95,12.6,510.0,586.53,476.27
2018,1,19,11,30,857.0,85.0,3.0,12.6,527.0,569.48,460.99
2018,1,19,11,45,834.5,91.0,3.05,12.65,528.0,537.89,433.97
2018,1,19,12,0,812.0,97.0,3.1,12.7,529.0,504.79,405.45
2018,1,19,12,15,536.5,116.5,3.2,12.7,402.0,365.77,294.29
2018,1,19,12,30,261.0,136.0,3.3,12.7,275.0,237.02,190.4
2018,1,19,12,45,146.0,152.5,3.45,12.7,230.0,193.17,154.65
2018,1,19,13,0,31.0,169.0,3.6,12.7,185.0,158.25,127.1
2018,1,19,13,15,259.5,147.0,3.75,12.65,277.5,205.73,160.41
2018,1,19,13,30,488.0,125.0,3.9,12.6,370.0,231.27,172.05
2018,1,19,13,45,550.5,123.5,4.05,12.6,389.0,217.63,155.34
2018,1,19,14,0,613.0,122.0,4.2,12.6,408.0,196.15,132.71
2018,1,19,14,15,555.5,123.5,4.3,12.55,371.0,156.41,102.76
2018,1,19,14,30,498.0,125.0,4.4,12.5,334.0,120.54,80.5
2018,1,19,14,45,630.0,95.5,4.5,12.45,338.5,70.58,57.68
2018,1,19,15,0,762.0,66.0,4.6,12.4,343.0,51.43,40.67
2018,1,19,15,15,732.0,64.0,4.6,12.4,306.5,50.71,40.08
2018,1,19,15,30,702.0,62.0,4.6,12.4,270.0,50.11,39.54
2018,1,19,15,45,653.0,58.5,4.6,12.15,229.0,44.06,34.08
2018,1,19,16,0,604.0,55.0,4.6,11.9,188.0,42.42,32.47
2018,1,19,16,15,513.0,49.0,4.55,11.65,144.5,38.6,28.76
2018,1,19,16,30,422.0,43.0,4.5,11.4,101.0,34.86,24.9
2018,1,19,16,45,306.0,32.5,4.4,11.2,66.5,26.89,16.2
2018,1,19,17,0,190.0,22.0,4.3,11.0,32.0,18.69,0.0
2018,1,19,17,15,95.0,11.0,4.35,10.95,16.0,10.01,0.0
2018,1,19,17,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,7,15,73.0,7.5,4.55,9.4,9.0,0.0,0.0
2018,1,20,7,30,146.0,15.0,4.6,9.8,18.0,91.05,0.0
2018,1,20,7,45,286.0,24.0,4.7,10.2,48.0,211.85,64.38
2018,1,20,8,0,426.0,33.0,4.8,10.6,78.0,320.53,253.41
2018,1,20,8,15,515.0,39.0,4.8,10.8,119.0,387.54,321.3
2018,1,20,8,30,604.0,45.0,4.8,11.0,160.0,450.5,378.57
2018,1,20,8,45,659.0,48.5,4.85,11.25,202.0,496.51,419.4
2018,1,20,9,0,714.0,52.0,4.9,11.5,244.0,541.06,457.27
2018,1,20,9,15,750.0,55.0,4.9,11.65,284.5,570.95,481.86
2018,1,20,9,30,786.0,58.0,4.9,11.8,325.0,598.46,503.57
2018,1,20,9,45,812.0,59.5,4.9,12.0,361.0,614.87,515.63
2018,1,20,10,0,838.0,61.0,4.9,12.2,397.0,623.53,521.24
2018,1,20,10,15,853.5,63.0,4.9,12.3,427.0,627.9,523.16
2018,1,20,10,30,869.0,65.0,4.9,12.4,457.0,629.04,522.31
2018,1,20,10,45,878.5,66.5,4.9,12.5,480.5,622.55,515.25
2018,1,20,11,0,888.0,68.0,4.9,12.6,504.0,612.8,505.46
2018,1,20,11,15,894.0,69.5,4.95,12.7,521.0,597.72,491.41
2018,1,20,11,30,900.0,71.0,5.0,12.8,538.0,579.47,474.58
2018,1,20,11,45,902.0,72.0,5.05,12.85,547.0,555.46,452.94
2018,1,20,12,0,904.0,73.0,5.1,12.9,556.0,528.62,428.6
2018,1,20,12,15,869.0,83.0,5.15,12.95,548.5,490.67,394.98
2018,1,20,12,30,834.0,93.0,5.2,13.0,541.0,451.6,360.08
2018,1,20,12,45,828.0,93.5,5.2,13.05,534.0,414.96,326.35
2018,1,20,13,0,822.0,94.0,5.2,13.1,527.0,376.78,290.74
2018,1,20,13,15,850.5,84.0,5.2,13.1,522.5,338.45,253.67
2018,1,20,13,30,879.0,74.0,5.2,13.1,518.0,299.84,215.6
2018,1,20,13,45,870.0,73.0,5.2,13.15,497.5,254.06,172.97
2018,1,20,14,0,861.0,72.0,5.2,13.2,477.0,202.87,127.39
2018,1,20,14,15,848.5,70.0,5.2,13.15,449.5,154.3,87.85
2018,1,20,14,30,836.0,68.0,5.2,13.1,422.0,105.99,55.88
2018,1,20,14,45,818.5,65.0,5.25,13.1,389.0,57.28,45.69
2018,1,20,15,0,801.0,62.0,5.3,13.1,356.0,48.37,37.81
2018,1,20,15,15,770.5,59.5,5.3,13.1,317.5,47.1,36.73
2018,1,20,15,30,740.0,57.0,5.3,13.1,279.0,45.9,35.65
2018,1,20,15,45,697.0,53.0,5.0,12.75,237.5,43.41,33.42
2018,1,20,16,0,654.0,49.0,4.7,12.4,196.0,40.96,31.12
2018,1,20,16,15,583.0,43.5,4.55,12.1,153.5,37.07,27.38
2018,1,20,16,30,512.0,38.0,4.4,11.8,111.0,30.41,21.02
2018,1,20,16,45,371.5,30.0,4.2,11.45,73.0,24.49,14.52
2018,1,20,17,0,231.0,22.0,4.0,11.1,35.0,18.56,0.0
2018,1,20,17,15,115.5,11.0,3.95,11.05,17.5,10.01,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,21,7,15,33.0,6.5,1.45,11.0,7.0,0.0,0.0
2018,1,21,7,30,66.0,13.0,1.3,11.2,14.0,46.95,0.0
2018,1,21,7,45,117.0,26.5,1.2,11.35,36.0,124.38,42.27
2018,1,21,8,0,168.0,40.0,1.1,11.5,58.0,180.94,140.63
2018,1,21,8,15,301.0,49.0,1.15,11.7,99.5,270.17,220.94
2018,1,21,8,30,434.0,58.0,1.2,11.9,141.0,367.85,303.7
2018,1,21,8,45,530.0,60.5,1.25,12.05,187.0,436.18,360.68
2018,1,21,9,0,626.0,63.0,1.3,12.2,233.0,504.09,415.54
2018,1,21,9,15,637.5,70.0,1.45,12.35,266.0,521.92,429.91
2018,1,21,9,30,649.0,77.0,1.6,12.5,299.0,537.4,442.1
2018,1,21,9,45,481.0,114.5,1.8,12.6,288.5,462.02,381.19
2018,1,21,10,0,313.0,152.0,2.0,12.7,278.0,377.8,312.22
2018,1,21,10,15,402.0,148.5,2.1,12.8,323.0,436.58,359.71
2018,1,21,10,30,491.0,145.0,2.2,12.9,368.0,480.92,394.3
2018,1,21,10,45,365.0,160.5,2.35,12.95,331.0,408.37,334.77
2018,1,21,11,0,239.0,176.0,2.5,13.0,294.0,328.13,268.98
2018,1,21,11,15,235.5,197.0,2.55,13.05,316.5,338.58,276.61
2018,1,21,11,30,232.0,218.0,2.6,13.1,339.0,347.42,282.51
2018,1,21,11,45,286.0,219.0,2.65,13.15,371.0,366.06,296.64
2018,1,21,12,0,340.0,220.0,2.7,13.2,403.0,380.78,307.08
2018,1,21,12,15,274.5,229.5,2.7,13.2,377.5,342.89,275.58
2018,1,21,12,30,209.0,239.0,2.7,13.2,352.0,305.18,244.68
2018,1,21,12,45,169.0,238.5,2.7,13.25,329.0,276.82,221.33
2018,1,21,13,0,129.0,238.0,2.7,13.3,306.0,251.08,200.35
2018,1,21,13,15,135.5,232.5,2.65,13.35,302.5,238.79,189.47
2018,1,21,13,30,142.0,227.0,2.6,13.4,299.0,225.69,177.79
2018,1,21,13,45,117.0,215.0,2.6,13.45,273.0,200.09,157.14
2018,1,21,14,0,92.0,203.0,2.6,13.5,247.0,179.98,141.42
2018,1,21,14,15,103.0,193.0,2.55,13.5,239.5,165.91,129.56
2018,1,21,14,30,114.0,183.0,2.5,13.5,232.0,146.09,113.86
2018,1,21,14,45,101.0,165.0,2.45,13.55,206.0,123.58,98.33
2018,1,21,15,0,88.0,147.0,2.4,13.6,180.0,114.47,96.15
2018,1,21,15,15,56.0,128.5,2.4,13.6,148.5,101.37,84.76
2018,1,21,15,30,24.0,110.0,2.4,13.6,117.0,87.96,72.96
2018,1,21,15,45,27.5,97.0,2.2,13.3,104.0,78.03,64.17
2018,1,21,16,0,31.0,84.0,2.0,13.0,91.0,67.89,55.01
2018,1,21,16,15,16.5,65.0,2.1,12.9,68.5,53.49,41.86
2018,1,21,16,30,2.0,46.0,2.2,12.8,46.0,39.3,28.76
2018,1,21,16,45,1.0,30.5,2.3,12.65,30.5,26.42,16.28
2018,1,21,17,0,0.0,15.0,2.4,12.5,15.0,13.21,0.0
2018,1,21,17,15,0.0,7.5,2.5,12.5,7.5,6.82,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
