Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,22,7,15,32.5,6.5,3.25,12.9,7.0,0.0,0.0
2018,1,22,7,30,65.0,13.0,3.3,13.0,14.0,46.56,0.0
2018,1,22,7,45,136.0,24.5,3.4,13.15,36.5,132.49,52.16
2018,1,22,8,0,207.0,36.0,3.5,13.3,59.0,197.31,154.44
2018,1,22,8,15,143.0,53.0,3.45,13.3,72.0,168.4,136.79
2018,1,22,8,30,79.0,70.0,3.4,13.3,85.0,137.98,112.5
2018,1,22,8,45,71.0,88.0,3.4,13.35,104.0,152.8,125.67
2018,1,22,9,0,63.0,106.0,3.4,13.4,123.0,155.72,128.33
2018,1,22,9,15,98.5,123.5,3.4,13.5,155.0,207.15,172.12
2018,1,22,9,30,134.0,141.0,3.4,13.6,187.0,247.36,205.83
2018,1,22,9,45,312.0,133.5,3.4,13.7,256.0,361.77,302.13
2018,1,22,10,0,490.0,126.0,3.4,13.8,325.0,477.27,395.7
2018,1,22,10,15,657.0,101.5,3.45,13.8,389.5,557.23,459.1
2018,1,22,10,30,824.0,77.0,3.5,13.8,454.0,624.03,510.95
2018,1,22,10,45,835.0,79.0,3.6,13.85,478.0,619.08,505.29
2018,1,22,11,0,846.0,81.0,3.7,13.9,502.0,610.86,497.34
2018,1,22,11,15,848.5,83.5,3.75,13.95,517.5,594.9,483.03
2018,1,22,11,30,851.0,86.0,3.8,14.0,533.0,575.97,466.19
2018,1,22,11,45,860.0,86.0,3.85,14.05,544.5,555.04,447.52
2018,1,22,12,0,869.0,86.0,3.9,14.1,556.0,531.01,425.97
2018,1,22,12,15,870.5,86.0,3.85,14.05,558.0,500.38,398.73
2018,1,22,12,30,872.0,86.0,3.8,14.0,560.0,467.26,368.92
2018,1,22,12,45,871.5,85.0,3.8,14.0,554.5,430.05,335.21
2018,1,22,13,0,871.0,84.0,3.8,14.0,549.0,390.8,299.11
2018,1,22,13,15,866.5,83.0,3.7,13.95,536.0,348.43,259.87
2018,1,22,13,30,862.0,82.0,3.6,13.9,523.0,304.7,219.11
2018,1,22,13,45,853.0,80.5,3.55,13.85,502.5,258.37,176.56
2018,1,22,14,0,844.0,79.0,3.5,13.8,482.0,211.52,134.81
2018,1,22,14,15,829.5,77.5,3.35,13.7,454.5,163.68,95.67
2018,1,22,14,30,815.0,76.0,3.2,13.6,427.0,116.31,63.52
2018,1,22,14,45,795.5,73.0,3.1,13.5,393.5,68.33,43.42
2018,1,22,15,0,776.0,70.0,3.0,13.4,360.0,54.39,43.13
2018,1,22,15,15,745.5,67.5,3.0,13.4,322.0,53.33,42.25
2018,1,22,15,30,715.0,65.0,3.0,13.4,284.0,52.36,41.41
2018,1,22,15,45,672.0,59.5,2.8,13.15,242.0,44.57,34.43
2018,1,22,16,0,629.0,54.0,2.6,12.9,200.0,41.28,31.4
2018,1,22,16,15,561.0,48.5,2.55,12.65,158.0,37.89,28.14
2018,1,22,16,30,493.0,43.0,2.5,12.4,116.0,34.56,24.73
2018,1,22,16,45,379.0,34.5,2.5,12.15,79.0,28.42,18.2
2018,1,22,17,0,265.0,26.0,2.5,11.9,42.0,22.25,1.74
2018,1,22,17,15,151.0,15.5,2.5,11.8,23.0,14.1,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.7,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.6,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,23,7,15,19.5,6.0,2.0,9.4,6.5,0.0,0.0
2018,1,23,7,30,39.0,12.0,2.0,9.6,13.0,31.85,0.0
2018,1,23,7,45,47.5,25.0,2.0,9.8,28.5,65.16,26.48
2018,1,23,8,0,56.0,38.0,2.0,10.0,44.0,87.93,67.06
2018,1,23,8,15,231.5,50.5,2.0,10.15,93.5,231.58,191.78
2018,1,23,8,30,407.0,63.0,2.0,10.3,143.0,357.08,299.03
2018,1,23,8,45,527.0,65.5,1.95,10.45,194.5,443.22,371.13
2018,1,23,9,0,647.0,68.0,1.9,10.6,246.0,527.6,439.47
2018,1,23,9,15,689.5,71.0,1.95,10.85,287.0,561.19,465.73
2018,1,23,9,30,732.0,74.0,2.0,11.1,328.0,592.6,489.68
2018,1,23,9,45,768.5,74.0,2.05,11.3,365.5,611.07,503.21
2018,1,23,10,0,805.0,74.0,2.1,11.5,403.0,630.14,516.74
2018,1,23,10,15,823.5,76.0,2.1,11.7,434.0,636.46,519.77
2018,1,23,10,30,842.0,78.0,2.1,11.9,465.0,639.46,520.16
2018,1,23,10,45,855.0,79.0,2.15,12.15,489.5,634.46,514.51
2018,1,23,11,0,868.0,80.0,2.2,12.4,514.0,626.08,506.19
2018,1,23,11,15,876.0,80.5,2.05,12.55,531.0,610.81,491.61
2018,1,23,11,30,884.0,81.0,1.9,12.7,548.0,590.16,472.84
2018,1,23,11,45,888.0,81.5,1.75,12.85,558.0,566.97,451.82
2018,1,23,12,0,892.0,82.0,1.6,13.0,568.0,540.89,428.24
2018,1,23,12,15,893.5,82.0,1.35,13.15,570.0,510.31,400.32
2018,1,23,12,30,895.0,82.0,1.1,13.3,572.0,477.18,369.94
2018,1,23,12,45,893.5,81.0,0.85,13.4,566.0,439.51,335.61
2018,1,23,13,0,892.0,80.0,0.6,13.5,560.0,399.82,299.12
2018,1,23,13,15,886.5,79.5,0.5,13.55,546.5,357.43,260.92
2018,1,23,13,30,881.0,79.0,0.4,13.6,533.0,313.67,221.22
2018,1,23,13,45,872.5,78.0,0.35,13.65,512.5,263.54,176.86
2018,1,23,14,0,864.0,77.0,0.3,13.7,492.0,216.24,135.68
2018,1,23,14,15,850.5,74.5,0.35,13.75,464.0,166.66,95.86
2018,1,23,14,30,837.0,72.0,0.4,13.8,436.0,117.43,62.42
2018,1,23,14,45,818.0,69.0,0.45,13.8,402.0,68.27,41.05
2018,1,23,15,0,799.0,66.0,0.5,13.8,368.0,51.2,40.25
2018,1,23,15,15,769.5,63.5,0.5,13.8,329.5,50.03,39.29
2018,1,23,15,30,740.0,61.0,0.5,13.8,291.0,48.93,38.34
2018,1,23,15,45,700.5,56.5,0.6,13.65,249.0,46.12,35.81
2018,1,23,16,0,661.0,52.0,0.7,13.5,207.0,43.32,33.2
2018,1,23,16,15,516.0,49.0,0.8,13.3,155.0,38.02,28.25
2018,1,23,16,30,371.0,46.0,0.9,13.1,103.0,36.79,26.7
2018,1,23,16,45,310.0,35.5,1.0,12.85,72.0,29.06,18.9
2018,1,23,17,0,249.0,25.0,1.1,12.6,41.0,21.05,3.74
2018,1,23,17,15,152.0,16.0,1.2,12.5,23.0,14.55,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.4,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.25,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,24,7,15,23.0,5.5,4.1,11.9,6.0,0.0,0.0
2018,1,24,7,30,46.0,11.0,4.2,12.2,12.0,34.81,0.0
2018,1,24,7,45,23.0,23.5,4.35,12.5,24.0,40.47,15.87
2018,1,24,8,0,0.0,36.0,4.5,12.8,36.0,36.25,23.84
2018,1,24,8,15,3.5,53.5,4.7,13.0,54.0,56.66,42.11
2018,1,24,8,30,7.0,71.0,4.9,13.2,72.0,76.24,59.38
2018,1,24,8,45,21.0,88.5,5.1,13.4,94.0,110.58,89.25
2018,1,24,9,0,35.0,106.0,5.3,13.6,116.0,137.22,112.32
2018,1,24,9,15,70.5,125.0,5.5,13.7,148.5,179.73,149.02
2018,1,24,9,30,106.0,144.0,5.7,13.8,181.0,233.04,194.16
2018,1,24,9,45,199.0,152.5,5.85,13.95,231.0,299.84,251.08
2018,1,24,10,0,292.0,161.0,6.0,14.1,281.0,377.3,315.45
2018,1,24,10,15,270.5,174.0,6.2,14.2,291.5,371.48,309.34
2018,1,24,10,30,249.0,187.0,6.4,14.3,302.0,364.67,302.57
2018,1,24,10,45,158.5,200.5,6.6,14.4,275.0,304.5,251.19
2018,1,24,11,0,68.0,214.0,6.8,14.5,248.0,247.89,202.65
2018,1,24,11,15,41.0,200.0,7.0,14.55,220.5,213.37,173.54
2018,1,24,11,30,14.0,186.0,7.2,14.6,193.0,175.77,141.87
2018,1,24,11,45,9.0,181.0,7.35,14.65,185.5,167.07,134.48
2018,1,24,12,0,4.0,176.0,7.5,14.7,178.0,158.86,127.54
2018,1,24,12,15,2.5,167.5,7.65,14.6,169.0,149.7,119.95
2018,1,24,12,30,1.0,159.0,7.8,14.5,160.0,140.84,112.65
2018,1,24,12,45,1.0,153.0,7.9,14.45,154.0,135.04,107.87
2018,1,24,13,0,1.0,147.0,8.0,14.4,148.0,129.33,103.19
2018,1,24,13,15,0.5,121.5,7.9,14.3,122.0,106.95,84.6
2018,1,24,13,30,0.0,96.0,7.8,14.2,96.0,84.79,66.13
2018,1,24,13,45,0.0,92.0,7.75,14.1,92.0,81.27,63.27
2018,1,24,14,0,0.0,88.0,7.7,14.0,88.0,77.76,60.43
2018,1,24,14,15,16.0,98.0,7.35,13.9,105.0,86.32,67.07
2018,1,24,14,30,32.0,108.0,7.0,13.8,122.0,93.61,72.87
2018,1,24,14,45,32.0,101.0,6.7,13.75,114.0,85.45,66.8
2018,1,24,15,0,32.0,94.0,6.4,13.7,106.0,78.9,64.85
2018,1,24,15,15,16.0,76.5,6.4,13.7,82.5,65.35,52.89
2018,1,24,15,30,0.0,59.0,6.4,13.7,59.0,52.11,41.11
2018,1,24,15,45,0.0,51.0,6.1,13.4,51.0,45.02,34.79
2018,1,24,16,0,0.0,43.0,5.8,13.1,43.0,37.93,28.37
2018,1,24,16,15,0.0,34.5,5.9,12.65,34.5,30.4,21.5
2018,1,24,16,30,0.0,26.0,6.0,12.2,26.0,22.89,14.55
2018,1,24,16,45,18.0,19.0,6.05,11.8,20.0,17.08,8.9
2018,1,24,17,0,36.0,12.0,6.1,11.4,14.0,10.08,0.0
2018,1,24,17,15,36.0,8.5,5.65,11.05,9.0,7.73,0.0
2018,1,24,17,30,36.0,5.0,5.2,10.7,4.0,0.0,0.0
2018,1,24,17,45,18.0,2.5,4.7,10.35,2.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,7,15,40.5,8.5,3.6,10.6,9.5,0.0,0.0
2018,1,25,7,30,81.0,17.0,3.5,10.8,19.0,59.33,0.0
2018,1,25,7,45,203.0,29.5,3.45,11.05,49.5,181.93,98.83
2018,1,25,8,0,325.0,42.0,3.4,11.3,80.0,274.6,220.11
2018,1,25,8,15,423.5,50.0,3.4,11.4,121.5,351.16,291.0
2018,1,25,8,30,522.0,58.0,3.4,11.5,163.0,428.84,358.78
2018,1,25,8,45,592.5,61.0,3.45,11.65,206.5,483.54,405.82
2018,1,25,9,0,663.0,64.0,3.5,11.8,250.0,537.3,450.43
2018,1,25,9,15,704.5,67.0,3.55,12.0,291.5,570.58,477.09
2018,1,25,9,30,746.0,70.0,3.6,12.2,333.0,598.59,498.82
2018,1,25,9,45,647.5,76.5,3.7,12.35,322.0,541.43,451.95
2018,1,25,10,0,549.0,83.0,3.8,12.5,311.0,478.82,400.49
2018,1,25,10,15,406.5,97.0,3.9,12.65,272.5,387.32,324.41
2018,1,25,10,30,264.0,111.0,4.0,12.8,234.0,303.83,253.6
2018,1,25,10,45,526.0,104.0,4.15,12.95,365.0,461.45,383.61
2018,1,25,11,0,788.0,97.0,4.3,13.1,496.0,601.23,493.61
2018,1,25,11,15,830.5,91.0,4.4,13.15,524.0,601.16,491.46
2018,1,25,11,30,873.0,85.0,4.5,13.2,552.0,596.56,486.11
2018,1,25,11,45,873.0,87.0,4.65,13.2,561.0,572.34,465.08
2018,1,25,12,0,873.0,89.0,4.8,13.2,570.0,545.38,441.47
2018,1,25,12,15,871.5,89.5,4.85,13.25,571.0,513.61,413.2
2018,1,25,12,30,870.0,90.0,4.9,13.3,572.0,479.51,382.47
2018,1,25,12,45,847.0,95.0,5.0,13.3,560.5,438.68,346.01
2018,1,25,13,0,824.0,100.0,5.1,13.3,549.0,397.37,308.59
2018,1,25,13,15,832.0,95.5,5.15,13.3,539.5,357.51,271.12
2018,1,25,13,30,840.0,91.0,5.2,13.3,530.0,315.39,231.15
2018,1,25,13,45,825.5,90.5,5.25,13.3,508.0,269.32,188.61
2018,1,25,14,0,811.0,90.0,5.3,13.3,486.0,223.27,147.13
2018,1,25,14,15,633.0,94.5,5.3,13.25,393.0,154.81,97.01
2018,1,25,14,30,455.0,99.0,5.3,13.2,300.0,107.45,68.13
2018,1,25,14,45,340.0,83.0,5.3,13.15,227.0,66.66,45.26
2018,1,25,15,0,225.0,67.0,5.3,13.1,154.0,45.92,35.59
2018,1,25,15,15,440.5,71.0,5.3,13.1,219.0,48.97,38.38
2018,1,25,15,30,656.0,75.0,5.3,13.1,284.0,54.86,43.68
2018,1,25,15,45,620.0,69.0,5.0,12.8,244.5,51.53,40.72
2018,1,25,16,0,584.0,63.0,4.7,12.5,205.0,48.16,37.63
2018,1,25,16,15,512.5,57.0,4.55,12.3,163.0,44.64,34.25
2018,1,25,16,30,441.0,51.0,4.4,12.1,121.0,41.21,30.75
2018,1,25,16,45,322.5,41.0,4.2,11.9,83.5,33.96,23.42
2018,1,25,17,0,204.0,31.0,4.0,11.7,46.0,24.51,9.21
2018,1,25,17,15,110.5,17.5,3.95,11.65,25.0,15.92,0.0
2018,1,25,17,30,17.0,4.0,3.9,11.6,4.0,0.0,0.0
2018,1,25,17,45,8.5,2.0,3.85,11.55,2.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,26,7,15,69.0,8.0,1.75,10.55,10.0,0.0,0.0
2018,1,26,7,30,138.0,16.0,1.8,10.7,20.0,89.65,0.0
2018,1,26,7,45,279.0,26.5,1.85,10.9,53.5,220.91,128.79
2018,1,26,8,0,420.0,37.0,1.9,11.1,87.0,328.51,262.98
2018,1,26,8,15,503.5,43.0,1.95,11.25,128.0,394.18,324.48
2018,1,26,8,30,587.0,49.0,2.0,11.4,169.0,460.97,382.49
2018,1,26,8,45,621.0,55.0,2.1,11.5,208.0,496.35,413.32
2018,1,26,9,0,655.0,61.0,2.2,11.6,247.0,530.37,441.67
2018,1,26,9,15,628.5,74.0,2.1,11.7,274.0,531.05,441.29
2018,1,26,9,30,602.0,87.0,2.0,11.8,301.0,528.43,437.86
2018,1,26,9,45,647.0,90.0,1.9,11.85,341.5,559.43,461.08
2018,1,26,10,0,692.0,93.0,1.8,11.9,382.0,587.77,481.3
2018,1,26,10,15,783.5,78.5,1.8,12.05,428.5,621.49,506.35
2018,1,26,10,30,875.0,64.0,1.8,12.2,475.0,649.28,526.28
2018,1,26,10,45,884.5,65.5,1.75,12.3,499.0,643.14,519.21
2018,1,26,11,0,894.0,67.0,1.7,12.4,523.0,633.7,509.81
2018,1,26,11,15,900.0,68.0,1.7,12.5,540.0,618.25,496.09
2018,1,26,11,30,906.0,69.0,1.7,12.6,557.0,599.61,479.76
2018,1,26,11,45,908.5,69.5,1.7,12.7,566.5,575.37,458.9
2018,1,26,12,0,911.0,70.0,1.7,12.8,576.0,548.24,435.44
2018,1,26,12,15,909.5,71.0,1.75,12.8,577.5,516.86,408.58
2018,1,26,12,30,908.0,72.0,1.8,12.8,579.0,483.04,379.13
2018,1,26,12,45,903.0,72.5,1.85,12.85,572.5,445.0,345.58
2018,1,26,13,0,898.0,73.0,1.9,12.9,566.0,405.12,309.72
2018,1,26,13,15,893.0,72.0,2.0,12.9,552.5,362.24,270.81
2018,1,26,13,30,888.0,71.0,2.1,12.9,539.0,317.95,230.03
2018,1,26,13,45,669.0,118.5,2.2,12.85,463.0,254.84,181.55
2018,1,26,14,0,450.0,166.0,2.3,12.8,387.0,213.63,153.93
2018,1,26,14,15,490.0,147.5,2.35,12.75,376.0,177.96,122.27
2018,1,26,14,30,530.0,129.0,2.4,12.7,365.0,138.31,90.68
2018,1,26,14,45,379.0,135.5,2.5,12.65,298.0,105.57,76.85
2018,1,26,15,0,228.0,142.0,2.6,12.6,231.0,102.42,85.85
2018,1,26,15,15,212.5,135.0,2.6,12.6,211.0,98.11,82.18
2018,1,26,15,30,197.0,128.0,2.6,12.6,191.0,93.66,78.31
2018,1,26,15,45,195.0,110.5,2.6,12.3,166.0,82.21,68.2
2018,1,26,16,0,193.0,93.0,2.6,12.0,141.0,70.38,57.58
2018,1,26,16,15,159.5,76.5,2.55,11.75,111.0,58.72,46.92
2018,1,26,16,30,126.0,60.0,2.5,11.5,81.0,46.74,35.78
2018,1,26,16,45,95.5,43.0,2.45,11.25,56.0,34.07,23.74
2018,1,26,17,0,65.0,26.0,2.4,11.0,31.0,21.04,8.31
2018,1,26,17,15,47.0,15.5,2.45,10.85,17.5,14.1,0.0
2018,1,26,17,30,29.0,5.0,2.5,10.7,4.0,0.0,0.0
2018,1,26,17,45,14.5,2.5,2.55,10.6,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,15,32.0,6.0,1.55,10.45,7.0,0.0,0.0
2018,1,27,7,30,64.0,12.0,1.6,10.7,14.0,45.91,0.0
2018,1,27,7,45,59.5,28.0,1.6,10.9,32.5,78.22,44.92
2018,1,27,8,0,55.0,44.0,1.6,11.1,51.0,97.04,75.17
2018,1,27,8,15,93.0,61.5,1.7,11.3,78.5,140.36,114.4
2018,1,27,8,30,131.0,79.0,1.8,11.5,106.0,184.1,153.04
2018,1,27,8,45,245.0,87.5,1.85,11.7,152.5,276.63,232.59
2018,1,27,9,0,359.0,96.0,1.9,11.9,199.0,374.4,313.92
2018,1,27,9,15,554.5,80.0,2.0,12.15,266.0,490.88,409.08
2018,1,27,9,30,750.0,64.0,2.1,12.4,333.0,599.36,494.62
2018,1,27,9,45,790.0,62.5,2.15,12.65,371.5,622.41,510.76
2018,1,27,10,0,830.0,61.0,2.2,12.9,410.0,637.42,521.15
2018,1,27,10,15,845.0,62.0,2.35,13.1,440.0,641.0,522.85
2018,1,27,10,30,860.0,63.0,2.5,13.3,470.0,641.4,522.02
2018,1,27,10,45,870.0,64.5,2.6,13.5,494.0,635.88,516.24
2018,1,27,11,0,880.0,66.0,2.7,13.7,518.0,627.07,507.81
2018,1,27,11,15,871.0,71.5,2.8,13.85,531.0,607.84,491.17
2018,1,27,11,30,862.0,77.0,2.9,14.0,544.0,585.89,472.26
2018,1,27,11,45,833.5,86.5,3.0,14.2,545.0,556.4,447.06
2018,1,27,12,0,805.0,96.0,3.1,14.4,546.0,523.25,418.78
2018,1,27,12,15,797.5,98.5,3.05,14.55,545.5,492.54,391.8
2018,1,27,12,30,790.0,101.0,3.0,14.7,545.0,460.02,362.92
2018,1,27,12,45,753.0,110.5,3.0,14.85,530.5,418.23,326.63
2018,1,27,13,0,716.0,120.0,3.0,15.0,516.0,378.39,291.55
2018,1,27,13,15,781.5,99.0,3.0,15.05,521.5,349.76,263.07
2018,1,27,13,30,847.0,78.0,3.0,15.1,527.0,315.32,228.58
2018,1,27,13,45,852.0,73.5,3.05,15.2,510.5,270.98,187.26
2018,1,27,14,0,857.0,69.0,3.1,15.3,494.0,224.84,145.12
2018,1,27,14,15,850.5,66.0,3.1,15.25,468.5,176.61,104.22
2018,1,27,14,30,844.0,63.0,3.1,15.2,443.0,127.98,68.5
2018,1,27,14,45,798.0,67.5,3.15,15.2,405.0,76.92,42.44
2018,1,27,15,0,752.0,72.0,3.2,15.2,367.0,55.13,43.42
2018,1,27,15,15,701.0,71.5,3.2,15.2,325.0,50.71,39.59
2018,1,27,15,30,650.0,71.0,3.2,15.2,283.0,51.36,40.21
2018,1,27,15,45,614.0,65.0,3.0,14.85,243.5,47.95,37.23
2018,1,27,16,0,578.0,59.0,2.8,14.5,204.0,44.47,34.1
2018,1,27,16,15,481.0,55.0,2.8,14.2,159.5,42.42,32.1
2018,1,27,16,30,384.0,51.0,2.8,13.9,115.0,40.63,30.14
2018,1,27,16,45,311.5,39.5,2.8,13.55,81.0,32.1,21.93
2018,1,27,17,0,239.0,28.0,2.8,13.2,47.0,23.27,10.65
2018,1,27,17,15,147.5,17.5,2.95,13.05,26.5,15.92,0.0
2018,1,27,17,30,56.0,7.0,3.1,12.9,6.0,0.0,0.0
2018,1,27,17,45,28.0,3.5,3.2,12.8,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,1,28,7,15,85.5,9.0,4.6,9.75,12.0,0.0,0.0
2018,1,28,7,30,171.0,18.0,4.8,10.1,24.0,110.34,0.0
2018,1,28,7,45,301.5,28.0,5.0,10.45,57.5,239.43,155.73
2018,1,28,8,0,432.0,38.0,5.2,10.8,91.0,339.54,276.94
2018,1,28,8,15,534.0,42.5,5.2,11.1,135.5,415.66,347.88
2018,1,28,8,30,636.0,47.0,5.2,11.4,180.0,488.23,412.18
2018,1,28,8,45,688.0,51.0,5.2,11.65,224.5,534.82,452.66
2018,1,28,9,0,740.0,55.0,5.2,11.9,269.0,579.99,490.24
2018,1,28,9,15,774.5,57.5,5.15,12.25,310.5,609.72,513.65
2018,1,28,9,30,809.0,60.0,5.1,12.6,352.0,636.95,534.1
2018,1,28,9,45,835.0,61.0,5.05,12.9,389.5,653.76,545.71
2018,1,28,10,0,861.0,62.0,5.0,13.2,427.0,662.43,550.71
2018,1,28,10,15,876.5,63.5,4.9,13.55,458.5,666.79,551.75
2018,1,28,10,30,892.0,65.0,4.8,13.9,490.0,667.84,549.87
2018,1,28,10,45,904.5,66.0,4.7,14.25,515.5,662.92,543.23
2018,1,28,11,0,917.0,67.0,4.6,14.6,541.0,654.54,533.79
2018,1,28,11,15,924.5,67.5,4.45,14.9,559.0,639.06,518.65
2018,1,28,11,30,932.0,68.0,4.3,15.2,577.0,620.26,500.79
2018,1,28,11,45,936.0,68.0,4.2,15.5,587.0,595.68,478.46
2018,1,28,12,0,940.0,68.0,4.1,15.8,597.0,568.06,453.56
2018,1,28,12,15,940.5,68.5,4.05,16.0,599.0,536.24,425.26
2018,1,28,12,30,941.0,69.0,4.0,16.2,601.0,501.77,394.31
2018,1,28,12,45,939.0,69.0,3.95,16.4,595.5,463.26,359.56
2018,1,28,13,0,937.0,69.0,3.9,16.6,590.0,422.6,322.37
2018,1,28,13,15,931.5,68.5,3.85,16.7,576.5,378.32,281.79
2018,1,28,13,30,926.0,68.0,3.8,16.8,563.0,332.57,239.45
2018,1,28,13,45,917.0,67.5,3.75,16.9,542.0,284.69,195.39
2018,1,28,14,0,908.0,67.0,3.7,17.0,521.0,236.06,151.53
2018,1,28,14,15,896.5,66.0,3.7,17.0,494.0,186.13,109.32
2018,1,28,14,30,885.0,65.0,3.7,17.0,467.0,136.15,72.62
2018,1,28,14,45,864.5,63.0,3.65,17.0,431.5,85.19,46.21
2018,1,28,15,0,844.0,61.0,3.6,17.0,396.0,53.5,41.65
2018,1,28,15,15,793.0,61.0,3.6,17.0,351.0,47.58,36.53
2018,1,28,15,30,742.0,61.0,3.6,17.0,306.0,48.31,37.21
2018,1,28,15,45,651.5,61.0,3.25,16.45,254.5,44.86,34.25
2018,1,28,16,0,561.0,61.0,2.9,15.9,203.0,45.88,35.16
2018,1,28,16,15,480.5,56.0,2.9,15.55,161.0,43.11,32.55
2018,1,28,16,30,400.0,51.0,2.9,15.2,119.0,40.48,29.88
2018,1,28,16,45,313.5,40.0,2.95,14.8,83.5,32.39,22.15
2018,1,28,17,0,227.0,29.0,3.0,14.4,48.0,22.8,11.02
2018,1,28,17,15,145.0,18.5,3.05,14.25,27.5,16.83,0.0
2018,1,28,17,30,63.0,8.0,3.1,14.1,7.0,0.0,0.0
2018,1,28,17,45,31.5,4.0,3.2,13.9,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,5.0,10.35,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,5.1,10.5,6.0,5.46,0.0
2018,1,29,7,45,0.0,13.0,5.15,10.65,13.0,11.43,2.26
2018,1,29,8,0,0.0,20.0,5.2,10.8,20.0,17.6,9.0
2018,1,29,8,15,0.0,27.5,5.1,11.05,27.5,24.21,15.02
2018,1,29,8,30,0.0,35.0,5.0,11.3,35.0,30.84,20.94
2018,1,29,8,45,0.0,46.0,4.85,11.55,46.0,40.59,29.47
2018,1,29,9,0,0.0,57.0,4.7,11.8,57.0,50.34,37.93
2018,1,29,9,15,2.0,81.0,4.55,12.2,81.5,74.86,58.98
2018,1,29,9,30,4.0,105.0,4.4,12.6,106.0,99.83,80.14
2018,1,29,9,45,57.0,141.0,4.25,12.95,165.0,181.12,149.72
2018,1,29,10,0,110.0,177.0,4.1,13.3,224.0,265.73,220.1
2018,1,29,10,15,113.0,191.5,3.9,13.7,243.0,278.91,229.71
2018,1,29,10,30,116.0,206.0,3.7,14.1,262.0,291.3,238.72
2018,1,29,10,45,111.0,218.5,3.5,14.5,274.0,295.49,240.87
2018,1,29,11,0,106.0,231.0,3.3,14.9,286.0,290.21,235.48
2018,1,29,11,15,112.0,239.5,3.2,15.25,299.5,296.76,239.9
2018,1,29,11,30,118.0,248.0,3.1,15.6,313.0,309.7,249.27
2018,1,29,11,45,135.0,247.0,3.0,15.95,322.5,310.7,249.26
2018,1,29,12,0,152.0,246.0,2.9,16.3,332.0,310.5,248.2
2018,1,29,12,15,106.0,232.0,2.75,16.3,292.0,265.93,212.0
2018,1,29,12,30,60.0,218.0,2.6,16.3,252.0,221.81,176.38
2018,1,29,12,45,92.5,218.5,2.5,16.3,270.5,231.26,183.5
2018,1,29,13,0,125.0,219.0,2.4,16.3,289.0,238.75,188.46
2018,1,29,13,15,269.5,207.0,2.3,16.3,353.5,268.48,208.41
2018,1,29,13,30,414.0,195.0,2.2,16.3,418.0,283.96,214.73
2018,1,29,13,45,415.0,187.5,2.1,16.25,404.0,253.5,187.67
2018,1,29,14,0,416.0,180.0,2.0,16.2,390.0,222.5,160.6
2018,1,29,14,15,303.0,183.5,2.1,16.15,332.0,185.72,134.99
2018,1,29,14,30,190.0,187.0,2.2,16.1,274.0,161.46,121.24
2018,1,29,14,45,199.0,155.5,2.3,16.05,240.5,121.07,91.14
2018,1,29,15,0,208.0,124.0,2.4,16.0,207.0,90.42,74.17
2018,1,29,15,15,113.5,106.5,2.4,16.0,151.0,83.94,68.66
2018,1,29,15,30,19.0,89.0,2.4,16.0,95.0,74.42,60.39
2018,1,29,15,45,12.0,84.0,2.4,15.6,87.5,71.94,58.32
2018,1,29,16,0,5.0,79.0,2.4,15.2,80.0,67.13,54.06
2018,1,29,16,15,3.0,63.5,2.5,14.8,64.0,54.42,42.66
2018,1,29,16,30,1.0,48.0,2.6,14.4,48.0,41.57,30.98
2018,1,29,16,45,0.5,35.0,2.65,14.05,35.0,30.54,20.73
2018,1,29,17,0,0.0,22.0,2.7,13.7,22.0,19.4,9.09
2018,1,29,17,15,0.0,12.5,2.9,13.55,12.5,11.37,0.0
2018,1,29,17,30,0.0,3.0,3.1,13.4,3.0,2.73,0.0
2018,1,29,17,45,0.0,1.5,3.25,13.2,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,30,7,15,60.0,8.5,2.75,11.45,11.0,0.0,0.0
2018,1,30,7,30,120.0,17.0,2.9,11.7,22.0,82.08,0.0
2018,1,30,7,45,203.5,30.0,3.0,12.0,51.0,190.21,130.7
2018,1,30,8,0,287.0,43.0,3.1,12.3,80.0,259.38,210.25
2018,1,30,8,15,389.0,51.5,3.1,12.55,123.0,338.66,281.09
2018,1,30,8,30,491.0,60.0,3.1,12.8,166.0,420.07,350.91
2018,1,30,8,45,563.0,63.0,3.1,13.0,209.5,476.48,398.45
2018,1,30,9,0,635.0,66.0,3.1,13.2,253.0,532.22,443.81
2018,1,30,9,15,565.5,87.5,3.0,13.5,272.0,512.96,426.53
2018,1,30,9,30,496.0,109.0,2.9,13.8,291.0,484.0,401.55
2018,1,30,9,45,582.5,105.0,2.8,14.15,340.0,541.69,446.38
2018,1,30,10,0,669.0,101.0,2.7,14.5,389.0,591.37,483.39
2018,1,30,10,15,781.0,83.0,2.6,14.75,442.5,636.34,516.66
2018,1,30,10,30,893.0,65.0,2.5,15.0,496.0,675.0,544.28
2018,1,30,10,45,903.0,66.0,2.45,15.3,521.0,668.57,536.64
2018,1,30,11,0,913.0,67.0,2.4,15.6,546.0,658.76,526.7
2018,1,30,11,15,919.5,68.0,2.35,15.85,563.5,643.37,512.55
2018,1,30,11,30,926.0,69.0,2.3,16.1,581.0,624.67,495.78
2018,1,30,11,45,929.5,69.0,2.25,16.35,591.0,599.97,474.29
2018,1,30,12,0,933.0,69.0,2.2,16.6,601.0,572.27,450.2
2018,1,30,12,15,934.5,69.0,2.15,16.8,603.5,540.63,422.78
2018,1,30,12,30,936.0,69.0,2.1,17.0,606.0,506.31,392.74
2018,1,30,12,45,936.0,68.5,2.05,17.25,601.0,468.3,359.15
2018,1,30,13,0,936.0,68.0,2.0,17.5,596.0,428.01,323.03
2018,1,30,13,15,931.5,67.5,2.1,17.6,583.0,384.04,283.82
2018,1,30,13,30,927.0,67.0,2.2,17.7,570.0,338.5,242.56
2018,1,30,13,45,919.0,66.0,2.25,17.8,549.0,290.28,198.84
2018,1,30,14,0,911.0,65.0,2.3,17.9,528.0,241.23,154.96
2018,1,30,14,15,898.5,64.0,2.45,17.75,500.0,190.89,112.48
2018,1,30,14,30,886.0,63.0,2.6,17.6,472.0,140.59,74.97
2018,1,30,14,45,869.0,61.5,2.8,17.45,438.5,89.96,47.29
2018,1,30,15,0,852.0,60.0,3.0,17.3,405.0,52.83,40.99
2018,1,30,15,15,827.0,57.5,3.0,17.3,365.5,50.85,39.34
2018,1,30,15,30,802.0,55.0,3.0,17.3,326.0,43.57,32.98
2018,1,30,15,45,764.0,52.5,2.95,16.65,283.0,42.24,31.91
2018,1,30,16,0,726.0,50.0,2.9,16.0,240.0,40.98,30.83
2018,1,30,16,15,595.0,50.5,2.85,15.6,187.0,38.63,28.63
2018,1,30,16,30,464.0,51.0,2.8,15.2,134.0,40.31,29.82
2018,1,30,16,45,358.5,41.5,2.7,14.75,94.5,33.52,23.3
2018,1,30,17,0,253.0,32.0,2.6,14.3,55.0,26.62,15.09
2018,1,30,17,15,158.5,20.0,2.6,14.1,31.5,15.9,0.0
2018,1,30,17,30,64.0,8.0,2.6,13.9,8.0,7.28,0.0
2018,1,30,17,45,32.0,4.0,2.6,13.75,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.0,2.65,11.65,14.5,9.1,0.0
2018,1,31,7,30,223.0,20.0,2.6,12.0,29.0,142.65,0.0
2018,1,31,7,45,357.0,28.5,2.55,12.3,65.0,279.98,198.72
2018,1,31,8,0,491.0,37.0,2.5,12.6,101.0,378.89,306.39
2018,1,31,8,15,540.0,44.5,2.3,12.8,140.5,427.24,351.74
2018,1,31,8,30,589.0,52.0,2.1,13.0,180.0,475.76,393.62
2018,1,31,8,45,629.5,57.0,1.9,13.15,221.0,514.96,425.78
2018,1,31,9,0,670.0,62.0,1.7,13.3,262.0,552.92,455.07
2018,1,31,9,15,659.0,74.5,1.7,13.5,294.5,563.54,462.28
2018,1,31,9,30,648.0,87.0,1.7,13.7,327.0,570.93,466.62
2018,1,31,9,45,670.0,90.5,1.7,13.95,360.5,587.61,478.11
2018,1,31,10,0,692.0,94.0,1.7,14.2,394.0,601.62,487.15
2018,1,31,10,15,745.5,90.5,1.85,14.45,435.0,623.53,503.28
2018,1,31,10,30,799.0,87.0,2.0,14.7,476.0,645.21,518.73
2018,1,31,10,45,856.5,77.0,2.1,15.0,513.0,658.03,527.12
2018,1,31,11,0,914.0,67.0,2.2,15.3,550.0,662.8,529.39
2018,1,31,11,15,919.0,68.0,2.25,15.5,567.0,646.49,515.11
2018,1,31,11,30,924.0,69.0,2.3,15.7,584.0,626.94,498.32
2018,1,31,11,45,927.5,69.5,2.35,15.9,594.0,602.82,477.8
2018,1,31,12,0,931.0,70.0,2.4,16.1,604.0,575.67,454.58
2018,1,31,12,15,930.0,70.5,2.45,16.35,606.0,543.31,426.81
2018,1,31,12,30,929.0,71.0,2.5,16.6,608.0,508.4,396.46
2018,1,31,12,45,922.5,72.0,2.55,16.8,601.0,469.22,362.2
2018,1,31,13,0,916.0,73.0,2.6,17.0,594.0,428.21,325.73
2018,1,31,13,15,866.5,82.5,2.65,17.1,566.5,378.21,282.39
2018,1,31,13,30,817.0,92.0,2.7,17.2,539.0,327.04,237.93
2018,1,31,13,45,781.0,96.0,2.7,17.35,510.5,279.9,196.32
2018,1,31,14,0,745.0,100.0,2.7,17.5,482.0,230.5,153.66
2018,1,31,14,15,764.0,89.0,2.7,17.55,462.5,188.03,116.21
2018,1,31,14,30,783.0,78.0,2.7,17.6,443.0,138.75,77.29
2018,1,31,14,45,768.5,74.0,2.7,17.6,410.5,90.88,49.5
2018,1,31,15,0,754.0,70.0,2.7,17.6,378.0,53.0,41.07
2018,1,31,15,15,756.0,63.5,2.7,17.6,347.0,48.96,37.63
2018,1,31,15,30,758.0,57.0,2.7,17.6,316.0,44.8,34.02
2018,1,31,15,45,714.5,54.0,2.55,17.1,272.5,43.1,32.62
2018,1,31,16,0,671.0,51.0,2.4,16.6,229.0,41.47,31.2
2018,1,31,16,15,574.0,50.5,2.4,16.15,183.0,38.41,28.4
2018,1,31,16,30,477.0,50.0,2.4,15.7,137.0,39.28,28.91
2018,1,31,16,45,355.5,41.5,2.45,15.25,96.0,33.33,23.17
2018,1,31,17,0,234.0,33.0,2.5,14.8,55.0,25.85,14.9
2018,1,31,17,15,145.0,21.0,2.5,14.65,32.0,16.67,0.0
2018,1,31,17,30,56.0,9.0,2.5,14.5,9.0,8.19,0.0
2018,1,31,17,45,28.0,4.5,2.55,14.3,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
