Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,0,723.0,73.0,3.1,12.0,326.0,52.39,41.64
2018,2,21,16,15,676.5,68.0,3.15,11.7,277.5,49.92,39.5
2018,2,21,16,30,630.0,63.0,3.2,11.4,229.0,47.45,37.26
2018,2,21,16,45,568.5,55.5,3.25,11.15,182.0,42.81,32.92
2018,2,21,17,0,507.0,48.0,3.3,10.9,135.0,38.09,28.32
2018,2,21,17,15,399.5,38.5,3.4,10.65,93.0,31.35,21.57
2018,2,21,17,30,292.0,29.0,3.5,10.4,51.0,24.51,10.64
2018,2,21,17,45,173.0,18.5,3.6,10.15,28.5,16.83,0.0
2018,2,21,18,0,54.0,8.0,3.7,9.9,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.8,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,8.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.2,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,8.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,8.95,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,8.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,2,22,6,45,55.5,8.5,6.0,8.7,10.0,0.0,0.0
2018,2,22,7,0,111.0,17.0,6.1,8.9,20.0,79.51,0.0
2018,2,22,7,15,244.5,29.0,6.2,9.1,53.0,213.12,117.72
2018,2,22,7,30,378.0,41.0,6.3,9.3,86.0,328.65,270.12
2018,2,22,7,45,478.0,48.0,6.45,9.45,132.5,414.79,351.93
2018,2,22,8,0,578.0,55.0,6.6,9.6,179.0,503.45,431.47
2018,2,22,8,15,637.0,60.0,6.6,9.75,228.0,562.58,482.83
2018,2,22,8,30,696.0,65.0,6.6,9.9,277.0,621.68,531.87
2018,2,22,8,45,736.0,68.5,6.6,10.05,325.0,659.81,562.2
2018,2,22,9,0,776.0,72.0,6.6,10.2,373.0,701.1,594.17
2018,2,22,9,15,802.5,75.5,6.6,10.35,417.5,729.7,615.28
2018,2,22,9,30,829.0,79.0,6.6,10.5,462.0,755.5,633.84
2018,2,22,9,45,848.5,80.5,6.6,10.65,501.0,770.37,643.62
2018,2,22,10,0,868.0,82.0,6.6,10.8,540.0,781.94,650.84
2018,2,22,10,15,880.0,84.5,6.7,10.9,573.0,779.45,647.6
2018,2,22,10,30,892.0,87.0,6.8,11.0,606.0,779.82,646.79
2018,2,22,10,45,775.0,121.5,6.85,11.1,586.5,720.67,599.25
2018,2,22,11,0,658.0,156.0,6.9,11.2,567.0,657.38,545.84
2018,2,22,11,15,365.0,208.0,7.05,11.2,437.0,479.85,398.37
2018,2,22,11,30,72.0,260.0,7.2,11.2,307.0,292.01,239.34
2018,2,22,11,45,303.5,216.0,7.35,11.25,419.0,409.57,339.59
2018,2,22,12,0,535.0,172.0,7.5,11.3,531.0,508.76,421.49
2018,2,22,12,15,725.5,135.5,7.7,11.3,624.5,562.79,464.69
2018,2,22,12,30,916.0,99.0,7.9,11.3,718.0,602.68,494.82
2018,2,22,12,45,913.5,99.0,8.05,11.35,712.0,562.93,459.3
2018,2,22,13,0,911.0,99.0,8.2,11.4,706.0,521.07,421.45
2018,2,22,13,15,768.5,128.5,8.4,11.35,633.5,441.67,353.79
2018,2,22,13,30,626.0,158.0,8.6,11.3,561.0,369.99,292.86
2018,2,22,13,45,554.5,162.5,8.8,11.25,511.0,315.03,245.09
2018,2,22,14,0,483.0,167.0,9.0,11.2,461.0,265.79,202.58
2018,2,22,14,15,518.5,149.5,9.1,11.15,452.0,230.53,168.64
2018,2,22,14,30,554.0,132.0,9.2,11.1,443.0,191.14,131.74
2018,2,22,14,45,642.5,121.0,9.3,11.0,459.5,159.2,101.39
2018,2,22,15,0,731.0,110.0,9.4,10.9,476.0,117.41,70.69
2018,2,22,15,15,449.0,111.0,9.4,10.9,330.0,74.4,61.18
2018,2,22,15,30,167.0,112.0,9.4,10.9,184.0,81.65,67.85
2018,2,22,15,45,255.5,102.5,9.4,10.65,199.5,76.46,63.41
2018,2,22,16,0,344.0,93.0,9.4,10.4,215.0,65.36,53.58
2018,2,22,16,15,498.5,77.5,9.25,10.25,226.0,56.3,45.47
2018,2,22,16,30,653.0,62.0,9.1,10.1,237.0,46.59,36.65
2018,2,22,16,45,555.5,57.5,9.0,9.95,185.0,44.3,34.41
2018,2,22,17,0,458.0,53.0,8.9,9.8,133.0,42.26,32.17
2018,2,22,17,15,368.5,42.5,8.8,9.7,93.5,34.86,24.78
2018,2,22,17,30,279.0,32.0,8.7,9.6,54.0,27.28,13.67
2018,2,22,17,45,160.0,19.5,8.65,9.55,30.0,17.74,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.5,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.45,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.4,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.35,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.3,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.25,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,8.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,8.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.1,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,7.9,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,7.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.75,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.6,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.2,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,6.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.7,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.3,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.25,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.7,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.0,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.3,24.0,131.39,0.0
2018,2,23,7,15,352.0,27.0,5.15,7.55,61.5,282.54,177.7
2018,2,23,7,30,506.0,36.0,5.3,7.8,99.0,408.56,338.42
2018,2,23,7,45,558.5,44.0,5.45,8.1,142.5,466.27,396.41
2018,2,23,8,0,611.0,52.0,5.6,8.4,186.0,525.08,450.15
2018,2,23,8,15,701.5,54.0,5.6,8.6,243.5,598.92,512.78
2018,2,23,8,30,792.0,56.0,5.6,8.8,301.0,679.69,578.43
2018,2,23,8,45,827.0,59.5,5.6,8.95,351.0,720.45,610.02
2018,2,23,9,0,862.0,63.0,5.6,9.1,401.0,759.04,639.03
2018,2,23,9,15,882.0,65.5,5.5,9.25,445.0,775.3,649.41
2018,2,23,9,30,902.0,68.0,5.4,9.4,489.0,795.47,662.67
2018,2,23,9,45,916.0,70.0,5.35,9.55,528.0,807.13,669.4
2018,2,23,10,0,930.0,72.0,5.3,9.7,567.0,815.39,673.56
2018,2,23,10,15,941.5,73.5,5.25,9.9,600.5,817.56,673.02
2018,2,23,10,30,953.0,75.0,5.2,10.1,634.0,816.08,669.88
2018,2,23,10,45,960.5,76.5,5.15,10.25,660.5,807.89,661.92
2018,2,23,11,0,968.0,78.0,5.1,10.4,687.0,796.03,651.38
2018,2,23,11,15,973.0,79.0,5.1,10.55,706.0,778.18,636.72
2018,2,23,11,30,978.0,80.0,5.1,10.7,725.0,756.8,619.48
2018,2,23,11,45,980.0,81.0,5.1,10.9,735.5,729.98,596.4
2018,2,23,12,0,982.0,82.0,5.1,11.1,746.0,699.93,570.55
2018,2,23,12,15,981.5,82.5,5.1,11.2,748.5,664.8,540.57
2018,2,23,12,30,981.0,83.0,5.1,11.3,751.0,626.89,507.85
2018,2,23,12,45,976.5,84.0,5.1,11.45,744.0,584.75,471.03
2018,2,23,13,0,972.0,85.0,5.1,11.6,737.0,540.46,431.69
2018,2,23,13,15,965.5,84.5,5.1,11.65,721.5,492.05,388.35
2018,2,23,13,30,959.0,84.0,5.1,11.7,706.0,442.15,342.79
2018,2,23,13,45,950.5,83.0,5.05,11.8,682.5,389.89,294.33
2018,2,23,14,0,942.0,82.0,5.0,11.9,659.0,336.81,244.63
2018,2,23,14,15,931.0,80.5,4.95,11.9,629.0,282.14,193.97
2018,2,23,14,30,920.0,79.0,4.9,11.9,599.0,227.38,144.83
2018,2,23,14,45,904.5,78.0,4.8,11.95,562.5,172.57,100.13
2018,2,23,15,0,889.0,77.0,4.7,12.0,526.0,118.56,65.18
2018,2,23,15,15,868.5,74.5,4.7,12.0,484.0,56.76,45.18
2018,2,23,15,30,848.0,72.0,4.7,12.0,442.0,54.33,43.16
2018,2,23,15,45,819.0,69.5,4.65,11.8,395.5,53.44,42.51
2018,2,23,16,0,790.0,67.0,4.6,11.6,349.0,52.61,41.89
2018,2,23,16,15,747.5,62.5,4.5,11.25,299.0,50.09,39.71
2018,2,23,16,30,705.0,58.0,4.4,10.9,249.0,47.56,37.45
2018,2,23,16,45,639.5,52.5,4.25,10.55,199.5,40.29,30.77
2018,2,23,17,0,574.0,47.0,4.1,10.2,150.0,37.11,27.6
2018,2,23,17,15,460.0,39.0,4.1,9.95,105.0,31.62,22.06
2018,2,23,17,30,346.0,31.0,4.1,9.7,60.0,26.18,13.79
2018,2,23,17,45,204.5,19.5,4.15,9.45,33.5,17.74,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.2,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.1,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.05,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.4,24.0,104.42,0.0
2018,2,24,7,15,283.0,30.0,3.85,8.7,59.5,245.94,165.72
2018,2,24,7,30,417.0,41.0,4.0,9.0,95.0,358.14,295.67
2018,2,24,7,45,431.5,52.0,4.2,9.3,129.0,392.0,331.37
2018,2,24,8,0,446.0,63.0,4.4,9.6,163.0,425.11,362.73
2018,2,24,8,15,346.5,90.5,4.4,9.8,179.5,390.57,333.86
2018,2,24,8,30,247.0,118.0,4.4,10.0,196.0,339.23,289.53
2018,2,24,8,45,260.0,137.0,4.45,10.2,230.0,372.01,316.61
2018,2,24,9,0,273.0,156.0,4.5,10.4,264.0,403.67,341.88
2018,2,24,9,15,369.5,156.0,4.55,10.6,320.0,491.16,413.76
2018,2,24,9,30,466.0,156.0,4.6,10.8,376.0,564.39,472.58
2018,2,24,9,45,652.5,123.0,4.7,10.95,458.5,676.77,562.83
2018,2,24,10,0,839.0,90.0,4.8,11.1,541.0,775.74,637.61
2018,2,24,10,15,851.0,91.5,4.9,11.25,572.5,778.19,637.77
2018,2,24,10,30,863.0,93.0,5.0,11.4,604.0,777.21,635.98
2018,2,24,10,45,828.5,108.0,5.1,11.55,615.5,752.63,616.31
2018,2,24,11,0,794.0,123.0,5.2,11.7,627.0,725.16,594.4
2018,2,24,11,15,712.0,155.5,5.25,11.7,617.0,681.87,558.14
2018,2,24,11,30,630.0,188.0,5.3,11.7,607.0,635.06,519.19
2018,2,24,11,45,604.5,200.5,5.35,11.7,607.5,607.07,495.75
2018,2,24,12,0,579.0,213.0,5.4,11.7,608.0,575.09,469.02
2018,2,24,12,15,600.0,207.0,5.55,11.7,617.0,559.61,455.74
2018,2,24,12,30,621.0,201.0,5.7,11.7,626.0,538.02,437.16
2018,2,24,12,45,593.5,207.5,5.8,11.7,611.0,499.09,404.04
2018,2,24,13,0,566.0,214.0,5.9,11.7,596.0,458.88,369.58
2018,2,24,13,15,527.0,222.5,6.05,11.8,572.5,418.21,334.36
2018,2,24,13,30,488.0,231.0,6.2,11.9,549.0,379.58,300.61
2018,2,24,13,45,452.0,235.5,6.3,12.0,523.0,341.24,267.02
2018,2,24,14,0,416.0,240.0,6.4,12.1,497.0,305.5,235.76
2018,2,24,14,15,505.5,198.5,6.5,12.1,496.5,267.75,198.85
2018,2,24,14,30,595.0,157.0,6.6,12.1,496.0,221.18,154.18
2018,2,24,14,45,666.0,127.5,6.65,12.1,485.0,170.71,109.04
2018,2,24,15,0,737.0,98.0,6.7,12.1,474.0,113.36,65.22
2018,2,24,15,15,682.5,103.0,6.7,12.1,429.0,71.36,58.14
2018,2,24,15,30,628.0,108.0,6.7,12.1,384.0,73.32,60.06
2018,2,24,15,45,647.0,95.0,6.75,11.95,353.5,66.01,53.71
2018,2,24,16,0,666.0,82.0,6.8,11.8,323.0,58.35,46.98
2018,2,24,16,15,639.0,74.0,6.65,11.55,278.5,53.93,43.11
2018,2,24,16,30,612.0,66.0,6.5,11.3,234.0,49.32,38.96
2018,2,24,16,45,502.5,60.0,6.4,11.1,180.0,45.88,35.72
2018,2,24,17,0,393.0,54.0,6.3,10.9,126.0,42.56,32.39
2018,2,24,17,15,316.5,43.5,6.2,10.7,90.0,33.69,23.85
2018,2,24,17,30,240.0,33.0,6.1,10.5,54.0,25.96,14.24
2018,2,24,17,45,137.5,20.5,6.0,10.25,30.5,18.65,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.0,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.85,9.9,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,9.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,8.95,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.3,8.3,13.0,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.2,8.5,26.0,121.81,0.0
2018,2,25,7,15,319.5,30.0,2.2,8.8,64.0,273.1,193.86
2018,2,25,7,30,463.0,40.0,2.2,9.1,102.0,389.28,319.93
2018,2,25,7,45,549.0,46.5,2.2,9.35,150.0,467.64,390.75
2018,2,25,8,0,635.0,53.0,2.2,9.6,198.0,548.44,458.79
2018,2,25,8,15,686.0,58.0,2.2,9.95,248.0,598.44,498.87
2018,2,25,8,30,737.0,63.0,2.2,10.3,298.0,653.97,541.29
2018,2,25,8,45,772.5,66.0,2.25,10.6,346.0,694.02,570.58
2018,2,25,9,0,808.0,69.0,2.3,10.9,394.0,731.99,597.47
2018,2,25,9,15,833.5,71.5,2.3,11.15,439.0,759.07,615.39
2018,2,25,9,30,859.0,74.0,2.3,11.4,484.0,783.27,630.92
2018,2,25,9,45,878.5,75.5,2.25,11.65,524.0,791.67,634.37
2018,2,25,10,0,898.0,77.0,2.2,11.9,564.0,803.67,640.61
2018,2,25,10,15,910.5,78.0,2.2,12.05,597.0,806.15,640.61
2018,2,25,10,30,923.0,79.0,2.2,12.2,630.0,805.09,638.29
2018,2,25,10,45,932.0,80.5,2.2,12.3,656.5,798.32,632.16
2018,2,25,11,0,941.0,82.0,2.2,12.4,683.0,787.92,623.62
2018,2,25,11,15,947.0,82.0,2.3,12.45,701.5,770.13,610.77
2018,2,25,11,30,953.0,82.0,2.4,12.5,720.0,748.89,595.49
2018,2,25,11,45,956.0,82.5,2.5,12.55,730.5,722.77,575.22
2018,2,25,12,0,959.0,83.0,2.6,12.6,741.0,693.45,551.99
2018,2,25,12,15,958.5,84.0,2.8,12.6,743.5,659.44,525.22
2018,2,25,12,30,958.0,85.0,3.0,12.6,746.0,622.68,495.56
2018,2,25,12,45,955.5,86.0,3.2,12.6,740.5,582.29,462.16
2018,2,25,13,0,953.0,87.0,3.4,12.6,735.0,539.64,425.94
2018,2,25,13,15,950.0,86.0,3.6,12.6,721.0,492.95,385.42
2018,2,25,13,30,947.0,85.0,3.8,12.6,707.0,444.51,342.25
2018,2,25,13,45,941.0,83.5,4.0,12.6,685.0,393.07,295.58
2018,2,25,14,0,935.0,82.0,4.2,12.6,663.0,340.6,247.25
2018,2,25,14,15,925.0,80.5,4.35,12.55,633.5,286.37,197.4
2018,2,25,14,30,915.0,79.0,4.5,12.5,604.0,231.94,148.6
2018,2,25,14,45,901.5,77.5,4.7,12.4,568.0,177.11,103.44
2018,2,25,15,0,888.0,76.0,4.9,12.3,532.0,122.89,67.15
2018,2,25,15,15,868.0,73.5,4.9,12.3,490.0,60.85,48.73
2018,2,25,15,30,848.0,71.0,4.9,12.3,448.0,53.32,42.17
2018,2,25,15,45,818.5,68.5,5.25,12.0,401.0,52.4,41.51
2018,2,25,16,0,789.0,66.0,5.6,11.7,354.0,51.53,40.87
2018,2,25,16,15,744.5,62.5,5.45,11.5,304.0,49.8,39.4
2018,2,25,16,30,700.0,59.0,5.3,11.3,254.0,48.13,37.91
2018,2,25,16,45,608.5,54.5,5.2,11.05,200.0,41.55,31.87
2018,2,25,17,0,517.0,50.0,5.1,10.8,146.0,39.24,29.49
2018,2,25,17,15,387.0,39.5,4.9,10.6,99.0,31.59,22.1
2018,2,25,17,30,257.0,29.0,4.7,10.4,52.0,23.76,13.07
2018,2,25,17,45,155.5,18.5,4.55,10.2,30.0,16.83,0.0
2018,2,25,18,0,54.0,8.0,4.4,10.0,8.0,7.28,0.0
2018,2,25,18,15,27.0,4.0,4.35,9.95,4.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.35,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,10.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,10.9,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,6.4,10.75,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,6.5,10.7,2.0,1.82,0.0
2018,2,26,7,15,0.0,9.5,6.55,10.7,9.5,8.34,0.6
2018,2,26,7,30,0.0,17.0,6.6,10.7,17.0,14.94,6.92
2018,2,26,7,45,0.0,18.5,6.7,10.65,18.5,16.26,8.32
2018,2,26,8,0,0.0,20.0,6.8,10.6,20.0,17.58,9.6
2018,2,26,8,15,10.0,49.5,6.85,10.6,52.5,51.02,39.04
2018,2,26,8,30,20.0,79.0,6.9,10.6,85.0,93.35,75.99
2018,2,26,8,45,51.0,113.0,6.95,10.55,132.5,154.97,129.79
2018,2,26,9,0,82.0,147.0,7.0,10.5,180.0,216.97,183.11
2018,2,26,9,15,202.0,155.5,6.95,10.5,249.5,345.88,294.17
2018,2,26,9,30,322.0,164.0,6.9,10.5,319.0,447.47,380.09
2018,2,26,9,45,478.0,156.0,6.9,10.5,407.0,573.88,484.9
2018,2,26,10,0,634.0,148.0,6.9,10.5,495.0,689.41,578.28
2018,2,26,10,15,714.0,133.0,6.9,10.5,545.5,727.63,607.81
2018,2,26,10,30,794.0,118.0,6.9,10.5,596.0,758.17,630.64
2018,2,26,10,45,813.0,117.5,6.9,10.5,624.5,757.47,628.97
2018,2,26,11,0,832.0,117.0,6.9,10.5,653.0,753.16,624.72
2018,2,26,11,15,753.5,148.5,6.95,10.55,644.0,709.96,588.17
2018,2,26,11,30,675.0,180.0,7.0,10.6,635.0,663.34,548.52
2018,2,26,11,45,677.5,183.0,7.0,10.6,645.5,643.73,531.53
2018,2,26,12,0,680.0,186.0,7.0,10.6,656.0,621.62,512.28
2018,2,26,12,15,673.0,188.0,7.05,10.65,654.5,590.5,485.58
2018,2,26,12,30,666.0,190.0,7.1,10.7,653.0,557.84,457.32
2018,2,26,12,45,690.5,180.5,7.15,10.7,657.0,530.23,432.88
2018,2,26,13,0,715.0,171.0,7.2,10.7,661.0,499.17,404.88
2018,2,26,13,15,671.5,182.0,7.15,10.75,635.0,452.37,363.53
2018,2,26,13,30,628.0,193.0,7.1,10.8,609.0,407.82,323.8
2018,2,26,13,45,730.5,154.0,7.1,10.85,622.5,374.87,290.58
2018,2,26,14,0,833.0,115.0,7.1,10.9,636.0,336.02,250.41
2018,2,26,14,15,862.0,101.0,7.1,10.9,619.0,284.86,201.22
2018,2,26,14,30,891.0,87.0,7.1,10.9,602.0,236.31,154.96
2018,2,26,14,45,862.5,88.5,7.1,10.9,562.0,176.05,104.99
2018,2,26,15,0,834.0,90.0,7.1,10.9,522.0,124.46,70.13
2018,2,26,15,15,813.5,86.5,7.1,10.9,480.0,71.89,49.14
2018,2,26,15,30,793.0,83.0,7.1,10.9,438.0,61.88,50.07
2018,2,26,15,45,770.0,78.5,6.9,10.8,394.0,59.78,48.34
2018,2,26,16,0,747.0,74.0,6.7,10.7,350.0,57.65,46.54
2018,2,26,16,15,681.5,71.5,6.35,10.5,296.5,51.9,41.45
2018,2,26,16,30,616.0,69.0,6.0,10.3,243.0,51.45,41.07
2018,2,26,16,45,522.5,64.0,5.7,10.15,191.5,49.02,38.74
2018,2,26,17,0,429.0,59.0,5.4,10.0,140.0,46.81,36.39
2018,2,26,17,15,284.5,46.5,5.25,9.85,93.5,35.83,25.97
2018,2,26,17,30,140.0,34.0,5.1,9.7,47.0,27.28,16.35
2018,2,26,17,45,80.0,20.0,4.95,9.55,26.5,16.2,0.0
2018,2,26,18,0,20.0,6.0,4.8,9.4,6.0,5.46,0.0
2018,2,26,18,15,10.0,3.0,4.65,9.35,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,8.95,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,8.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,8.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,8.8,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.7,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.6,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.4,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.4,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.4,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.4,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.3,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,7.85,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.6,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.5,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.25,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.6,0.0,0.0,0.0
2018,2,27,6,45,120.0,11.0,6.6,7.85,16.5,10.01,0.0
2018,2,27,7,0,240.0,22.0,6.7,8.1,33.0,187.72,0.0
2018,2,27,7,15,385.0,30.5,6.7,8.3,73.5,319.98,246.42
2018,2,27,7,30,530.0,39.0,6.7,8.5,114.0,436.63,367.64
2018,2,27,7,45,608.5,45.0,6.75,8.7,164.0,504.66,432.01
2018,2,27,8,0,687.0,51.0,6.8,8.9,214.0,582.81,500.39
2018,2,27,8,15,743.5,54.0,6.65,9.05,267.0,641.95,549.96
2018,2,27,8,30,800.0,57.0,6.5,9.2,320.0,700.37,596.79
2018,2,27,8,45,830.5,61.0,6.35,9.4,369.5,738.92,625.87
2018,2,27,9,0,861.0,65.0,6.2,9.6,419.0,775.15,652.19
2018,2,27,9,15,882.5,67.5,6.0,9.8,464.5,792.6,662.89
2018,2,27,9,30,904.0,70.0,5.8,10.0,510.0,814.16,676.58
2018,2,27,9,45,921.0,72.5,5.6,10.2,551.5,828.9,684.75
2018,2,27,10,0,938.0,75.0,5.4,10.4,593.0,840.14,690.18
2018,2,27,10,15,951.0,76.5,5.25,10.6,627.5,843.39,689.83
2018,2,27,10,30,964.0,78.0,5.1,10.8,662.0,842.92,686.82
2018,2,27,10,45,971.0,79.5,4.95,10.95,689.0,834.04,677.78
2018,2,27,11,0,978.0,81.0,4.8,11.1,716.0,821.45,666.18
2018,2,27,11,15,983.0,82.0,4.75,11.3,735.0,803.17,650.98
2018,2,27,11,30,988.0,83.0,4.7,11.5,754.0,781.31,633.29
2018,2,27,11,45,989.5,84.5,4.6,11.65,764.5,754.1,610.56
2018,2,27,12,0,991.0,86.0,4.5,11.8,775.0,723.62,584.46
2018,2,27,12,15,988.5,86.0,4.45,11.95,775.0,686.14,552.98
2018,2,27,12,30,986.0,86.0,4.4,12.1,775.0,646.02,518.95
2018,2,27,12,45,981.5,86.0,4.35,12.25,767.5,602.38,481.56
2018,2,27,13,0,977.0,86.0,4.3,12.4,760.0,556.62,441.71
2018,2,27,13,15,973.0,85.5,4.25,12.45,745.0,508.74,399.41
2018,2,27,13,30,969.0,85.0,4.2,12.5,730.0,459.12,354.7
2018,2,27,13,45,961.5,84.5,4.1,12.6,707.5,406.78,306.74
2018,2,27,14,0,954.0,84.0,4.0,12.7,685.0,353.47,257.33
2018,2,27,14,15,942.0,82.5,3.9,12.7,653.5,297.55,205.97
2018,2,27,14,30,930.0,81.0,3.8,12.7,622.0,241.64,155.8
2018,2,27,14,45,915.0,79.0,3.75,12.75,584.5,185.2,108.92
2018,2,27,15,0,900.0,77.0,3.7,12.8,547.0,129.57,70.63
2018,2,27,15,15,880.5,75.0,3.7,12.8,504.5,74.86,48.92
2018,2,27,15,30,861.0,73.0,3.7,12.8,462.0,54.66,43.26
2018,2,27,15,45,830.0,70.0,3.8,12.6,413.5,53.39,42.29
2018,2,27,16,0,799.0,67.0,3.9,12.4,365.0,52.14,41.3
2018,2,27,16,15,755.0,63.5,3.9,12.05,314.5,50.43,39.89
2018,2,27,16,30,711.0,60.0,3.9,11.7,264.0,48.79,38.46
2018,2,27,16,45,643.0,55.0,3.85,11.3,212.5,41.85,32.15
2018,2,27,17,0,575.0,50.0,3.8,10.9,161.0,39.14,29.47
2018,2,27,17,15,466.0,42.5,3.8,10.6,115.0,34.2,24.53
2018,2,27,17,30,357.0,35.0,3.8,10.3,69.0,29.35,18.38
2018,2,27,17,45,213.0,22.5,3.8,9.95,39.5,19.44,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.6,10.0,9.1,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.5,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,28,6,45,78.5,11.0,2.4,9.05,15.0,54.61,0.0
2018,2,28,7,0,157.0,22.0,2.4,9.3,30.0,145.59,0.0
2018,2,28,7,15,208.0,29.5,2.5,9.5,52.5,204.61,158.03
2018,2,28,7,30,259.0,37.0,2.6,9.7,75.0,248.7,207.33
2018,2,28,7,45,129.5,53.0,2.7,9.9,72.0,168.78,141.68
2018,2,28,8,0,0.0,69.0,2.8,10.1,69.0,65.27,50.86
2018,2,28,8,15,9.5,93.5,2.85,10.2,96.5,97.7,79.33
2018,2,28,8,30,19.0,118.0,2.9,10.3,124.0,129.94,107.14
2018,2,28,8,45,32.0,140.0,3.0,10.45,152.5,173.45,144.13
2018,2,28,9,0,45.0,162.0,3.1,10.6,181.0,206.14,171.44
2018,2,28,9,15,43.5,179.5,3.15,10.75,199.5,221.4,183.42
2018,2,28,9,30,42.0,197.0,3.2,10.9,218.0,236.28,194.98
2018,2,28,9,45,47.0,214.0,3.25,11.1,239.0,255.38,210.09
2018,2,28,10,0,52.0,231.0,3.3,11.3,260.0,274.03,224.69
2018,2,28,10,15,63.0,243.0,3.35,11.35,280.0,291.4,238.49
2018,2,28,10,30,74.0,255.0,3.4,11.4,300.0,308.25,251.79
2018,2,28,10,45,182.0,268.5,3.5,11.5,386.0,411.66,336.43
2018,2,28,11,0,290.0,282.0,3.6,11.6,472.0,509.02,413.6
2018,2,28,11,15,265.0,300.5,3.6,11.65,477.5,497.25,402.3
2018,2,28,11,30,240.0,319.0,3.6,11.7,483.0,476.36,384.68
2018,2,28,11,45,242.0,323.5,3.65,11.8,491.0,469.8,378.84
2018,2,28,12,0,244.0,328.0,3.7,11.9,499.0,462.2,372.09
2018,2,28,12,15,195.0,323.0,3.7,11.95,460.0,414.06,333.11
2018,2,28,12,30,146.0,318.0,3.7,12.0,421.0,369.09,296.71
2018,2,28,12,45,104.5,308.0,3.7,12.05,381.5,325.55,261.53
2018,2,28,13,0,63.0,298.0,3.7,12.1,342.0,288.71,231.74
2018,2,28,13,15,71.0,300.5,3.65,12.1,349.0,287.68,230.7
2018,2,28,13,30,79.0,303.0,3.6,12.1,356.0,285.4,228.44
2018,2,28,13,45,98.0,296.5,3.6,12.1,360.0,278.82,222.44
2018,2,28,14,0,117.0,290.0,3.6,12.1,364.0,265.97,211.08
2018,2,28,14,15,100.0,271.0,3.55,12.05,332.5,241.68,191.51
2018,2,28,14,30,83.0,252.0,3.5,12.0,301.0,215.38,170.61
2018,2,28,14,45,53.5,212.5,3.45,11.95,243.5,175.96,139.83
2018,2,28,15,0,24.0,173.0,3.4,11.9,186.0,140.46,112.28
2018,2,28,15,15,16.0,143.5,3.4,11.9,152.0,121.52,97.49
2018,2,28,15,30,8.0,114.0,3.4,11.9,118.0,98.03,81.86
2018,2,28,15,45,58.0,111.5,3.4,11.9,134.0,92.25,76.98
2018,2,28,16,0,108.0,109.0,3.4,11.9,150.0,85.68,71.32
2018,2,28,16,15,122.5,109.5,3.4,11.85,150.0,85.56,71.35
2018,2,28,16,30,137.0,110.0,3.4,11.8,150.0,84.94,70.81
2018,2,28,16,45,84.0,89.0,3.4,11.75,112.0,69.81,57.12
2018,2,28,17,0,31.0,68.0,3.4,11.7,74.0,55.95,44.36
2018,2,28,17,15,18.0,49.0,3.45,11.7,52.0,41.01,30.44
2018,2,28,17,30,5.0,30.0,3.5,11.7,30.0,25.98,15.8
2018,2,28,17,45,2.5,17.0,3.55,11.65,17.0,14.84,0.0
2018,2,28,18,0,0.0,4.0,3.6,11.6,4.0,3.64,0.0
2018,2,28,18,15,0.0,2.0,3.7,11.6,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.65,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.7,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.15,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.2,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.25,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.3,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.2,12.3,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.3,12.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.35,12.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.3,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.3,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.35,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,8.3,12.45,3.0,2.73,0.0
2018,3,1,7,0,0.0,6.0,8.2,12.5,6.0,5.26,0.0
2018,3,1,7,15,0.0,13.5,7.95,12.5,13.5,11.86,3.78
2018,3,1,7,30,0.0,21.0,7.7,12.5,21.0,18.47,9.91
2018,3,1,7,45,0.0,31.0,7.45,12.55,31.0,27.3,17.71
2018,3,1,8,0,0.0,41.0,7.2,12.6,41.0,36.15,25.5
2018,3,1,8,15,0.0,48.0,6.95,12.6,48.0,42.35,30.92
2018,3,1,8,30,0.0,55.0,6.7,12.6,55.0,48.56,36.25
2018,3,1,8,45,0.0,52.5,6.5,12.65,52.5,46.34,34.28
2018,3,1,9,0,0.0,50.0,6.3,12.7,50.0,44.14,32.29
2018,3,1,9,15,0.0,51.0,6.15,12.65,51.0,45.03,32.97
2018,3,1,9,30,0.0,52.0,6.0,12.6,52.0,45.93,33.65
2018,3,1,9,45,0.0,55.0,5.8,12.6,55.0,48.61,35.83
2018,3,1,10,0,0.0,58.0,5.6,12.6,58.0,51.29,38.01
2018,3,1,10,15,6.5,104.5,5.5,12.6,108.5,98.25,77.74
2018,3,1,10,30,13.0,151.0,5.4,12.6,159.0,146.59,118.06
2018,3,1,10,45,16.5,190.0,5.3,12.55,200.5,185.45,149.99
2018,3,1,11,0,20.0,229.0,5.2,12.5,242.0,223.87,181.23
2018,3,1,11,15,83.5,247.5,5.25,12.45,304.5,294.06,239.75
2018,3,1,11,30,147.0,266.0,5.3,12.4,367.0,360.25,293.9
2018,3,1,11,45,223.5,291.5,5.4,12.3,448.0,435.01,354.12
2018,3,1,12,0,300.0,317.0,5.5,12.2,529.0,494.95,401.55
2018,3,1,12,15,237.5,313.0,5.6,12.2,481.0,436.25,353.55
2018,3,1,12,30,175.0,309.0,5.7,12.2,433.0,378.4,306.39
2018,3,1,12,45,150.5,308.5,5.8,12.15,414.5,352.8,285.29
2018,3,1,13,0,126.0,308.0,5.9,12.1,396.0,328.76,265.43
2018,3,1,13,15,170.5,311.5,6.0,12.1,428.0,340.46,274.11
2018,3,1,13,30,215.0,315.0,6.1,12.1,460.0,347.29,278.14
2018,3,1,13,45,259.0,297.0,6.25,12.1,466.5,329.85,262.0
2018,3,1,14,0,303.0,279.0,6.4,12.1,473.0,310.13,243.16
2018,3,1,14,15,475.0,217.5,6.45,12.2,505.5,281.81,212.0
2018,3,1,14,30,647.0,156.0,6.5,12.3,538.0,238.69,166.7
2018,3,1,14,45,471.5,145.0,6.5,12.35,414.5,167.39,114.27
2018,3,1,15,0,296.0,134.0,6.5,12.4,291.0,114.79,80.33
2018,3,1,15,15,383.0,107.5,6.5,12.4,294.0,78.9,56.09
2018,3,1,15,30,470.0,81.0,6.5,12.4,297.0,51.74,40.69
2018,3,1,15,45,603.0,79.0,6.6,12.5,327.0,53.05,41.96
2018,3,1,16,0,736.0,77.0,6.7,12.6,357.0,59.56,47.88
2018,3,1,16,15,690.0,72.5,6.7,12.5,307.0,52.25,41.43
2018,3,1,16,30,644.0,68.0,6.7,12.4,257.0,50.3,39.69
2018,3,1,16,45,457.5,60.5,6.7,12.3,182.0,45.26,35.08
2018,3,1,17,0,271.0,53.0,6.7,12.2,107.0,39.75,29.89
2018,3,1,17,15,203.0,39.5,6.8,12.1,73.5,30.07,20.82
2018,3,1,17,30,135.0,26.0,6.9,12.0,40.0,20.07,11.07
2018,3,1,17,45,70.0,15.0,7.05,11.95,22.0,11.74,0.0
2018,3,1,18,0,5.0,4.0,7.2,11.9,4.0,3.64,0.0
2018,3,1,18,15,2.5,2.0,7.35,11.9,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,11.9,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.55,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.2,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,10.95,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,10.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.65,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.4,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,2,6,45,8.0,9.5,2.8,9.75,10.0,13.25,0.0
2018,3,2,7,0,16.0,19.0,2.9,10.0,20.0,30.87,0.0
2018,3,2,7,15,50.0,38.5,3.2,10.25,45.5,92.26,70.17
2018,3,2,7,30,84.0,58.0,3.5,10.5,71.0,138.92,113.73
2018,3,2,7,45,92.5,75.0,3.8,10.75,94.0,164.04,136.93
2018,3,2,8,0,101.0,92.0,4.1,11.0,117.0,189.32,159.49
2018,3,2,8,15,135.0,110.0,4.4,11.1,151.5,235.16,199.51
2018,3,2,8,30,169.0,128.0,4.7,11.2,186.0,281.63,239.32
2018,3,2,8,45,339.5,130.5,5.05,11.35,268.0,446.86,379.31
2018,3,2,9,0,510.0,133.0,5.4,11.5,350.0,585.74,493.81
2018,3,2,9,15,652.5,114.5,5.65,11.55,422.5,686.58,574.28
2018,3,2,9,30,795.0,96.0,5.9,11.6,495.0,775.3,642.68
2018,3,2,9,45,715.5,122.0,6.15,11.7,501.5,742.63,615.97
2018,3,2,10,0,636.0,148.0,6.4,11.8,508.0,701.45,582.66
2018,3,2,10,15,510.5,190.5,6.55,11.8,490.0,632.07,524.36
2018,3,2,10,30,385.0,233.0,6.7,11.8,472.0,554.61,459.36
2018,3,2,10,45,390.0,240.5,6.85,11.85,491.0,568.05,469.1
2018,3,2,11,0,395.0,248.0,7.0,11.9,510.0,566.59,467.01
2018,3,2,11,15,262.0,268.5,7.05,11.85,444.0,464.9,382.49
2018,3,2,11,30,129.0,289.0,7.1,11.8,378.0,370.2,302.9
2018,3,2,11,45,108.5,246.0,7.15,11.8,321.5,307.39,251.58
2018,3,2,12,0,88.0,203.0,7.2,11.8,265.0,247.27,201.98
2018,3,2,12,15,46.0,180.5,7.25,11.75,213.0,191.06,154.82
2018,3,2,12,30,4.0,158.0,7.3,11.7,161.0,142.27,113.71
2018,3,2,12,45,38.0,180.0,7.35,11.7,207.0,180.14,145.45
2018,3,2,13,0,72.0,202.0,7.4,11.7,253.0,213.88,173.2
2018,3,2,13,15,145.0,257.0,7.45,11.65,356.5,285.88,231.48
2018,3,2,13,30,218.0,312.0,7.5,11.6,460.0,346.97,279.27
2018,3,2,13,45,238.5,300.0,7.5,11.55,457.5,328.83,262.75
2018,3,2,14,0,259.0,288.0,7.5,11.5,455.0,304.33,240.69
2018,3,2,14,15,271.0,273.5,7.45,11.45,441.0,276.96,216.18
2018,3,2,14,30,283.0,259.0,7.4,11.4,427.0,248.41,190.81
2018,3,2,14,45,315.0,234.5,7.35,11.3,411.5,214.88,161.34
2018,3,2,15,0,347.0,210.0,7.3,11.2,396.0,178.37,131.98
2018,3,2,15,15,327.5,181.5,7.3,11.2,346.0,134.85,104.02
2018,3,2,15,30,308.0,153.0,7.3,11.2,296.0,108.89,91.79
2018,3,2,15,45,219.0,117.0,7.1,11.0,213.5,85.5,71.26
2018,3,2,16,0,130.0,81.0,6.9,10.8,131.0,60.85,49.36
2018,3,2,16,15,291.0,85.0,6.85,10.7,177.0,59.79,48.52
2018,3,2,16,30,452.0,89.0,6.8,10.6,223.0,64.82,53.1
2018,3,2,16,45,390.5,78.0,6.75,10.45,178.5,57.74,46.61
2018,3,2,17,0,329.0,67.0,6.7,10.3,134.0,50.43,39.73
2018,3,2,17,15,250.0,53.0,6.65,10.15,95.5,40.52,30.3
2018,3,2,17,30,171.0,39.0,6.6,10.0,57.0,30.29,19.98
2018,3,2,17,45,96.5,23.5,6.6,9.85,32.5,19.0,0.0
2018,3,2,18,0,22.0,8.0,6.6,9.7,8.0,7.28,0.0
2018,3,2,18,15,11.0,4.0,6.45,9.6,4.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.25,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,3,3,6,45,65.0,14.0,3.15,9.45,18.0,50.4,0.0
2018,3,3,7,0,130.0,28.0,3.2,9.6,36.0,145.36,48.53
2018,3,3,7,15,242.5,43.0,3.3,9.65,75.5,250.42,201.44
2018,3,3,7,30,355.0,58.0,3.4,9.7,115.0,349.1,292.6
2018,3,3,7,45,366.5,65.5,3.5,9.75,142.5,372.1,316.11
2018,3,3,8,0,378.0,73.0,3.6,9.8,170.0,395.35,337.86
2018,3,3,8,15,397.5,88.0,3.65,9.8,209.0,434.51,371.02
2018,3,3,8,30,417.0,103.0,3.7,9.8,248.0,472.59,402.05
2018,3,3,8,45,532.0,107.5,3.75,9.8,319.5,578.56,488.15
2018,3,3,9,0,647.0,112.0,3.8,9.8,391.0,679.66,566.62
2018,3,3,9,15,671.0,117.0,3.9,9.8,432.5,707.12,586.17
2018,3,3,9,30,695.0,122.0,4.0,9.8,474.0,732.0,604.01
2018,3,3,9,45,577.0,159.5,4.05,9.8,466.5,667.72,551.88
2018,3,3,10,0,459.0,197.0,4.1,9.8,459.0,607.64,501.68
2018,3,3,10,15,549.5,185.0,4.2,9.8,516.5,659.35,543.12
2018,3,3,10,30,640.0,173.0,4.3,9.8,574.0,713.86,585.32
2018,3,3,10,45,583.0,199.5,4.35,9.8,576.0,677.4,554.71
2018,3,3,11,0,526.0,226.0,4.4,9.8,578.0,645.52,527.94
2018,3,3,11,15,439.5,256.0,4.45,9.8,555.0,594.18,485.53
2018,3,3,11,30,353.0,286.0,4.5,9.8,532.0,535.62,437.53
2018,3,3,11,45,346.5,297.0,4.55,9.75,541.5,525.79,429.05
2018,3,3,12,0,340.0,308.0,4.6,9.7,551.0,514.71,419.34
2018,3,3,12,15,353.0,302.5,4.65,9.7,555.5,499.7,406.86
2018,3,3,12,30,366.0,297.0,4.7,9.7,560.0,482.98,392.79
2018,3,3,12,45,481.5,258.5,4.75,9.65,601.0,494.05,401.11
2018,3,3,13,0,597.0,220.0,4.8,9.6,642.0,493.67,398.97
2018,3,3,13,15,522.5,237.0,4.8,9.6,601.0,439.68,353.35
2018,3,3,13,30,448.0,254.0,4.8,9.6,560.0,392.17,313.14
2018,3,3,13,45,319.5,272.5,4.85,9.6,487.5,334.5,266.15
2018,3,3,14,0,191.0,291.0,4.9,9.6,415.0,290.8,231.9
2018,3,3,14,15,191.5,271.0,4.85,9.55,390.5,261.23,206.62
2018,3,3,14,30,192.0,251.0,4.8,9.5,366.0,231.95,181.64
2018,3,3,14,45,363.5,208.0,4.8,9.45,409.5,205.12,151.56
2018,3,3,15,0,535.0,165.0,4.8,9.4,453.0,158.73,108.3
2018,3,3,15,15,471.5,146.0,4.8,9.4,385.5,109.13,79.59
2018,3,3,15,30,408.0,127.0,4.8,9.4,318.0,84.51,70.56
2018,3,3,15,45,367.5,101.0,4.65,9.3,260.0,68.52,56.42
2018,3,3,16,0,327.0,75.0,4.5,9.2,202.0,51.95,41.62
2018,3,3,16,15,510.5,67.5,4.35,9.1,235.5,47.08,37.31
2018,3,3,16,30,694.0,60.0,4.2,9.0,269.0,48.15,38.32
2018,3,3,16,45,609.0,57.5,4.0,8.9,216.5,43.2,33.76
2018,3,3,17,0,524.0,55.0,3.8,8.8,164.0,42.67,33.03
2018,3,3,17,15,444.0,45.0,3.7,8.75,119.5,35.77,26.34
2018,3,3,17,30,364.0,35.0,3.6,8.7,75.0,28.65,18.91
2018,3,3,17,45,227.5,23.5,3.45,8.6,44.0,19.76,0.3
2018,3,3,18,0,91.0,12.0,3.3,8.5,13.0,10.91,0.0
2018,3,3,18,15,45.5,6.0,3.3,8.5,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
