Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.8,8.45,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.7,8.6,5.0,0.0,0.0
2018,3,4,6,45,177.0,17.0,0.6,8.7,26.5,118.72,0.0
2018,3,4,7,0,308.0,27.0,0.5,8.8,48.0,252.42,120.89
2018,3,4,7,15,433.5,34.5,0.5,8.9,91.5,364.48,290.83
2018,3,4,7,30,559.0,42.0,0.5,9.0,135.0,471.31,384.6
2018,3,4,7,45,633.5,46.5,0.5,9.05,186.0,537.91,439.66
2018,3,4,8,0,708.0,51.0,0.5,9.1,237.0,613.18,498.11
2018,3,4,8,15,753.0,54.0,0.5,9.3,288.0,664.83,535.75
2018,3,4,8,30,798.0,57.0,0.5,9.5,339.0,715.47,571.08
2018,3,4,8,45,830.0,59.5,0.5,9.65,388.5,746.31,591.03
2018,3,4,9,0,862.0,62.0,0.5,9.8,438.0,782.3,614.26
2018,3,4,9,15,881.0,65.0,0.45,10.05,483.0,805.89,627.08
2018,3,4,9,30,900.0,68.0,0.4,10.3,528.0,826.41,637.71
2018,3,4,9,45,912.0,70.5,0.35,10.55,567.0,837.29,641.69
2018,3,4,10,0,924.0,73.0,0.3,10.8,606.0,844.68,643.53
2018,3,4,10,15,935.0,74.0,0.25,10.95,639.0,845.91,641.64
2018,3,4,10,30,946.0,75.0,0.2,11.1,672.0,843.51,637.62
2018,3,4,10,45,954.0,76.0,0.2,11.25,698.5,835.05,630.66
2018,3,4,11,0,962.0,77.0,0.2,11.4,725.0,822.92,621.49
2018,3,4,11,15,967.0,77.5,0.3,11.55,743.0,804.33,609.9
2018,3,4,11,30,972.0,78.0,0.4,11.7,761.0,782.24,596.12
2018,3,4,11,45,974.0,79.0,0.5,11.85,771.5,755.14,578.89
2018,3,4,12,0,976.0,80.0,0.6,12.0,782.0,724.82,557.6
2018,3,4,12,15,976.5,80.5,0.65,12.1,784.5,689.98,531.75
2018,3,4,12,30,977.0,81.0,0.7,12.2,787.0,652.29,503.16
2018,3,4,12,45,973.0,82.5,0.75,12.3,780.5,610.38,470.64
2018,3,4,13,0,969.0,84.0,0.8,12.4,774.0,566.27,435.46
2018,3,4,13,15,965.0,83.5,0.85,12.45,759.5,518.42,396.41
2018,3,4,13,30,961.0,83.0,0.9,12.5,745.0,468.88,354.72
2018,3,4,13,45,954.5,82.0,0.95,12.6,722.0,416.52,309.46
2018,3,4,14,0,948.0,81.0,1.0,12.7,699.0,363.16,262.19
2018,3,4,14,15,938.5,80.0,1.1,12.7,669.0,308.24,213.26
2018,3,4,14,30,929.0,79.0,1.2,12.7,639.0,253.07,164.38
2018,3,4,14,45,890.5,84.0,1.25,12.7,595.0,198.08,119.35
2018,3,4,15,0,852.0,89.0,1.3,12.7,551.0,138.87,77.01
2018,3,4,15,15,820.0,88.0,1.3,12.7,505.0,86.21,51.75
2018,3,4,15,30,788.0,87.0,1.3,12.7,459.0,63.88,51.37
2018,3,4,15,45,786.0,78.5,1.65,12.6,418.5,58.95,47.19
2018,3,4,16,0,784.0,70.0,2.0,12.5,378.0,53.78,42.72
2018,3,4,16,15,759.0,65.0,2.1,12.3,331.0,51.05,40.4
2018,3,4,16,30,734.0,60.0,2.2,12.1,284.0,48.25,37.94
2018,3,4,16,45,674.0,55.0,2.3,11.9,232.0,45.21,35.17
2018,3,4,17,0,614.0,50.0,2.4,11.7,180.0,38.62,29.06
2018,3,4,17,15,507.0,43.5,2.5,11.45,131.0,34.47,24.95
2018,3,4,17,30,400.0,37.0,2.6,11.2,82.0,30.45,20.39
2018,3,4,17,45,248.0,24.5,2.7,11.0,48.0,20.6,2.95
2018,3,4,18,0,96.0,12.0,2.8,10.8,14.0,10.91,0.0
2018,3,4,18,15,48.0,6.0,2.9,10.75,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,4.3,6.75,2.5,0.0,0.0
2018,3,5,6,30,50.0,7.0,4.5,7.0,5.0,0.0,0.0
2018,3,5,6,45,184.5,18.5,4.65,7.2,29.0,125.19,0.0
2018,3,5,7,0,319.0,30.0,4.8,7.4,53.0,264.83,155.04
2018,3,5,7,15,442.5,37.5,4.85,7.6,97.5,375.53,310.74
2018,3,5,7,30,566.0,45.0,4.9,7.8,142.0,482.34,409.65
2018,3,5,7,45,637.5,51.0,4.95,8.0,194.0,548.65,468.8
2018,3,5,8,0,709.0,57.0,5.0,8.2,246.0,624.27,532.44
2018,3,5,8,15,754.0,60.5,5.05,8.55,298.0,677.08,574.79
2018,3,5,8,30,799.0,64.0,5.1,8.9,350.0,728.68,614.53
2018,3,5,8,45,828.0,67.0,5.1,9.25,399.0,765.31,641.03
2018,3,5,9,0,857.0,70.0,5.1,9.6,448.0,799.53,665.01
2018,3,5,9,15,877.5,72.0,5.05,10.0,493.0,815.42,674.04
2018,3,5,9,30,898.0,74.0,5.0,10.4,538.0,835.75,686.42
2018,3,5,9,45,915.5,74.5,4.95,10.85,578.0,848.55,692.85
2018,3,5,10,0,933.0,75.0,4.9,11.3,618.0,857.95,696.79
2018,3,5,10,15,944.0,76.5,4.75,11.65,651.5,859.64,694.7
2018,3,5,10,30,955.0,78.0,4.6,12.0,685.0,857.63,690.03
2018,3,5,10,45,963.0,79.0,4.5,12.4,711.5,848.93,680.83
2018,3,5,11,0,971.0,80.0,4.4,12.8,738.0,836.53,669.14
2018,3,5,11,15,976.0,80.0,4.15,13.0,756.0,817.1,652.09
2018,3,5,11,30,981.0,80.0,3.9,13.2,774.0,794.16,633.21
2018,3,5,11,45,983.5,80.5,3.65,13.45,784.5,766.54,610.94
2018,3,5,12,0,986.0,81.0,3.4,13.7,795.0,735.65,584.86
2018,3,5,12,15,986.0,80.5,3.25,13.85,796.0,699.1,554.65
2018,3,5,12,30,986.0,80.0,3.1,14.0,797.0,659.75,521.9
2018,3,5,12,45,985.5,78.0,2.95,14.15,789.5,616.1,485.35
2018,3,5,13,0,985.0,76.0,2.8,14.3,782.0,570.09,446.25
2018,3,5,13,15,981.0,76.0,2.75,14.4,767.5,522.06,405.03
2018,3,5,13,30,977.0,76.0,2.7,14.5,753.0,472.28,361.36
2018,3,5,13,45,971.0,75.0,2.65,14.6,730.0,419.38,314.2
2018,3,5,14,0,965.0,74.0,2.6,14.7,707.0,365.41,265.22
2018,3,5,14,15,955.5,73.5,2.55,14.75,677.0,310.07,214.83
2018,3,5,14,30,946.0,73.0,2.5,14.8,647.0,254.45,164.81
2018,3,5,14,45,933.0,71.5,2.5,14.85,610.0,197.5,116.57
2018,3,5,15,0,920.0,70.0,2.5,14.9,573.0,141.15,75.29
2018,3,5,15,15,902.5,68.5,2.5,14.9,530.5,85.43,47.82
2018,3,5,15,30,885.0,67.0,2.5,14.9,488.0,57.84,45.6
2018,3,5,15,45,859.5,64.5,2.45,14.8,440.0,56.04,44.19
2018,3,5,16,0,834.0,62.0,2.4,14.7,392.0,47.78,37.0
2018,3,5,16,15,764.0,62.5,2.3,14.35,334.5,48.93,38.17
2018,3,5,16,30,694.0,63.0,2.2,14.0,277.0,50.46,39.62
2018,3,5,16,45,565.5,62.5,2.1,13.65,216.5,46.79,36.33
2018,3,5,17,0,437.0,62.0,2.0,13.3,156.0,48.1,37.32
2018,3,5,17,15,360.0,50.5,2.05,13.0,114.0,40.16,29.83
2018,3,5,17,30,283.0,39.0,2.1,12.7,72.0,30.36,20.32
2018,3,5,17,45,197.0,27.0,2.2,12.4,44.5,21.34,5.18
2018,3,5,18,0,111.0,15.0,2.3,12.1,17.0,13.64,0.0
2018,3,5,18,15,55.5,7.5,2.35,12.0,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,6,6,15,29.5,4.0,3.15,9.25,3.0,0.0,0.0
2018,3,6,6,30,59.0,8.0,3.2,9.6,6.0,0.0,0.0
2018,3,6,6,45,172.5,19.0,3.3,9.9,29.0,119.28,0.0
2018,3,6,7,0,286.0,30.0,3.4,10.2,52.0,249.34,160.49
2018,3,6,7,15,293.5,42.5,3.45,10.45,80.0,283.85,232.59
2018,3,6,7,30,301.0,55.0,3.5,10.7,108.0,310.14,260.85
2018,3,6,7,45,289.0,76.5,3.55,10.9,140.5,335.26,284.18
2018,3,6,8,0,277.0,98.0,3.6,11.1,173.0,342.32,291.1
2018,3,6,8,15,378.5,105.0,3.55,11.45,229.5,446.55,378.08
2018,3,6,8,30,480.0,112.0,3.5,11.8,286.0,538.37,452.09
2018,3,6,8,45,666.0,90.0,3.45,12.15,367.0,672.04,555.81
2018,3,6,9,0,852.0,68.0,3.4,12.5,448.0,796.35,646.85
2018,3,6,9,15,872.5,70.0,3.25,13.0,493.0,812.24,653.96
2018,3,6,9,30,893.0,72.0,3.1,13.5,538.0,832.65,665.0
2018,3,6,9,45,848.5,88.5,2.95,14.0,557.5,820.81,652.44
2018,3,6,10,0,804.0,105.0,2.8,14.5,577.0,797.39,631.95
2018,3,6,10,15,829.0,105.5,2.65,14.8,615.0,809.34,637.81
2018,3,6,10,30,854.0,106.0,2.5,15.1,653.0,817.65,640.75
2018,3,6,10,45,904.5,93.0,2.4,15.4,692.5,821.65,641.07
2018,3,6,11,0,955.0,80.0,2.3,15.7,732.0,827.67,642.94
2018,3,6,11,15,960.0,81.0,2.15,15.95,750.5,809.6,627.65
2018,3,6,11,30,965.0,82.0,2.0,16.2,769.0,788.03,610.26
2018,3,6,11,45,967.0,82.5,1.9,16.45,779.0,760.41,589.18
2018,3,6,12,0,969.0,83.0,1.8,16.7,789.0,729.61,564.6
2018,3,6,12,15,965.0,84.5,1.7,16.8,789.0,692.94,535.45
2018,3,6,12,30,961.0,86.0,1.6,16.9,789.0,653.75,504.06
2018,3,6,12,45,934.0,95.0,1.55,17.05,773.5,606.36,466.27
2018,3,6,13,0,907.0,104.0,1.5,17.2,758.0,558.36,427.41
2018,3,6,13,15,829.5,129.0,1.55,17.2,718.0,498.84,380.15
2018,3,6,13,30,752.0,154.0,1.6,17.2,678.0,441.51,333.98
2018,3,6,13,45,749.5,148.5,1.6,17.2,657.0,394.29,293.82
2018,3,6,14,0,747.0,143.0,1.6,17.2,636.0,346.29,252.06
2018,3,6,14,15,770.5,126.5,1.6,17.1,615.5,301.01,211.08
2018,3,6,14,30,794.0,110.0,1.6,17.0,595.0,247.87,163.8
2018,3,6,14,45,759.0,111.5,1.6,16.9,553.5,197.02,122.47
2018,3,6,15,0,724.0,113.0,1.6,16.8,512.0,142.84,83.34
2018,3,6,15,15,663.0,119.0,1.6,16.8,463.0,100.12,63.45
2018,3,6,15,30,602.0,125.0,1.6,16.8,414.0,82.94,67.05
2018,3,6,15,45,608.0,109.5,1.7,16.35,377.0,74.24,59.8
2018,3,6,16,0,614.0,94.0,1.8,15.9,340.0,65.13,52.09
2018,3,6,16,15,597.5,84.0,1.75,15.45,297.5,59.68,47.49
2018,3,6,16,30,581.0,74.0,1.7,15.0,255.0,53.92,42.53
2018,3,6,16,45,495.0,69.5,1.65,14.55,204.5,52.08,40.91
2018,3,6,17,0,409.0,65.0,1.6,14.1,154.0,48.92,37.95
2018,3,6,17,15,309.0,53.5,1.6,13.75,110.5,40.81,30.36
2018,3,6,17,30,209.0,42.0,1.6,13.4,67.0,32.5,22.21
2018,3,6,17,45,144.0,28.0,1.6,13.05,41.5,22.03,7.11
2018,3,6,18,0,79.0,14.0,1.6,12.7,16.0,12.73,0.0
2018,3,6,18,15,39.5,7.0,1.55,12.6,8.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,6,15,24.5,3.5,1.95,11.7,3.0,0.0,0.0
2018,3,7,6,30,49.0,7.0,2.1,11.8,6.0,0.0,0.0
2018,3,7,6,45,135.5,18.5,2.25,11.9,27.0,97.49,0.0
2018,3,7,7,0,222.0,30.0,2.4,12.0,48.0,215.87,147.53
2018,3,7,7,15,162.0,29.0,2.5,12.25,47.5,172.38,139.97
2018,3,7,7,30,102.0,28.0,2.6,12.5,47.0,126.72,104.37
2018,3,7,7,45,52.0,45.5,2.7,12.75,55.5,90.68,73.65
2018,3,7,8,0,2.0,63.0,2.8,13.0,64.0,58.1,44.42
2018,3,7,8,15,4.0,82.0,2.8,13.25,83.5,78.41,61.85
2018,3,7,8,30,6.0,101.0,2.8,13.5,103.0,98.59,78.87
2018,3,7,8,45,12.5,105.0,2.85,13.8,110.5,106.41,85.42
2018,3,7,9,0,19.0,109.0,2.9,14.1,118.0,122.18,98.56
2018,3,7,9,15,54.0,167.0,3.05,14.4,195.0,213.83,175.02
2018,3,7,9,30,89.0,225.0,3.2,14.7,272.0,306.32,249.8
2018,3,7,9,45,211.0,227.0,3.4,15.0,349.0,419.1,341.62
2018,3,7,10,0,333.0,229.0,3.6,15.3,426.0,530.89,429.66
2018,3,7,10,15,571.5,173.5,3.7,15.45,533.5,679.58,545.99
2018,3,7,10,30,810.0,118.0,3.8,15.6,641.0,798.39,633.81
2018,3,7,10,45,879.0,97.5,3.95,15.75,685.0,809.53,640.44
2018,3,7,11,0,948.0,77.0,4.1,15.9,729.0,822.36,649.17
2018,3,7,11,15,953.0,77.5,4.15,15.95,747.0,803.95,635.07
2018,3,7,11,30,958.0,78.0,4.2,16.0,765.0,782.07,618.75
2018,3,7,11,45,961.0,78.0,4.3,16.05,775.0,754.87,598.88
2018,3,7,12,0,964.0,78.0,4.4,16.1,785.0,724.48,575.63
2018,3,7,12,15,965.0,78.0,4.4,16.15,787.0,689.74,547.49
2018,3,7,12,30,966.0,78.0,4.4,16.2,789.0,652.18,516.7
2018,3,7,12,45,966.5,76.0,4.45,16.2,782.5,609.81,481.89
2018,3,7,13,0,967.0,74.0,4.5,16.2,776.0,565.04,444.32
2018,3,7,13,15,962.5,74.0,4.55,16.2,761.0,517.49,403.54
2018,3,7,13,30,958.0,74.0,4.6,16.2,746.0,468.29,360.31
2018,3,7,13,45,952.0,72.5,4.6,16.2,723.0,415.81,313.34
2018,3,7,14,0,946.0,71.0,4.6,16.2,700.0,362.32,264.58
2018,3,7,14,15,935.0,70.0,4.6,16.15,668.5,307.11,214.12
2018,3,7,14,30,924.0,69.0,4.6,16.1,637.0,251.84,164.14
2018,3,7,14,45,910.0,67.5,4.6,16.05,600.0,195.9,116.22
2018,3,7,15,0,896.0,66.0,4.6,16.0,563.0,140.7,74.9
2018,3,7,15,15,878.5,64.5,4.6,16.0,521.0,86.31,46.47
2018,3,7,15,30,861.0,63.0,4.6,16.0,479.0,54.79,42.69
2018,3,7,15,45,834.0,60.5,4.4,15.7,431.5,52.95,41.27
2018,3,7,16,0,807.0,58.0,4.2,15.4,384.0,51.05,39.76
2018,3,7,16,15,701.5,66.5,4.05,15.15,323.5,51.53,40.32
2018,3,7,16,30,596.0,75.0,3.9,14.9,263.0,54.63,43.17
2018,3,7,16,45,415.0,77.5,3.7,14.7,197.5,57.04,45.28
2018,3,7,17,0,234.0,80.0,3.5,14.5,132.0,61.53,49.04
2018,3,7,17,15,179.5,63.0,3.55,14.35,96.5,49.11,37.56
2018,3,7,17,30,125.0,46.0,3.6,14.2,61.0,36.34,25.48
2018,3,7,17,45,97.0,29.5,3.65,14.1,38.0,23.65,9.31
2018,3,7,18,0,69.0,13.0,3.7,14.0,15.0,11.82,0.0
2018,3,7,18,15,34.5,6.5,3.65,14.0,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.45,12.95,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.4,13.1,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.35,13.3,7.0,6.37,0.0
2018,3,8,7,0,0.0,12.0,1.3,13.5,12.0,10.54,2.11
2018,3,8,7,15,48.0,24.5,1.15,13.65,33.5,62.18,47.41
2018,3,8,7,30,96.0,37.0,1.0,13.8,55.0,122.69,100.5
2018,3,8,7,45,96.0,42.5,0.9,13.9,65.0,129.65,107.27
2018,3,8,8,0,96.0,48.0,0.8,14.0,75.0,136.79,113.69
2018,3,8,8,15,48.0,54.5,0.75,14.25,68.0,97.34,79.04
2018,3,8,8,30,0.0,61.0,0.7,14.5,61.0,53.89,40.44
2018,3,8,8,45,14.5,83.5,0.65,14.7,90.0,92.02,73.08
2018,3,8,9,0,29.0,106.0,0.6,14.9,119.0,127.08,102.32
2018,3,8,9,15,312.5,120.5,0.6,15.0,285.5,418.78,341.34
2018,3,8,9,30,596.0,135.0,0.6,15.1,452.0,678.27,532.06
2018,3,8,9,45,610.0,141.0,0.6,15.25,485.5,693.21,537.47
2018,3,8,10,0,624.0,147.0,0.6,15.4,519.0,705.43,544.32
2018,3,8,10,15,488.0,199.0,0.65,15.55,499.5,634.26,490.27
2018,3,8,10,30,352.0,251.0,0.7,15.7,480.0,555.04,430.53
2018,3,8,10,45,324.5,275.5,0.75,15.85,493.0,548.37,424.91
2018,3,8,11,0,297.0,300.0,0.8,16.0,506.0,540.32,417.57
2018,3,8,11,15,300.0,310.5,0.9,16.15,523.0,540.35,417.35
2018,3,8,11,30,303.0,321.0,1.0,16.3,540.0,538.73,415.8
2018,3,8,11,45,448.0,271.0,1.1,16.45,599.5,585.51,452.03
2018,3,8,12,0,593.0,221.0,1.2,16.6,659.0,618.44,476.93
2018,3,8,12,15,777.5,152.5,1.3,16.6,728.0,645.68,497.84
2018,3,8,12,30,962.0,84.0,1.4,16.6,797.0,658.44,507.14
2018,3,8,12,45,907.0,104.0,1.5,16.6,771.5,605.05,465.84
2018,3,8,13,0,852.0,124.0,1.6,16.6,746.0,552.06,424.5
2018,3,8,13,15,662.0,185.0,1.7,16.55,662.5,470.37,361.31
2018,3,8,13,30,472.0,246.0,1.8,16.5,579.0,402.3,308.63
2018,3,8,13,45,300.5,279.5,1.85,16.45,489.0,337.47,259.15
2018,3,8,14,0,129.0,313.0,1.9,16.4,399.0,290.03,224.71
2018,3,8,14,15,356.0,235.0,1.95,16.25,458.5,277.01,207.12
2018,3,8,14,30,583.0,157.0,2.0,16.1,518.0,237.75,165.29
2018,3,8,14,45,747.0,115.0,2.0,16.0,550.0,195.9,122.71
2018,3,8,15,0,911.0,73.0,2.0,15.9,582.0,149.72,81.05
2018,3,8,15,15,894.0,71.0,2.0,15.9,539.0,93.92,51.23
2018,3,8,15,30,877.0,69.0,2.0,15.9,496.0,59.1,46.47
2018,3,8,15,45,708.0,92.5,2.05,15.55,415.5,62.19,49.43
2018,3,8,16,0,539.0,116.0,2.1,15.2,335.0,80.7,65.92
2018,3,8,16,15,395.0,116.0,2.1,14.9,265.5,81.38,66.73
2018,3,8,16,30,251.0,116.0,2.1,14.6,196.0,86.12,71.06
2018,3,8,16,45,182.0,98.5,2.1,14.35,151.0,74.11,60.46
2018,3,8,17,0,113.0,81.0,2.1,14.1,106.0,64.12,51.42
2018,3,8,17,15,101.5,64.0,2.1,13.75,82.0,51.24,39.58
2018,3,8,17,30,90.0,47.0,2.1,13.4,58.0,38.06,27.17
2018,3,8,17,45,84.5,31.0,2.1,13.05,37.5,24.78,11.2
2018,3,8,18,0,79.0,15.0,2.1,12.7,17.0,13.64,0.0
2018,3,8,18,15,39.5,7.5,2.2,12.55,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,9,6,15,18.5,3.0,2.0,11.15,3.0,0.0,0.0
2018,3,9,6,30,37.0,6.0,2.1,11.3,6.0,5.46,0.0
2018,3,9,6,45,121.0,18.5,2.2,11.5,28.0,89.85,0.0
2018,3,9,7,0,205.0,31.0,2.3,11.7,50.0,209.1,155.58
2018,3,9,7,15,211.5,27.5,2.4,11.85,58.0,211.85,174.47
2018,3,9,7,30,218.0,24.0,2.5,12.0,66.0,210.27,177.47
2018,3,9,7,45,109.0,31.0,2.6,12.2,52.0,135.61,113.74
2018,3,9,8,0,0.0,38.0,2.7,12.4,38.0,33.49,23.3
2018,3,9,8,15,0.0,58.0,2.6,12.6,58.0,51.22,38.59
2018,3,9,8,30,0.0,78.0,2.5,12.8,78.0,69.6,54.18
2018,3,9,8,45,2.0,112.0,2.45,13.05,113.0,104.93,83.96
2018,3,9,9,0,4.0,146.0,2.4,13.3,148.0,140.58,113.46
2018,3,9,9,15,7.5,166.0,2.2,13.5,170.0,162.45,131.15
2018,3,9,9,30,11.0,186.0,2.0,13.7,192.0,184.12,148.44
2018,3,9,9,45,37.0,219.0,1.8,13.95,241.0,251.23,202.83
2018,3,9,10,0,63.0,252.0,1.6,14.2,290.0,305.38,245.31
2018,3,9,10,15,80.0,271.0,1.65,14.3,322.0,335.41,268.41
2018,3,9,10,30,97.0,290.0,1.7,14.4,354.0,364.37,290.55
2018,3,9,10,45,138.0,309.5,1.8,14.55,404.0,423.64,336.27
2018,3,9,11,0,179.0,329.0,1.9,14.7,454.0,467.53,369.5
2018,3,9,11,15,184.0,339.5,1.9,14.75,470.5,472.11,371.97
2018,3,9,11,30,189.0,350.0,1.9,14.8,487.0,475.44,373.76
2018,3,9,11,45,184.5,354.0,1.95,14.85,489.5,464.65,365.0
2018,3,9,12,0,180.0,358.0,2.0,14.9,492.0,453.41,355.99
2018,3,9,12,15,184.5,358.5,1.95,15.0,496.0,444.36,348.45
2018,3,9,12,30,189.0,359.0,1.9,15.1,500.0,434.41,340.15
2018,3,9,12,45,223.5,351.5,1.9,15.15,516.5,433.62,339.18
2018,3,9,13,0,258.0,344.0,1.9,15.2,533.0,429.8,335.46
2018,3,9,13,15,285.5,331.5,1.95,15.2,537.0,413.81,322.29
2018,3,9,13,30,313.0,319.0,2.0,15.2,541.0,395.16,306.54
2018,3,9,13,45,292.5,309.0,2.05,15.2,511.5,357.63,276.35
2018,3,9,14,0,272.0,299.0,2.1,15.2,482.0,322.01,247.52
2018,3,9,14,15,308.0,281.0,2.1,15.15,479.5,298.01,226.0
2018,3,9,14,30,344.0,263.0,2.1,15.1,477.0,270.38,201.13
2018,3,9,14,45,298.5,254.0,2.15,15.05,432.0,231.9,171.58
2018,3,9,15,0,253.0,245.0,2.2,15.0,387.0,198.31,147.73
2018,3,9,15,15,217.5,228.5,2.2,15.0,344.0,173.87,133.35
2018,3,9,15,30,182.0,212.0,2.2,15.0,301.0,151.2,126.4
2018,3,9,15,45,157.0,189.5,2.35,14.75,261.0,137.4,115.06
2018,3,9,16,0,132.0,167.0,2.5,14.5,221.0,123.12,103.13
2018,3,9,16,15,105.0,147.0,2.4,14.3,186.5,109.86,91.87
2018,3,9,16,30,78.0,127.0,2.3,14.1,152.0,99.87,83.29
2018,3,9,16,45,46.5,104.0,2.2,13.85,118.0,83.06,68.5
2018,3,9,17,0,15.0,81.0,2.1,13.6,84.0,67.64,54.65
2018,3,9,17,15,8.5,61.5,2.05,13.45,63.0,51.82,40.19
2018,3,9,17,30,2.0,42.0,2.0,13.3,42.0,35.86,25.39
2018,3,9,17,45,4.5,26.5,1.95,13.1,26.5,22.82,10.68
2018,3,9,18,0,7.0,11.0,1.9,12.9,11.0,10.01,0.0
2018,3,9,18,15,3.5,5.5,1.9,12.8,5.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,12.2,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,12.3,1.0,0.91,0.0
2018,3,10,6,45,0.0,3.5,1.2,12.35,3.5,3.07,0.0
2018,3,10,7,0,0.0,6.0,1.2,12.4,6.0,5.26,0.0
2018,3,10,7,15,0.0,8.0,1.25,12.5,8.0,7.02,0.27
2018,3,10,7,30,0.0,10.0,1.3,12.6,10.0,8.78,1.89
2018,3,10,7,45,0.0,13.0,1.35,12.7,13.0,11.42,4.23
2018,3,10,8,0,0.0,16.0,1.4,12.8,16.0,14.06,6.55
2018,3,10,8,15,0.0,22.5,1.3,12.85,22.5,19.8,11.52
2018,3,10,8,30,0.0,29.0,1.2,12.9,29.0,25.55,16.44
2018,3,10,8,45,0.0,42.0,1.1,13.0,42.0,37.05,26.26
2018,3,10,9,0,0.0,55.0,1.0,13.1,55.0,48.58,35.99
2018,3,10,9,15,0.0,87.5,0.9,13.2,87.5,77.57,60.33
2018,3,10,9,30,0.0,120.0,0.8,13.3,120.0,108.35,85.72
2018,3,10,9,45,0.0,121.5,0.75,13.4,121.5,109.34,86.18
2018,3,10,10,0,0.0,123.0,0.7,13.5,123.0,110.42,86.82
2018,3,10,10,15,0.0,98.0,0.75,13.55,98.0,87.04,67.35
2018,3,10,10,30,0.0,73.0,0.8,13.6,73.0,64.68,48.73
2018,3,10,10,45,0.0,76.0,0.8,13.7,76.0,67.37,50.9
2018,3,10,11,0,0.0,79.0,0.8,13.8,79.0,70.06,53.03
2018,3,10,11,15,0.0,97.0,1.0,13.85,97.0,86.14,66.24
2018,3,10,11,30,0.0,115.0,1.2,13.9,115.0,102.32,79.44
2018,3,10,11,45,0.0,125.0,1.35,13.95,125.0,111.22,86.64
2018,3,10,12,0,0.0,135.0,1.5,14.0,135.0,120.04,93.78
2018,3,10,12,15,1.5,146.0,1.65,14.0,147.0,130.61,102.4
2018,3,10,12,30,3.0,157.0,1.8,14.0,159.0,140.94,110.82
2018,3,10,12,45,1.5,144.5,1.9,14.05,145.5,128.73,100.86
2018,3,10,13,0,0.0,132.0,2.0,14.1,132.0,116.75,91.15
2018,3,10,13,15,0.5,135.5,2.05,14.15,136.0,119.85,93.75
2018,3,10,13,30,1.0,139.0,2.1,14.2,140.0,122.83,96.25
2018,3,10,13,45,0.5,132.5,2.1,14.2,133.0,116.78,91.41
2018,3,10,14,0,0.0,126.0,2.1,14.2,126.0,110.83,86.67
2018,3,10,14,15,0.0,120.0,2.05,14.2,120.0,105.53,82.45
2018,3,10,14,30,0.0,114.0,2.0,14.2,114.0,100.25,78.26
2018,3,10,14,45,0.0,109.5,1.95,14.2,109.5,96.26,75.13
2018,3,10,15,0,0.0,105.0,1.9,14.2,105.0,92.26,71.99
2018,3,10,15,15,0.0,107.5,1.9,14.2,107.5,93.93,73.59
2018,3,10,15,30,0.0,110.0,1.9,14.2,110.0,95.4,78.57
2018,3,10,15,45,6.0,115.5,1.5,14.15,118.0,99.16,82.07
2018,3,10,16,0,12.0,121.0,1.1,14.1,126.0,102.5,85.18
2018,3,10,16,15,32.0,123.0,1.05,14.0,134.0,98.92,82.26
2018,3,10,16,30,52.0,125.0,1.0,13.9,142.0,98.64,82.17
2018,3,10,16,45,54.0,106.0,0.9,13.85,121.0,84.54,69.73
2018,3,10,17,0,56.0,87.0,0.8,13.8,100.0,70.13,56.81
2018,3,10,17,15,35.5,64.5,0.9,13.65,72.0,53.04,41.29
2018,3,10,17,30,15.0,42.0,1.0,13.5,44.0,35.53,25.19
2018,3,10,17,45,8.5,26.5,1.05,13.4,27.5,22.75,11.28
2018,3,10,18,0,2.0,11.0,1.1,13.3,11.0,10.01,0.0
2018,3,10,18,15,1.0,5.5,1.1,13.25,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.5,2.3,10.35,5.5,0.0,0.0
2018,3,11,6,30,84.0,11.0,2.3,10.6,11.0,58.41,0.0
2018,3,11,6,45,236.0,22.0,2.25,10.85,42.0,194.55,0.0
2018,3,11,7,0,388.0,33.0,2.2,11.1,73.0,332.28,259.31
2018,3,11,7,15,378.0,40.0,2.15,11.35,97.0,345.9,286.08
2018,3,11,7,30,368.0,47.0,2.1,11.6,121.0,357.36,300.2
2018,3,11,7,45,191.0,76.5,2.05,11.85,115.5,249.8,210.62
2018,3,11,8,0,14.0,106.0,2.0,12.1,110.0,116.17,94.26
2018,3,11,8,15,43.0,131.5,1.9,12.45,147.5,177.5,146.83
2018,3,11,8,30,72.0,157.0,1.8,12.8,185.0,228.51,189.23
2018,3,11,8,45,133.5,178.5,1.7,13.15,238.5,315.92,260.84
2018,3,11,9,0,195.0,200.0,1.6,13.5,292.0,389.41,318.93
2018,3,11,9,15,262.0,211.5,1.55,13.75,347.5,470.95,381.71
2018,3,11,9,30,329.0,223.0,1.5,14.0,403.0,536.55,430.62
2018,3,11,9,45,353.0,234.5,1.45,14.25,440.0,564.66,449.59
2018,3,11,10,0,377.0,246.0,1.4,14.5,477.0,591.08,467.29
2018,3,11,10,15,345.5,266.0,1.45,14.95,486.0,578.52,455.3
2018,3,11,10,30,314.0,286.0,1.5,15.4,495.0,564.46,442.65
2018,3,11,10,45,308.5,300.5,1.55,15.85,512.0,564.47,441.09
2018,3,11,11,0,303.0,315.0,1.6,16.3,529.0,562.95,438.33
2018,3,11,11,15,439.0,275.5,1.65,16.65,594.0,624.74,485.03
2018,3,11,11,30,575.0,236.0,1.7,17.0,659.0,669.88,518.22
2018,3,11,11,45,634.0,217.0,1.7,17.4,689.0,674.6,520.17
2018,3,11,12,0,693.0,198.0,1.7,17.8,719.0,670.83,516.19
2018,3,11,12,15,724.0,186.0,1.7,18.0,731.0,649.7,499.57
2018,3,11,12,30,755.0,174.0,1.7,18.2,743.0,624.57,479.76
2018,3,11,12,45,844.5,135.0,1.65,18.45,766.5,605.49,463.86
2018,3,11,13,0,934.0,96.0,1.6,18.7,790.0,578.72,441.15
2018,3,11,13,15,918.5,99.0,1.55,18.8,770.5,529.26,400.72
2018,3,11,13,30,903.0,102.0,1.5,18.9,751.0,479.14,359.0
2018,3,11,13,45,891.5,101.5,1.4,19.05,725.5,427.34,314.78
2018,3,11,14,0,880.0,101.0,1.3,19.2,700.0,375.15,269.41
2018,3,11,14,15,866.5,99.0,1.3,19.25,668.0,321.1,222.46
2018,3,11,14,30,853.0,97.0,1.3,19.3,636.0,261.03,170.91
2018,3,11,14,45,808.5,101.5,1.25,19.3,589.0,207.13,127.05
2018,3,11,15,0,764.0,106.0,1.2,19.3,542.0,157.52,91.08
2018,3,11,15,15,770.0,95.5,1.2,19.3,507.0,103.78,58.79
2018,3,11,15,30,776.0,85.0,1.2,19.3,472.0,61.11,47.49
2018,3,11,15,45,772.0,78.0,1.5,18.8,432.0,57.43,44.6
2018,3,11,16,0,768.0,71.0,1.8,18.3,392.0,53.55,41.44
2018,3,11,16,15,718.0,71.0,1.9,17.75,341.5,54.77,42.71
2018,3,11,16,30,668.0,71.0,2.0,17.2,291.0,51.31,39.83
2018,3,11,16,45,574.0,67.0,2.05,16.65,233.5,49.58,38.39
2018,3,11,17,0,480.0,63.0,2.1,16.1,176.0,48.05,36.97
2018,3,11,17,15,369.0,55.0,2.05,15.65,129.0,41.84,31.2
2018,3,11,17,30,258.0,47.0,2.0,15.2,82.0,36.24,25.66
2018,3,11,17,45,156.0,31.0,1.95,14.7,49.5,24.23,12.82
2018,3,11,18,0,54.0,15.0,1.9,14.2,17.0,13.64,0.0
2018,3,11,18,15,27.0,7.5,1.85,14.0,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,3,12,6,15,17.0,3.5,3.9,13.4,3.5,0.0,0.0
2018,3,12,6,30,34.0,7.0,4.0,13.6,7.0,26.09,0.0
2018,3,12,6,45,99.0,16.5,4.15,13.75,25.5,103.97,6.44
2018,3,12,7,0,164.0,26.0,4.3,13.9,44.0,171.1,133.72
2018,3,12,7,15,163.0,31.0,4.2,14.15,56.5,176.6,145.38
2018,3,12,7,30,162.0,36.0,4.1,14.4,69.0,183.79,153.83
2018,3,12,7,45,81.0,43.0,4.0,14.65,59.5,119.68,98.84
2018,3,12,8,0,0.0,50.0,3.9,14.9,50.0,44.12,32.12
2018,3,12,8,15,1.0,72.0,4.0,15.3,72.5,64.89,49.76
2018,3,12,8,30,2.0,94.0,4.1,15.7,95.0,87.19,68.41
2018,3,12,8,45,5.5,121.0,4.2,16.1,123.5,116.74,92.93
2018,3,12,9,0,9.0,148.0,4.3,16.5,152.0,146.25,117.03
2018,3,12,9,15,17.0,178.5,4.5,16.7,187.5,183.06,147.04
2018,3,12,9,30,25.0,209.0,4.7,16.9,223.0,219.56,176.41
2018,3,12,9,45,24.5,215.0,4.9,17.1,229.5,222.83,178.43
2018,3,12,10,0,24.0,221.0,5.1,17.3,236.0,226.28,180.69
2018,3,12,10,15,33.5,240.0,5.25,17.35,262.0,263.34,210.27
2018,3,12,10,30,43.0,259.0,5.4,17.4,288.0,287.48,229.31
2018,3,12,10,45,90.0,292.5,5.55,17.45,356.0,355.99,284.35
2018,3,12,11,0,137.0,326.0,5.7,17.5,424.0,432.55,344.58
2018,3,12,11,15,379.5,267.0,5.8,17.5,546.5,572.23,457.62
2018,3,12,11,30,622.0,208.0,5.9,17.5,669.0,683.52,545.68
2018,3,12,11,45,628.0,209.0,5.95,17.45,679.5,664.86,530.17
2018,3,12,12,0,634.0,210.0,6.0,17.4,690.0,643.71,513.09
2018,3,12,12,15,371.5,252.0,6.05,17.35,533.5,480.96,383.78
2018,3,12,12,30,109.0,294.0,6.1,17.3,377.0,330.98,262.46
2018,3,12,12,45,106.5,310.5,6.15,17.3,391.0,334.56,265.06
2018,3,12,13,0,104.0,327.0,6.2,17.3,405.0,336.98,266.48
2018,3,12,13,15,98.0,312.5,6.2,17.25,384.5,313.58,247.69
2018,3,12,13,30,92.0,298.0,6.2,17.2,364.0,290.97,229.52
2018,3,12,13,45,49.0,247.0,6.2,17.2,282.0,226.71,178.54
2018,3,12,14,0,6.0,196.0,6.2,17.2,200.0,171.22,134.73
2018,3,12,14,15,4.0,179.0,6.15,17.15,181.5,155.58,122.34
2018,3,12,14,30,2.0,162.0,6.1,17.1,163.0,140.31,110.2
2018,3,12,14,45,4.0,155.0,6.05,17.05,157.0,134.09,105.28
2018,3,12,15,0,6.0,148.0,6.0,17.0,151.0,127.63,100.17
2018,3,12,15,15,5.5,130.5,6.0,17.0,133.5,112.62,88.15
2018,3,12,15,30,5.0,113.0,6.0,17.0,116.0,97.9,79.97
2018,3,12,15,45,44.5,116.0,5.9,16.75,135.0,95.98,78.62
2018,3,12,16,0,84.0,119.0,5.8,16.5,154.0,92.56,75.94
2018,3,12,16,15,174.0,109.0,5.8,16.25,170.5,80.47,65.59
2018,3,12,16,30,264.0,99.0,5.8,16.0,187.0,74.69,60.67
2018,3,12,16,45,240.5,82.0,5.8,15.8,152.0,63.02,50.4
2018,3,12,17,0,217.0,65.0,5.8,15.6,117.0,47.68,36.7
2018,3,12,17,15,128.0,48.0,5.85,15.45,76.5,38.18,28.0
2018,3,12,17,30,39.0,31.0,5.9,15.3,36.0,26.5,17.27
2018,3,12,17,45,23.5,20.0,5.95,15.1,22.5,17.33,7.84
2018,3,12,18,0,8.0,9.0,6.0,14.9,9.0,8.19,0.0
2018,3,12,18,15,4.0,4.5,5.8,14.85,4.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,14.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,14.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.3,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.3,14.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.1,14.45,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,13.9,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,13.8,2.0,1.82,0.0
2018,3,13,6,45,0.0,5.5,4.65,13.75,5.5,4.82,0.0
2018,3,13,7,0,0.0,9.0,4.6,13.7,9.0,7.9,0.74
2018,3,13,7,15,0.0,12.5,4.6,13.65,12.5,10.97,3.61
2018,3,13,7,30,0.0,16.0,4.6,13.6,16.0,14.06,6.38
2018,3,13,7,45,0.0,15.5,4.55,13.55,15.5,13.62,6.08
2018,3,13,8,0,0.0,15.0,4.5,13.5,15.0,13.19,5.73
2018,3,13,8,15,0.0,20.5,4.45,13.6,20.5,18.04,9.9
2018,3,13,8,30,0.0,26.0,4.4,13.7,26.0,22.9,14.04
2018,3,13,8,45,0.0,33.5,4.35,13.75,33.5,29.54,19.66
2018,3,13,9,0,0.0,41.0,4.3,13.8,41.0,36.18,25.25
2018,3,13,9,15,0.0,54.0,4.3,13.95,54.0,47.72,34.92
2018,3,13,9,30,0.0,67.0,4.3,14.1,67.0,59.28,44.53
2018,3,13,9,45,0.0,69.5,4.35,14.25,69.5,61.52,46.26
2018,3,13,10,0,0.0,72.0,4.4,14.4,72.0,63.76,47.99
2018,3,13,10,15,8.5,133.5,4.45,14.5,139.0,127.07,100.69
2018,3,13,10,30,17.0,195.0,4.5,14.6,206.0,191.72,153.5
2018,3,13,10,45,93.5,261.5,4.55,14.75,328.0,339.04,273.44
2018,3,13,11,0,170.0,328.0,4.6,14.9,450.0,461.07,369.48
2018,3,13,11,15,190.5,322.0,4.7,14.95,461.5,461.72,369.66
2018,3,13,11,30,211.0,316.0,4.8,15.0,473.0,461.16,369.27
2018,3,13,11,45,302.5,319.5,4.85,15.1,548.0,526.07,420.23
2018,3,13,12,0,394.0,323.0,4.9,15.2,623.0,575.77,458.37
2018,3,13,12,15,356.0,330.5,4.9,15.25,602.0,537.28,427.08
2018,3,13,12,30,318.0,338.0,4.9,15.3,581.0,500.16,397.12
2018,3,13,12,45,294.5,342.0,4.95,15.3,565.5,470.12,372.87
2018,3,13,13,0,271.0,346.0,5.0,15.3,550.0,441.08,349.26
2018,3,13,13,15,306.0,333.5,4.95,15.3,559.5,428.4,338.2
2018,3,13,13,30,341.0,321.0,4.9,15.3,569.0,412.3,323.78
2018,3,13,13,45,246.0,311.5,4.85,15.3,487.5,344.82,270.17
2018,3,13,14,0,151.0,302.0,4.8,15.3,406.0,291.87,228.83
2018,3,13,14,15,188.5,286.0,4.75,15.25,410.0,277.49,215.46
2018,3,13,14,30,226.0,270.0,4.7,15.2,414.0,259.26,198.42
2018,3,13,14,45,281.0,254.0,4.6,15.15,423.0,232.41,173.67
2018,3,13,15,0,336.0,238.0,4.5,15.1,432.0,206.5,151.0
2018,3,13,15,15,354.5,212.5,4.5,15.1,404.0,166.61,122.68
2018,3,13,15,30,373.0,187.0,4.5,15.1,376.0,129.6,107.96
2018,3,13,15,45,357.5,172.0,4.25,14.9,339.0,121.14,101.02
2018,3,13,16,0,342.0,157.0,4.0,14.7,302.0,112.33,93.69
2018,3,13,16,15,276.0,142.0,3.7,14.5,250.0,102.82,85.66
2018,3,13,16,30,210.0,127.0,3.4,14.3,198.0,93.03,77.24
2018,3,13,16,45,245.0,105.5,3.15,14.1,175.0,79.14,65.03
2018,3,13,17,0,280.0,84.0,2.9,13.9,152.0,61.95,49.67
2018,3,13,17,15,236.0,67.0,2.65,13.7,115.0,52.28,40.73
2018,3,13,17,30,192.0,50.0,2.4,13.5,78.0,38.28,27.75
2018,3,13,17,45,119.0,33.5,2.15,13.25,48.5,26.88,15.84
2018,3,13,18,0,46.0,17.0,1.9,13.0,19.0,13.91,0.0
2018,3,13,18,15,23.0,8.5,1.9,12.9,9.5,7.73,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
