Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,15,70.0,148.0,3.25,11.75,176.0,215.75,179.95
2018,3,24,8,30,58.0,172.0,3.3,11.8,198.0,231.29,191.73
2018,3,24,8,45,87.5,186.0,3.35,11.85,230.5,269.79,223.8
2018,3,24,9,0,117.0,200.0,3.4,11.9,263.0,324.52,268.35
2018,3,24,9,15,306.5,199.0,3.55,11.95,382.0,504.51,416.22
2018,3,24,9,30,496.0,198.0,3.7,12.0,501.0,686.6,558.37
2018,3,24,9,45,478.0,222.0,3.85,12.0,528.5,692.03,559.52
2018,3,24,10,0,460.0,246.0,4.0,12.0,556.0,694.58,559.71
2018,3,24,10,15,567.5,220.5,4.15,12.05,621.0,752.68,605.08
2018,3,24,10,30,675.0,195.0,4.3,12.1,686.0,813.0,651.18
2018,3,24,10,45,817.0,143.0,4.45,12.15,756.0,859.67,685.34
2018,3,24,11,0,959.0,91.0,4.6,12.2,826.0,897.36,712.68
2018,3,24,11,15,963.0,91.0,4.75,12.2,842.5,876.22,697.42
2018,3,24,11,30,967.0,91.0,4.9,12.2,859.0,851.67,679.99
2018,3,24,11,45,968.5,92.0,5.05,12.25,868.0,822.88,659.22
2018,3,24,12,0,970.0,93.0,5.2,12.3,877.0,790.95,636.0
2018,3,24,12,15,856.5,141.0,5.3,12.3,833.5,723.35,582.78
2018,3,24,12,30,743.0,189.0,5.4,12.3,790.0,656.21,528.49
2018,3,24,12,45,543.5,222.5,5.55,12.3,660.0,528.64,426.78
2018,3,24,13,0,344.0,256.0,5.7,12.3,530.0,414.93,334.67
2018,3,24,13,15,366.5,254.5,5.75,12.25,541.5,402.89,323.96
2018,3,24,13,30,389.0,253.0,5.8,12.2,553.0,388.1,310.24
2018,3,24,13,45,605.5,195.5,5.85,12.15,646.0,406.26,320.31
2018,3,24,14,0,822.0,138.0,5.9,12.1,739.0,407.21,312.91
2018,3,24,14,15,864.0,117.0,5.9,12.05,725.5,356.28,264.67
2018,3,24,14,30,906.0,96.0,5.9,12.0,712.0,307.18,216.94
2018,3,24,14,45,665.5,151.5,5.85,11.9,590.5,235.43,162.68
2018,3,24,15,0,425.0,207.0,5.8,11.8,469.0,200.37,143.23
2018,3,24,15,15,346.0,207.0,5.8,11.8,410.5,173.19,126.94
2018,3,24,15,30,267.0,207.0,5.8,11.8,352.0,146.06,114.25
2018,3,24,15,45,396.5,170.0,5.7,11.7,364.0,110.54,92.74
2018,3,24,16,0,526.0,133.0,5.6,11.6,376.0,89.71,74.63
2018,3,24,16,15,640.5,100.5,5.55,11.5,363.0,69.13,56.53
2018,3,24,16,30,755.0,68.0,5.5,11.4,350.0,52.65,41.91
2018,3,24,16,45,712.5,64.0,5.4,11.35,298.0,50.76,40.29
2018,3,24,17,0,670.0,60.0,5.3,11.3,246.0,44.68,34.8
2018,3,24,17,15,557.0,57.0,5.15,11.1,189.5,43.59,33.67
2018,3,24,17,30,444.0,54.0,5.0,10.9,133.0,42.94,32.69
2018,3,24,17,45,277.0,41.0,4.8,10.75,85.0,31.75,22.01
2018,3,24,18,0,110.0,28.0,4.6,10.6,37.0,22.61,9.93
2018,3,24,18,15,70.0,17.0,4.6,10.55,21.0,15.46,0.0
2018,3,24,18,30,30.0,6.0,4.6,10.5,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,4.6,10.5,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.55,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.7,5.0,0.0,0.0
2018,3,25,6,15,41.0,16.5,3.35,10.0,18.5,39.3,0.0
2018,3,25,6,30,65.0,27.0,3.5,10.3,32.0,96.11,51.9
2018,3,25,6,45,109.0,44.0,3.65,10.6,60.0,152.67,122.79
2018,3,25,7,0,153.0,61.0,3.8,10.9,88.0,205.67,171.98
2018,3,25,7,15,325.0,70.0,3.9,10.95,151.5,360.79,307.01
2018,3,25,7,30,497.0,79.0,4.0,11.0,215.0,516.88,438.43
2018,3,25,7,45,608.0,77.5,4.1,11.1,278.0,616.58,518.18
2018,3,25,8,0,719.0,76.0,4.2,11.2,341.0,718.4,597.01
2018,3,25,8,15,754.0,79.0,4.25,11.3,392.5,759.58,626.71
2018,3,25,8,30,789.0,82.0,4.3,11.4,444.0,804.46,658.87
2018,3,25,8,45,815.0,84.5,4.35,11.5,493.5,838.81,682.53
2018,3,25,9,0,841.0,87.0,4.4,11.6,543.0,870.6,704.07
2018,3,25,9,15,861.5,88.5,4.45,11.7,588.0,893.38,718.85
2018,3,25,9,30,882.0,90.0,4.5,11.8,633.0,904.63,725.25
2018,3,25,9,45,899.5,89.5,4.6,11.9,672.5,916.14,732.42
2018,3,25,10,0,917.0,89.0,4.7,12.0,712.0,924.23,737.23
2018,3,25,10,15,926.5,90.5,4.75,12.1,744.0,923.92,735.72
2018,3,25,10,30,936.0,92.0,4.8,12.2,776.0,919.95,731.77
2018,3,25,10,45,944.0,92.0,4.9,12.3,801.0,909.4,723.56
2018,3,25,11,0,952.0,92.0,5.0,12.4,826.0,895.21,712.86
2018,3,25,11,15,957.0,92.0,5.1,12.45,843.0,874.98,697.95
2018,3,25,11,30,962.0,92.0,5.2,12.5,860.0,851.3,680.56
2018,3,25,11,45,966.0,92.0,5.35,12.55,870.0,823.49,660.37
2018,3,25,12,0,970.0,92.0,5.5,12.6,880.0,792.44,637.67
2018,3,25,12,15,971.5,91.5,5.6,12.6,881.0,756.09,610.09
2018,3,25,12,30,973.0,91.0,5.7,12.6,882.0,716.93,578.54
2018,3,25,12,45,972.0,90.0,5.8,12.65,874.0,673.18,542.61
2018,3,25,13,0,971.0,89.0,5.9,12.7,866.0,627.17,504.05
2018,3,25,13,15,967.5,88.5,5.95,12.65,850.0,578.25,462.24
2018,3,25,13,30,964.0,88.0,6.0,12.6,834.0,527.66,417.98
2018,3,25,13,45,957.5,87.0,6.05,12.6,809.5,473.98,370.02
2018,3,25,14,0,951.0,86.0,6.1,12.6,785.0,419.38,320.15
2018,3,25,14,15,941.0,85.0,6.1,12.55,752.5,363.02,268.02
2018,3,25,14,30,931.0,84.0,6.1,12.5,720.0,306.57,215.54
2018,3,25,14,45,918.5,82.5,6.1,12.45,681.5,249.39,163.51
2018,3,25,15,0,906.0,81.0,6.1,12.4,643.0,192.88,115.34
2018,3,25,15,15,890.0,79.0,6.1,12.4,599.5,136.59,74.94
2018,3,25,15,30,874.0,77.0,6.1,12.4,556.0,81.8,50.29
2018,3,25,15,45,851.0,75.0,6.0,12.25,507.5,62.83,50.41
2018,3,25,16,0,828.0,73.0,5.9,12.1,459.0,53.96,42.7
2018,3,25,16,15,796.0,70.0,5.85,12.0,407.0,52.87,41.89
2018,3,25,16,30,764.0,67.0,5.8,11.9,355.0,51.8,41.06
2018,3,25,16,45,717.0,63.5,5.8,11.8,301.5,50.25,39.76
2018,3,25,17,0,670.0,60.0,5.8,11.7,248.0,44.58,34.64
2018,3,25,17,15,599.0,54.0,5.7,11.5,196.0,41.15,31.43
2018,3,25,17,30,528.0,48.0,5.6,11.3,144.0,37.72,28.02
2018,3,25,17,45,408.5,40.0,5.5,11.1,99.5,32.42,22.62
2018,3,25,18,0,289.0,32.0,5.4,10.9,55.0,27.21,13.96
2018,3,25,18,15,166.0,19.5,5.4,10.8,30.5,17.74,0.0
2018,3,25,18,30,43.0,7.0,5.4,10.7,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.45,10.6,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.35,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,8.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,45,31.0,4.0,4.55,9.1,3.0,0.0,0.0
2018,3,26,6,0,62.0,8.0,4.5,9.2,6.0,0.0,0.0
2018,3,26,6,15,205.0,18.5,4.6,9.65,31.0,139.03,0.0
2018,3,26,6,30,348.0,29.0,4.7,10.1,56.0,291.84,189.33
2018,3,26,6,45,465.0,36.0,4.8,10.5,101.5,398.37,328.34
2018,3,26,7,0,582.0,43.0,4.9,10.9,147.0,498.23,418.92
2018,3,26,7,15,648.0,48.0,5.0,11.25,199.5,572.89,483.51
2018,3,26,7,30,714.0,53.0,5.1,11.6,252.0,649.05,546.09
2018,3,26,7,45,754.0,57.0,5.2,11.95,305.0,704.23,589.41
2018,3,26,8,0,794.0,61.0,5.3,12.3,358.0,758.77,630.57
2018,3,26,8,15,822.5,64.0,5.35,12.6,410.0,801.12,660.98
2018,3,26,8,30,851.0,67.0,5.4,12.9,462.0,833.19,682.85
2018,3,26,8,45,871.0,69.5,5.45,13.15,510.5,863.21,702.98
2018,3,26,9,0,891.0,72.0,5.5,13.4,559.0,890.52,720.87
2018,3,26,9,15,906.0,73.5,5.5,13.65,602.5,909.11,731.89
2018,3,26,9,30,921.0,75.0,5.5,13.9,646.0,924.45,740.58
2018,3,26,9,45,934.0,76.0,5.55,14.1,685.0,933.96,745.53
2018,3,26,10,0,947.0,77.0,5.6,14.3,724.0,939.89,748.05
2018,3,26,10,15,954.0,78.0,5.55,14.5,755.0,936.81,743.54
2018,3,26,10,30,961.0,79.0,5.5,14.7,786.0,930.05,736.59
2018,3,26,10,45,965.0,80.0,5.5,14.85,809.5,917.01,725.73
2018,3,26,11,0,969.0,81.0,5.5,15.0,833.0,900.38,712.46
2018,3,26,11,15,972.5,81.5,5.45,15.15,849.5,879.27,695.79
2018,3,26,11,30,976.0,82.0,5.4,15.3,866.0,854.7,676.76
2018,3,26,11,45,978.5,82.0,5.35,15.4,874.5,825.52,654.58
2018,3,26,12,0,981.0,82.0,5.3,15.5,883.0,793.17,630.13
2018,3,26,12,15,979.0,83.0,5.25,15.6,882.5,755.6,601.63
2018,3,26,12,30,977.0,84.0,5.2,15.7,882.0,715.42,569.01
2018,3,26,12,45,972.5,85.0,5.2,15.75,873.0,671.28,533.1
2018,3,26,13,0,968.0,86.0,5.2,15.8,864.0,625.11,494.86
2018,3,26,13,15,962.5,86.0,5.2,15.8,847.0,575.75,453.36
2018,3,26,13,30,957.0,86.0,5.2,15.8,830.0,524.91,409.64
2018,3,26,13,45,947.5,87.0,5.2,15.85,805.0,471.97,363.08
2018,3,26,14,0,938.0,88.0,5.2,15.9,780.0,418.38,314.92
2018,3,26,14,15,927.5,87.0,5.25,15.85,748.0,362.49,264.26
2018,3,26,14,30,917.0,86.0,5.3,15.8,716.0,306.59,213.21
2018,3,26,14,45,903.5,85.0,5.35,15.75,677.5,250.31,162.77
2018,3,26,15,0,890.0,84.0,5.4,15.7,639.0,194.8,116.01
2018,3,26,15,15,863.0,85.0,5.4,15.7,592.5,140.47,77.72
2018,3,26,15,30,836.0,86.0,5.4,15.7,546.0,79.89,47.38
2018,3,26,15,45,808.5,84.0,5.5,15.5,497.0,60.17,47.41
2018,3,26,16,0,781.0,82.0,5.6,15.3,448.0,60.16,47.6
2018,3,26,16,15,756.5,76.0,5.6,15.0,398.0,57.1,45.11
2018,3,26,16,30,732.0,70.0,5.6,14.7,348.0,53.88,42.43
2018,3,26,16,45,692.0,65.5,5.6,14.45,297.0,51.67,40.59
2018,3,26,17,0,652.0,61.0,5.6,14.2,246.0,45.16,34.81
2018,3,26,17,15,575.5,55.5,5.5,13.8,194.0,42.17,32.06
2018,3,26,17,30,499.0,50.0,5.4,13.4,142.0,39.24,29.15
2018,3,26,17,45,361.5,40.0,5.3,13.0,95.5,32.16,22.28
2018,3,26,18,0,224.0,30.0,5.2,12.6,49.0,23.58,11.86
2018,3,26,18,15,134.0,18.5,5.1,12.45,27.5,16.83,0.0
2018,3,26,18,30,44.0,7.0,5.0,12.3,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,4.95,12.15,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.85,11.95,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.8,12.1,7.0,0.0,0.0
2018,3,27,6,15,185.0,19.5,3.95,12.5,32.0,128.7,0.0
2018,3,27,6,30,316.0,31.0,4.1,12.9,57.0,277.27,191.11
2018,3,27,6,45,429.0,38.5,4.2,13.3,101.5,378.61,309.62
2018,3,27,7,0,542.0,46.0,4.3,13.7,146.0,483.04,401.83
2018,3,27,7,15,608.0,52.0,4.35,13.95,197.5,556.36,464.02
2018,3,27,7,30,674.0,58.0,4.4,14.2,249.0,626.77,520.91
2018,3,27,7,45,716.0,62.5,4.4,14.4,301.5,683.41,564.48
2018,3,27,8,0,758.0,67.0,4.4,14.6,354.0,739.5,605.92
2018,3,27,8,15,788.0,70.0,4.4,14.9,405.5,782.48,635.89
2018,3,27,8,30,818.0,73.0,4.4,15.2,457.0,823.63,663.77
2018,3,27,8,45,777.5,92.5,4.4,15.45,487.5,820.91,658.87
2018,3,27,9,0,737.0,112.0,4.4,15.7,518.0,818.1,654.29
2018,3,27,9,15,704.5,134.0,4.3,15.95,547.0,816.5,650.06
2018,3,27,9,30,672.0,156.0,4.2,16.2,576.0,810.44,642.89
2018,3,27,9,45,772.0,129.5,4.1,16.4,639.5,860.71,677.02
2018,3,27,10,0,872.0,103.0,4.0,16.6,703.0,905.1,706.02
2018,3,27,10,15,898.5,97.5,3.95,16.8,739.5,912.19,708.63
2018,3,27,10,30,925.0,92.0,3.9,17.0,776.0,915.59,709.07
2018,3,27,10,45,930.5,93.0,3.8,17.2,800.0,904.06,698.89
2018,3,27,11,0,936.0,94.0,3.7,17.4,824.0,888.99,686.53
2018,3,27,11,15,940.0,94.0,3.65,17.6,840.0,868.18,670.58
2018,3,27,11,30,944.0,94.0,3.6,17.8,856.0,844.03,652.44
2018,3,27,11,45,842.5,147.5,3.55,17.95,832.5,792.45,614.99
2018,3,27,12,0,741.0,201.0,3.5,18.1,809.0,738.2,572.47
2018,3,27,12,15,703.0,220.5,3.55,18.2,797.5,696.79,540.68
2018,3,27,12,30,665.0,240.0,3.6,18.3,786.0,655.3,508.4
2018,3,27,12,45,710.0,215.0,3.6,18.4,793.0,627.14,486.61
2018,3,27,13,0,755.0,190.0,3.6,18.5,800.0,594.11,460.32
2018,3,27,13,15,770.0,177.5,3.7,18.55,789.0,551.04,425.7
2018,3,27,13,30,785.0,165.0,3.8,18.6,778.0,508.61,390.43
2018,3,27,13,45,806.0,149.0,3.85,18.65,762.0,461.02,349.92
2018,3,27,14,0,827.0,133.0,3.9,18.7,746.0,410.45,305.75
2018,3,27,14,15,862.5,111.0,4.0,18.65,727.5,362.45,262.01
2018,3,27,14,30,898.0,89.0,4.1,18.6,709.0,305.99,210.54
2018,3,27,14,45,901.0,82.0,4.15,18.55,675.5,249.61,160.26
2018,3,27,15,0,904.0,75.0,4.2,18.5,642.0,192.36,111.91
2018,3,27,15,15,889.0,73.5,4.2,18.5,599.0,136.73,72.28
2018,3,27,15,30,874.0,72.0,4.2,18.5,556.0,82.48,47.16
2018,3,27,15,45,852.5,70.0,4.35,18.05,508.0,59.37,46.21
2018,3,27,16,0,831.0,68.0,4.5,17.6,460.0,58.1,45.35
2018,3,27,16,15,799.5,65.5,4.5,17.2,408.5,49.3,37.86
2018,3,27,16,30,768.0,63.0,4.5,16.8,357.0,48.47,37.3
2018,3,27,16,45,721.5,60.0,4.45,16.35,304.0,47.18,36.3
2018,3,27,17,0,675.0,57.0,4.4,15.9,251.0,45.96,35.29
2018,3,27,17,15,604.5,52.5,4.35,15.4,199.5,39.73,29.7
2018,3,27,17,30,534.0,48.0,4.3,14.9,148.0,37.5,27.47
2018,3,27,17,45,415.5,40.0,4.2,14.45,103.0,32.16,22.2
2018,3,27,18,0,297.0,32.0,4.1,14.0,58.0,26.86,14.79
2018,3,27,18,15,174.0,20.0,4.0,13.75,32.5,18.19,0.0
2018,3,27,18,30,51.0,8.0,3.9,13.5,7.0,0.0,0.0
2018,3,27,18,45,25.5,4.0,3.8,13.25,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.0,1.25,13.45,3.5,0.0,0.0
2018,3,28,6,0,61.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,196.0,19.5,1.4,13.8,33.5,136.03,0.0
2018,3,28,6,30,331.0,31.0,1.5,14.1,60.0,291.81,208.69
2018,3,28,6,45,440.5,39.0,1.65,14.45,105.5,388.71,313.9
2018,3,28,7,0,550.0,47.0,1.8,14.8,151.0,492.06,402.08
2018,3,28,7,15,615.5,52.5,1.95,15.05,202.5,564.81,461.74
2018,3,28,7,30,681.0,58.0,2.1,15.3,254.0,634.75,516.47
2018,3,28,7,45,724.5,61.5,2.2,15.55,307.0,691.57,558.72
2018,3,28,8,0,768.0,65.0,2.3,15.8,360.0,747.88,599.04
2018,3,28,8,15,798.0,68.0,2.4,16.0,411.5,791.08,628.74
2018,3,28,8,30,828.0,71.0,2.5,16.2,463.0,832.45,656.55
2018,3,28,8,45,850.5,73.0,2.55,16.45,511.5,855.17,670.16
2018,3,28,9,0,873.0,75.0,2.6,16.7,560.0,883.81,687.99
2018,3,28,9,15,890.5,76.0,2.55,16.9,604.0,903.83,698.91
2018,3,28,9,30,908.0,77.0,2.5,17.1,648.0,920.71,707.69
2018,3,28,9,45,923.5,76.0,2.5,17.35,686.5,930.03,711.67
2018,3,28,10,0,939.0,75.0,2.5,17.6,725.0,935.88,713.48
2018,3,28,10,15,946.5,76.5,2.5,17.9,756.5,933.85,709.97
2018,3,28,10,30,954.0,78.0,2.5,18.2,788.0,928.13,704.2
2018,3,28,10,45,959.0,79.0,2.45,18.5,812.0,915.99,693.83
2018,3,28,11,0,964.0,80.0,2.4,18.8,836.0,900.24,681.24
2018,3,28,11,15,967.5,80.5,2.45,19.05,852.0,879.17,666.2
2018,3,28,11,30,971.0,81.0,2.5,19.3,868.0,854.67,648.91
2018,3,28,11,45,972.0,82.0,2.55,19.55,876.5,825.42,628.38
2018,3,28,12,0,973.0,83.0,2.6,19.8,885.0,793.07,605.69
2018,3,28,12,15,973.0,83.0,2.65,19.95,885.0,756.11,579.91
2018,3,28,12,30,973.0,83.0,2.7,20.1,885.0,716.46,549.92
2018,3,28,12,45,970.5,83.0,2.8,20.25,876.5,672.74,516.49
2018,3,28,13,0,968.0,83.0,2.9,20.4,868.0,626.88,480.59
2018,3,28,13,15,963.0,82.5,3.0,20.5,851.0,577.34,441.02
2018,3,28,13,30,958.0,82.0,3.1,20.6,834.0,526.3,399.12
2018,3,28,13,45,951.0,82.0,3.15,20.65,809.5,473.57,354.62
2018,3,28,14,0,944.0,82.0,3.2,20.7,785.0,419.96,308.22
2018,3,28,14,15,935.5,80.5,3.3,20.65,753.5,364.06,259.19
2018,3,28,14,30,927.0,79.0,3.4,20.6,722.0,307.96,209.37
2018,3,28,14,45,915.5,78.0,3.5,20.5,684.5,251.64,160.03
2018,3,28,15,0,904.0,77.0,3.6,20.4,647.0,195.87,113.75
2018,3,28,15,15,888.5,75.5,3.6,20.4,603.5,140.15,74.06
2018,3,28,15,30,873.0,74.0,3.6,20.4,560.0,85.86,48.42
2018,3,28,15,45,852.0,71.5,3.75,19.85,512.0,60.37,46.71
2018,3,28,16,0,831.0,69.0,3.9,19.3,464.0,58.78,45.61
2018,3,28,16,15,802.5,66.5,3.85,18.8,413.0,49.98,38.19
2018,3,28,16,30,774.0,64.0,3.8,18.3,362.0,49.2,37.7
2018,3,28,16,45,734.5,59.5,3.8,17.8,309.5,46.75,35.71
2018,3,28,17,0,695.0,55.0,3.8,17.3,257.0,44.26,33.59
2018,3,28,17,15,632.5,50.0,3.65,16.75,205.5,41.2,30.84
2018,3,28,17,30,570.0,45.0,3.5,16.2,154.0,34.95,25.11
2018,3,28,17,45,418.0,38.5,3.35,15.7,105.0,30.68,20.87
2018,3,28,18,0,266.0,32.0,3.2,15.2,56.0,26.65,15.01
2018,3,28,18,15,169.0,20.5,3.1,14.95,32.0,18.65,0.0
2018,3,28,18,30,72.0,9.0,3.0,14.7,8.0,0.0,0.0
2018,3,28,18,45,36.0,4.5,2.85,14.45,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,16.5,3.5,0.95,14.9,3.5,0.0,0.0
2018,3,29,6,0,33.0,7.0,1.0,14.9,7.0,6.37,0.0
2018,3,29,6,15,118.0,20.0,1.1,15.2,29.5,89.85,0.0
2018,3,29,6,30,203.0,33.0,1.2,15.5,52.0,213.8,156.72
2018,3,29,6,45,353.5,42.5,1.3,15.8,101.0,334.58,270.04
2018,3,29,7,0,504.0,52.0,1.4,16.1,150.0,467.15,380.26
2018,3,29,7,15,588.5,55.5,1.45,16.35,203.5,550.67,446.66
2018,3,29,7,30,673.0,59.0,1.5,16.6,257.0,632.16,508.54
2018,3,29,7,45,716.0,64.5,1.6,16.85,311.0,691.02,551.4
2018,3,29,8,0,759.0,70.0,1.7,17.1,365.0,749.41,592.52
2018,3,29,8,15,799.0,70.5,1.7,17.4,419.0,797.88,624.26
2018,3,29,8,30,839.0,71.0,1.7,17.7,473.0,844.78,654.07
2018,3,29,8,45,859.5,74.0,1.75,18.0,521.5,867.13,666.86
2018,3,29,9,0,880.0,77.0,1.8,18.3,570.0,895.3,683.8
2018,3,29,9,15,897.0,78.0,1.8,18.6,614.0,914.87,694.14
2018,3,29,9,30,914.0,79.0,1.8,18.9,658.0,931.24,702.42
2018,3,29,9,45,929.0,79.0,1.8,19.2,697.5,941.23,706.53
2018,3,29,10,0,944.0,79.0,1.8,19.5,737.0,947.69,708.49
2018,3,29,10,15,952.0,80.5,1.85,19.8,769.0,945.91,705.8
2018,3,29,10,30,960.0,82.0,1.9,20.1,801.0,940.41,700.89
2018,3,29,10,45,965.0,83.0,1.9,20.35,825.0,928.02,691.16
2018,3,29,11,0,970.0,84.0,1.9,20.6,849.0,912.01,679.25
2018,3,29,11,15,973.0,85.5,1.95,20.85,865.5,891.27,664.89
2018,3,29,11,30,976.0,87.0,2.0,21.1,882.0,867.07,648.3
2018,3,29,11,45,977.0,87.5,2.0,21.35,890.0,836.99,627.31
2018,3,29,12,0,978.0,88.0,2.0,21.6,898.0,803.82,604.27
2018,3,29,12,15,979.0,87.5,2.05,21.85,898.5,766.76,578.92
2018,3,29,12,30,980.0,87.0,2.1,22.1,899.0,726.94,549.39
2018,3,29,12,45,980.0,85.5,2.15,22.3,891.0,683.0,516.36
2018,3,29,13,0,980.0,84.0,2.2,22.5,883.0,636.75,480.79
2018,3,29,13,15,976.5,83.5,2.25,22.55,866.5,587.39,442.18
2018,3,29,13,30,973.0,83.0,2.3,22.6,850.0,536.38,401.13
2018,3,29,13,45,968.0,82.0,2.4,22.7,826.0,482.87,357.0
2018,3,29,14,0,963.0,81.0,2.5,22.8,802.0,428.31,310.68
2018,3,29,14,15,955.0,79.5,2.65,22.65,770.0,371.55,261.87
2018,3,29,14,30,947.0,78.0,2.8,22.5,738.0,314.53,212.02
2018,3,29,14,45,936.0,77.0,3.0,22.3,700.0,257.21,162.39
2018,3,29,15,0,925.0,76.0,3.2,22.1,662.0,200.38,115.55
2018,3,29,15,15,910.0,74.5,3.2,22.1,618.0,143.52,74.99
2018,3,29,15,30,895.0,73.0,3.2,22.1,574.0,88.05,48.31
2018,3,29,15,45,875.0,70.5,3.4,21.35,525.5,59.87,45.98
2018,3,29,16,0,855.0,68.0,3.6,20.6,477.0,58.27,44.92
2018,3,29,16,15,826.5,65.5,3.55,20.05,425.0,49.34,37.42
2018,3,29,16,30,798.0,63.0,3.5,19.5,373.0,48.5,36.9
2018,3,29,16,45,757.0,59.0,3.45,18.95,319.0,46.4,35.22
2018,3,29,17,0,716.0,55.0,3.4,18.4,265.0,44.28,33.45
2018,3,29,17,15,652.5,50.5,3.25,17.8,212.5,41.63,31.1
2018,3,29,17,30,589.0,46.0,3.1,17.2,160.0,35.76,25.74
2018,3,29,17,45,482.0,38.5,2.9,16.65,113.0,30.73,20.87
2018,3,29,18,0,375.0,31.0,2.7,16.1,66.0,25.71,14.59
2018,3,29,18,15,225.5,20.0,2.65,15.85,37.5,18.19,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.6,9.0,8.19,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.35,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.0,0.9,13.65,3.0,0.0,0.0
2018,3,30,6,0,8.0,6.0,0.8,13.7,6.0,10.03,0.0
2018,3,30,6,15,49.0,20.5,0.75,13.95,25.0,70.15,0.0
2018,3,30,6,30,90.0,35.0,0.7,14.2,44.0,128.26,94.98
2018,3,30,6,45,193.0,50.5,0.65,14.45,84.5,233.63,189.19
2018,3,30,7,0,296.0,66.0,0.6,14.7,125.0,332.24,272.26
2018,3,30,7,15,381.0,75.5,0.55,14.9,174.5,415.23,339.72
2018,3,30,7,30,466.0,85.0,0.5,15.1,224.0,502.88,407.43
2018,3,30,7,45,447.0,105.5,0.45,15.3,259.5,523.62,420.63
2018,3,30,8,0,428.0,126.0,0.4,15.5,295.0,540.97,430.99
2018,3,30,8,15,405.5,151.5,0.35,15.9,328.5,558.24,440.19
2018,3,30,8,30,383.0,177.0,0.3,16.3,362.0,572.06,446.51
2018,3,30,8,45,434.0,183.5,0.25,16.65,413.0,626.63,483.53
2018,3,30,9,0,485.0,190.0,0.2,17.0,464.0,680.51,518.39
2018,3,30,9,15,471.5,211.0,0.2,17.3,494.0,690.84,521.96
2018,3,30,9,30,458.0,232.0,0.2,17.6,524.0,698.38,524.31
2018,3,30,9,45,428.0,258.5,0.25,17.85,544.0,694.06,519.1
2018,3,30,10,0,398.0,285.0,0.3,18.1,564.0,672.8,503.03
2018,3,30,10,15,381.5,305.0,0.35,18.35,582.0,670.28,500.1
2018,3,30,10,30,365.0,325.0,0.4,18.6,600.0,665.86,495.72
2018,3,30,10,45,407.0,319.5,0.45,18.8,635.0,695.59,516.08
2018,3,30,11,0,449.0,314.0,0.5,19.0,670.0,710.7,526.22
2018,3,30,11,15,466.0,315.0,0.5,19.25,691.0,707.92,523.12
2018,3,30,11,30,483.0,316.0,0.5,19.5,712.0,702.47,518.45
2018,3,30,11,45,588.0,273.5,0.55,19.7,760.0,721.71,533.12
2018,3,30,12,0,693.0,231.0,0.6,19.9,808.0,735.45,543.26
2018,3,30,12,15,774.5,192.0,0.65,20.15,836.5,725.59,536.87
2018,3,30,12,30,856.0,153.0,0.7,20.4,865.0,708.29,525.14
2018,3,30,12,45,807.0,174.0,0.75,20.65,840.0,656.48,487.52
2018,3,30,13,0,758.0,195.0,0.8,20.9,815.0,604.87,449.7
2018,3,30,13,15,746.5,193.0,0.95,21.05,794.0,556.42,414.55
2018,3,30,13,30,735.0,191.0,1.1,21.2,773.0,507.73,377.75
2018,3,30,13,45,725.0,188.5,1.25,21.3,748.0,459.26,339.79
2018,3,30,14,0,715.0,186.0,1.4,21.4,723.0,410.88,300.55
2018,3,30,14,15,629.0,208.0,1.5,21.4,666.5,357.18,257.91
2018,3,30,14,30,543.0,230.0,1.6,21.4,610.0,311.74,222.09
2018,3,30,14,45,551.5,210.0,1.75,21.35,578.5,263.98,182.27
2018,3,30,15,0,560.0,190.0,1.9,21.3,547.0,215.57,142.92
2018,3,30,15,15,615.0,161.0,1.9,21.3,528.0,163.19,101.94
2018,3,30,15,30,670.0,132.0,1.9,21.3,509.0,106.06,66.66
2018,3,30,15,45,525.0,154.0,2.1,20.95,434.0,100.27,80.45
2018,3,30,16,0,380.0,176.0,2.3,20.6,359.0,115.89,94.13
2018,3,30,16,15,368.0,156.5,2.35,20.1,317.5,105.48,85.71
2018,3,30,16,30,356.0,137.0,2.4,19.6,276.0,94.5,76.7
2018,3,30,16,45,370.5,115.5,2.45,19.1,242.0,81.66,65.91
2018,3,30,17,0,385.0,94.0,2.5,18.6,208.0,68.11,54.27
2018,3,30,17,15,341.5,79.0,2.5,17.95,165.5,58.37,45.76
2018,3,30,17,30,298.0,64.0,2.5,17.3,123.0,48.21,36.62
2018,3,30,17,45,231.5,49.0,2.55,16.65,86.5,37.55,26.79
2018,3,30,18,0,165.0,34.0,2.6,16.0,50.0,26.5,15.53
2018,3,30,18,15,94.5,20.5,2.65,15.75,28.5,16.25,0.0
2018,3,30,18,30,24.0,7.0,2.7,15.5,7.0,6.37,0.0
2018,3,30,18,45,12.0,3.5,2.75,15.2,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,5,45,11.0,3.5,2.25,12.55,3.5,0.0,0.0
2018,3,31,6,0,22.0,7.0,2.3,12.6,7.0,19.02,0.0
2018,3,31,6,15,63.5,22.0,2.35,12.85,27.5,82.58,0.0
2018,3,31,6,30,105.0,37.0,2.4,13.1,48.0,140.91,107.59
2018,3,31,6,45,78.5,32.5,2.45,13.35,43.5,106.8,85.82
2018,3,31,7,0,52.0,28.0,2.5,13.6,39.0,78.86,63.18
2018,3,31,7,15,26.0,41.0,2.5,13.75,46.5,57.64,44.76
2018,3,31,7,30,0.0,54.0,2.5,13.9,54.0,47.67,35.34
2018,3,31,7,45,0.0,79.0,2.5,14.1,79.0,71.28,55.4
2018,3,31,8,0,0.0,104.0,2.5,14.3,104.0,96.08,76.14
2018,3,31,8,15,10.5,138.5,2.45,14.5,143.5,140.15,113.04
2018,3,31,8,30,21.0,173.0,2.4,14.7,183.0,184.48,149.4
2018,3,31,8,45,36.0,205.0,2.4,14.9,224.5,245.43,198.63
2018,3,31,9,0,51.0,237.0,2.4,15.1,266.0,292.35,235.6
2018,3,31,9,15,59.0,259.0,2.4,15.25,295.0,320.5,257.03
2018,3,31,9,30,67.0,281.0,2.4,15.4,324.0,348.08,277.83
2018,3,31,9,45,65.5,296.0,2.35,15.55,340.0,358.48,284.76
2018,3,31,10,0,64.0,311.0,2.3,15.7,356.0,368.49,291.44
2018,3,31,10,15,70.0,328.0,2.35,15.85,379.5,386.91,304.98
2018,3,31,10,30,76.0,345.0,2.4,16.0,403.0,404.56,317.84
2018,3,31,10,45,77.0,357.5,2.45,16.15,417.5,412.38,323.07
2018,3,31,11,0,78.0,370.0,2.5,16.3,432.0,419.59,327.91
2018,3,31,11,15,85.5,381.0,2.6,16.4,450.5,430.03,335.58
2018,3,31,11,30,93.0,392.0,2.7,16.5,469.0,439.47,342.47
2018,3,31,11,45,122.5,402.0,2.8,16.65,504.0,470.57,366.07
2018,3,31,12,0,152.0,412.0,2.9,16.8,539.0,490.51,381.03
2018,3,31,12,15,194.0,409.5,3.0,16.8,571.5,505.27,392.57
2018,3,31,12,30,236.0,407.0,3.1,16.8,604.0,516.41,401.16
2018,3,31,12,45,270.0,395.5,3.2,16.85,619.0,511.48,397.39
2018,3,31,13,0,304.0,384.0,3.3,16.9,634.0,501.68,389.69
2018,3,31,13,15,311.5,373.5,3.35,16.85,625.5,475.43,369.12
2018,3,31,13,30,319.0,363.0,3.4,16.8,617.0,448.31,347.5
2018,3,31,13,45,342.0,344.5,3.5,16.7,609.5,420.99,325.28
2018,3,31,14,0,365.0,326.0,3.6,16.6,602.0,391.5,300.58
2018,3,31,14,15,335.5,319.5,3.65,16.5,565.0,351.22,267.88
2018,3,31,14,30,306.0,313.0,3.7,16.4,528.0,313.86,237.6
2018,3,31,14,45,269.0,301.5,3.8,16.25,483.0,274.65,206.69
2018,3,31,15,0,232.0,290.0,3.9,16.1,438.0,248.55,187.19
2018,3,31,15,15,218.0,266.5,3.9,16.1,398.5,213.28,160.78
2018,3,31,15,30,204.0,243.0,3.9,16.1,359.0,180.11,138.67
2018,3,31,15,45,249.0,218.5,3.95,15.7,347.5,146.58,122.06
2018,3,31,16,0,294.0,194.0,4.0,15.3,336.0,133.62,111.5
2018,3,31,16,15,228.0,176.5,4.0,15.05,279.5,123.32,103.03
2018,3,31,16,30,162.0,159.0,4.0,14.8,223.0,118.18,98.94
2018,3,31,16,45,189.5,132.0,4.0,14.55,196.5,96.09,79.84
2018,3,31,17,0,217.0,105.0,4.0,14.3,170.0,78.64,64.56
2018,3,31,17,15,226.0,87.0,3.95,14.0,143.0,66.44,53.67
2018,3,31,17,30,235.0,69.0,3.9,13.7,116.0,53.73,42.07
2018,3,31,17,45,175.5,53.0,3.85,13.35,82.0,41.77,30.9
2018,3,31,18,0,116.0,37.0,3.8,13.0,48.0,29.5,18.47
2018,3,31,18,15,61.0,21.5,3.8,12.85,27.0,17.36,0.0
2018,3,31,18,30,6.0,6.0,3.8,12.7,6.0,5.46,0.0
2018,3,31,18,45,3.0,3.0,3.75,12.5,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,1,5,45,25.0,5.0,4.2,11.75,5.0,0.0,0.0
2018,4,1,6,0,50.0,10.0,4.3,11.9,10.0,38.02,0.0
2018,4,1,6,15,164.5,25.5,4.4,12.15,40.5,161.95,14.25
2018,4,1,6,30,279.0,41.0,4.5,12.4,71.0,276.55,219.19
2018,4,1,6,45,382.5,51.0,4.6,12.65,117.0,367.93,306.41
2018,4,1,7,0,486.0,61.0,4.7,12.9,163.0,470.07,395.81
2018,4,1,7,15,551.5,68.5,4.65,13.1,214.5,545.16,458.61
2018,4,1,7,30,617.0,76.0,4.6,13.3,266.0,622.1,520.04
2018,4,1,7,45,661.5,81.0,4.55,13.5,318.5,679.91,564.0
2018,4,1,8,0,706.0,86.0,4.5,13.7,371.0,737.45,606.21
2018,4,1,8,15,738.0,90.0,4.45,13.95,422.5,782.11,637.24
2018,4,1,8,30,770.0,94.0,4.4,14.2,474.0,820.39,662.78
2018,4,1,8,45,792.5,98.5,4.35,14.4,522.5,853.88,684.45
2018,4,1,9,0,815.0,103.0,4.3,14.6,571.0,884.7,703.87
2018,4,1,9,15,835.0,105.0,4.3,14.8,615.5,907.36,717.61
2018,4,1,9,30,855.0,107.0,4.3,15.0,660.0,926.85,729.12
2018,4,1,9,45,871.5,107.5,4.3,15.2,699.0,938.03,734.78
2018,4,1,10,0,888.0,108.0,4.3,15.4,738.0,937.12,732.04
2018,4,1,10,15,897.0,109.0,4.4,15.5,769.0,935.4,730.13
2018,4,1,10,30,906.0,110.0,4.5,15.6,800.0,930.15,725.87
2018,4,1,10,45,912.0,111.5,4.6,15.75,824.0,919.23,717.59
2018,4,1,11,0,918.0,113.0,4.7,15.9,848.0,904.82,706.94
2018,4,1,11,15,922.5,113.5,4.8,15.95,864.0,884.7,692.57
2018,4,1,11,30,927.0,114.0,4.9,16.0,880.0,861.27,675.86
2018,4,1,11,45,929.0,114.0,5.0,16.1,888.0,832.21,654.92
2018,4,1,12,0,931.0,114.0,5.1,16.2,896.0,800.2,631.78
2018,4,1,12,15,931.5,114.0,5.3,16.25,896.0,764.3,605.65
2018,4,1,12,30,932.0,114.0,5.5,16.3,896.0,725.82,575.8
2018,4,1,12,45,930.5,113.0,5.65,16.35,887.5,682.81,541.6
2018,4,1,13,0,929.0,112.0,5.8,16.4,879.0,637.75,504.96
2018,4,1,13,15,925.0,111.5,5.95,16.35,862.5,589.91,465.35
2018,4,1,13,30,921.0,111.0,6.1,16.3,846.0,540.6,423.45
2018,4,1,13,45,914.5,110.0,6.25,16.25,821.5,488.54,378.22
2018,4,1,14,0,908.0,109.0,6.4,16.2,797.0,435.69,331.15
2018,4,1,14,15,899.5,107.0,6.55,16.1,765.5,380.85,281.59
2018,4,1,14,30,891.0,105.0,6.7,16.0,734.0,325.88,231.35
2018,4,1,14,45,879.0,103.0,6.8,15.9,696.0,270.23,181.12
2018,4,1,15,0,867.0,101.0,6.9,15.8,658.0,207.4,127.4
2018,4,1,15,15,850.0,98.5,6.9,15.8,614.0,152.0,85.55
2018,4,1,15,30,833.0,96.0,6.9,15.8,570.0,98.42,56.57
2018,4,1,15,45,811.5,92.0,7.1,15.45,521.5,65.2,51.75
2018,4,1,16,0,790.0,88.0,7.3,15.1,473.0,63.97,50.93
2018,4,1,16,15,758.5,84.5,7.3,14.85,421.5,63.0,50.29
2018,4,1,16,30,727.0,81.0,7.3,14.6,370.0,56.4,44.64
2018,4,1,16,45,681.0,76.5,7.3,14.4,317.0,54.74,43.3
2018,4,1,17,0,635.0,72.0,7.3,14.2,264.0,53.08,41.89
2018,4,1,17,15,564.5,65.5,7.2,13.9,211.5,49.69,38.81
2018,4,1,17,30,494.0,59.0,7.1,13.6,159.0,46.3,35.53
2018,4,1,17,45,382.5,49.5,7.05,13.35,113.0,40.09,29.46
2018,4,1,18,0,271.0,40.0,7.0,13.1,67.0,31.36,20.22
2018,4,1,18,15,158.0,24.5,7.0,13.0,38.0,19.48,0.0
2018,4,1,18,30,45.0,9.0,7.0,12.9,9.0,8.19,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.8,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,5,45,22.5,5.0,6.1,12.35,5.5,0.0,0.0
2018,4,2,6,0,45.0,10.0,6.2,12.5,11.0,35.28,0.0
2018,4,2,6,15,128.0,25.5,6.3,12.7,38.0,141.4,42.08
2018,4,2,6,30,211.0,41.0,6.4,12.9,65.0,231.38,184.9
2018,4,2,6,45,260.0,55.5,6.55,13.05,100.5,288.46,241.09
2018,4,2,7,0,309.0,70.0,6.7,13.2,136.0,349.39,296.41
2018,4,2,7,15,352.5,84.5,6.7,13.35,179.5,408.75,348.35
2018,4,2,7,30,396.0,99.0,6.7,13.5,223.0,469.72,399.81
2018,4,2,7,45,384.0,121.0,6.75,13.65,259.0,495.27,419.59
2018,4,2,8,0,372.0,143.0,6.8,13.8,295.0,518.04,436.41
2018,4,2,8,15,367.5,164.5,6.7,13.95,331.0,526.39,441.46
2018,4,2,8,30,363.0,186.0,6.6,14.1,367.0,550.53,458.58
2018,4,2,8,45,351.0,210.5,6.55,14.3,399.0,569.46,470.99
2018,4,2,9,0,339.0,235.0,6.5,14.5,431.0,586.0,481.39
2018,4,2,9,15,409.5,231.5,6.45,14.6,486.0,660.59,539.37
2018,4,2,9,30,480.0,228.0,6.4,14.7,541.0,717.93,583.22
2018,4,2,9,45,630.5,184.5,6.4,14.85,620.0,810.07,654.85
2018,4,2,10,0,781.0,141.0,6.4,15.0,699.0,886.85,710.4
2018,4,2,10,15,841.0,121.5,6.3,15.05,745.5,909.19,724.77
2018,4,2,10,30,901.0,102.0,6.2,15.1,792.0,919.44,730.49
2018,4,2,10,45,907.0,103.5,6.1,15.2,815.5,908.76,720.88
2018,4,2,11,0,913.0,105.0,6.0,15.3,839.0,894.6,708.99
2018,4,2,11,15,917.0,105.5,5.9,15.35,855.0,874.32,692.92
2018,4,2,11,30,921.0,106.0,5.8,15.4,871.0,850.79,674.63
2018,4,2,11,45,924.0,106.0,5.7,15.5,879.5,822.82,653.06
2018,4,2,12,0,927.0,106.0,5.6,15.6,888.0,791.85,629.36
2018,4,2,12,15,927.0,106.5,5.6,15.65,888.0,756.34,602.62
2018,4,2,12,30,927.0,107.0,5.6,15.7,888.0,718.28,572.06
2018,4,2,12,45,925.0,106.0,5.6,15.7,879.0,675.28,537.33
2018,4,2,13,0,923.0,105.0,5.6,15.7,870.0,630.29,500.35
2018,4,2,13,15,918.0,105.5,5.65,15.7,854.0,583.14,460.91
2018,4,2,13,30,913.0,106.0,5.7,15.7,838.0,534.6,419.35
2018,4,2,13,45,904.5,106.5,5.7,15.65,813.5,483.34,374.61
2018,4,2,14,0,896.0,107.0,5.7,15.6,789.0,431.47,328.29
2018,4,2,14,15,885.5,106.0,5.7,15.5,757.5,377.4,279.43
2018,4,2,14,30,875.0,105.0,5.7,15.4,726.0,323.41,230.13
2018,4,2,14,45,860.0,104.0,5.65,15.3,687.5,268.73,180.87
2018,4,2,15,0,845.0,103.0,5.6,15.2,649.0,207.22,128.32
2018,4,2,15,15,828.0,101.0,5.6,15.2,606.0,153.42,87.44
2018,4,2,15,30,811.0,99.0,5.6,15.2,563.0,101.43,58.82
2018,4,2,15,45,789.0,95.0,5.55,14.85,515.0,67.03,53.46
2018,4,2,16,0,767.0,91.0,5.5,14.5,467.0,65.9,52.74
2018,4,2,16,15,696.5,92.0,5.45,14.25,405.5,61.85,49.39
2018,4,2,16,30,626.0,93.0,5.4,14.0,344.0,64.42,51.87
2018,4,2,16,45,599.5,84.5,5.35,13.7,297.5,60.25,48.34
2018,4,2,17,0,573.0,76.0,5.3,13.4,251.0,55.83,44.49
2018,4,2,17,15,524.5,68.0,5.2,13.05,204.5,51.47,40.56
2018,4,2,17,30,476.0,60.0,5.1,12.7,158.0,46.97,36.29
2018,4,2,17,45,372.0,50.0,5.0,12.4,113.0,40.35,29.88
2018,4,2,18,0,268.0,40.0,4.9,12.1,68.0,31.31,20.5
2018,4,2,18,15,157.0,25.0,4.7,11.95,39.0,19.85,0.0
2018,4,2,18,30,46.0,10.0,4.5,11.8,10.0,9.1,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.65,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,3,5,45,9.0,5.5,3.0,10.85,5.5,0.0,0.0
2018,4,3,6,0,18.0,11.0,2.9,11.0,11.0,20.54,0.0
2018,4,3,6,15,43.5,26.0,2.95,11.25,30.0,70.17,28.5
2018,4,3,6,30,69.0,41.0,3.0,11.5,49.0,108.56,84.94
2018,4,3,6,45,88.0,60.0,3.05,11.75,75.5,145.89,119.84
2018,4,3,7,0,107.0,79.0,3.1,12.0,102.0,183.47,153.52
2018,4,3,7,15,131.0,102.5,3.05,12.2,138.5,232.29,195.76
2018,4,3,7,30,155.0,126.0,3.0,12.4,175.0,281.22,236.93
2018,4,3,7,45,214.5,143.5,3.0,12.6,224.5,367.53,308.35
2018,4,3,8,0,274.0,161.0,3.0,12.8,274.0,440.68,367.21
2018,4,3,8,15,253.5,185.0,3.0,13.0,300.0,453.49,374.84
2018,4,3,8,30,233.0,209.0,3.0,13.2,326.0,463.9,380.66
