Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,45,213.5,235.0,3.0,13.45,350.0,458.16,373.97
2018,4,3,9,0,194.0,261.0,3.0,13.7,374.0,467.7,379.04
2018,4,3,9,15,245.0,273.0,3.05,13.85,426.5,541.09,435.36
2018,4,3,9,30,296.0,285.0,3.1,14.0,479.0,596.52,476.89
2018,4,3,9,45,437.5,256.0,3.1,14.2,561.0,704.62,559.14
2018,4,3,10,0,579.0,227.0,3.1,14.4,643.0,795.53,626.33
2018,4,3,10,15,720.5,180.0,3.05,14.5,719.5,870.17,679.01
2018,4,3,10,30,862.0,133.0,3.0,14.6,796.0,927.93,717.32
2018,4,3,10,45,870.0,132.5,2.95,14.75,819.0,916.3,707.02
2018,4,3,11,0,878.0,132.0,2.9,14.9,842.0,893.68,689.84
2018,4,3,11,15,895.5,126.5,2.8,15.0,862.5,879.07,678.27
2018,4,3,11,30,913.0,121.0,2.7,15.1,883.0,860.8,664.19
2018,4,3,11,45,916.5,120.5,2.65,15.2,891.0,832.64,643.68
2018,4,3,12,0,920.0,120.0,2.6,15.3,899.0,801.5,621.19
2018,4,3,12,15,850.0,156.0,2.65,15.35,875.5,751.67,584.1
2018,4,3,12,30,780.0,192.0,2.7,15.4,852.0,699.64,544.14
2018,4,3,12,45,785.5,187.0,2.75,15.5,846.0,660.71,514.36
2018,4,3,13,0,791.0,182.0,2.8,15.6,840.0,620.39,482.68
2018,4,3,13,15,833.0,156.5,3.0,15.55,837.5,580.51,451.45
2018,4,3,13,30,875.0,131.0,3.2,15.5,835.0,537.84,416.51
2018,4,3,13,45,858.5,132.0,3.4,15.5,806.0,481.78,369.88
2018,4,3,14,0,842.0,133.0,3.6,15.5,777.0,428.32,323.97
2018,4,3,14,15,846.0,126.0,3.75,15.4,750.5,375.98,277.49
2018,4,3,14,30,850.0,119.0,3.9,15.3,724.0,322.48,229.15
2018,4,3,14,45,838.0,116.5,4.1,15.25,687.0,267.87,180.5
2018,4,3,15,0,826.0,114.0,4.3,15.2,650.0,214.14,134.47
2018,4,3,15,15,798.5,112.5,4.3,15.2,602.5,160.58,94.13
2018,4,3,15,30,771.0,111.0,4.3,15.2,555.0,110.1,66.15
2018,4,3,15,45,744.5,105.0,4.45,14.9,504.0,66.53,52.99
2018,4,3,16,0,718.0,99.0,4.6,14.6,453.0,64.53,51.5
2018,4,3,16,15,698.5,95.5,4.6,14.35,409.5,64.21,51.44
2018,4,3,16,30,679.0,92.0,4.6,14.1,366.0,63.9,51.38
2018,4,3,16,45,619.5,86.5,4.6,13.9,309.5,61.79,49.67
2018,4,3,17,0,560.0,81.0,4.6,13.7,253.0,59.68,47.87
2018,4,3,17,15,491.5,71.5,4.5,13.45,201.5,54.14,42.88
2018,4,3,17,30,423.0,62.0,4.4,13.2,150.0,48.39,37.51
2018,4,3,17,45,337.5,51.5,4.3,12.95,109.0,39.56,29.17
2018,4,3,18,0,252.0,41.0,4.2,12.7,68.0,32.02,21.24
2018,4,3,18,15,146.5,25.5,4.1,12.55,39.0,20.2,0.0
2018,4,3,18,30,41.0,10.0,4.0,12.4,10.0,9.1,0.0
2018,4,3,18,45,20.5,5.0,3.85,12.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,2.95,11.25,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,3.0,11.4,13.0,20.07,0.0
2018,4,4,6,15,54.0,29.0,3.15,11.6,35.0,83.45,43.39
2018,4,4,6,30,94.0,45.0,3.3,11.8,57.0,144.8,115.4
2018,4,4,6,45,141.0,63.0,3.4,12.0,90.0,201.18,167.15
2018,4,4,7,0,188.0,81.0,3.5,12.2,123.0,260.56,219.82
2018,4,4,7,15,227.5,100.0,3.4,12.35,164.0,318.11,269.29
2018,4,4,7,30,267.0,119.0,3.3,12.5,205.0,377.09,318.37
2018,4,4,7,45,255.0,136.5,3.15,12.65,230.5,392.03,329.13
2018,4,4,8,0,243.0,154.0,3.0,12.8,256.0,405.28,338.12
2018,4,4,8,15,290.0,175.0,2.9,12.95,311.5,473.19,391.56
2018,4,4,8,30,337.0,196.0,2.8,13.1,367.0,541.21,443.33
2018,4,4,8,45,299.5,224.5,2.65,13.25,387.0,541.11,439.35
2018,4,4,9,0,262.0,253.0,2.5,13.4,407.0,538.04,433.54
2018,4,4,9,15,364.0,243.0,2.45,13.55,474.0,616.58,494.07
2018,4,4,9,30,466.0,233.0,2.4,13.7,541.0,712.91,564.91
2018,4,4,9,45,524.0,228.5,2.35,13.85,593.0,755.95,594.61
2018,4,4,10,0,582.0,224.0,2.3,14.0,645.0,796.45,622.41
2018,4,4,10,15,513.0,261.5,2.2,14.1,643.5,762.81,593.8
2018,4,4,10,30,444.0,299.0,2.1,14.2,642.0,726.61,564.18
2018,4,4,10,45,479.5,297.0,2.0,14.35,677.5,741.92,574.18
2018,4,4,11,0,515.0,295.0,1.9,14.5,713.0,754.03,581.29
2018,4,4,11,15,641.0,241.5,1.85,14.6,772.0,791.62,609.12
2018,4,4,11,30,767.0,188.0,1.8,14.7,831.0,818.68,628.74
2018,4,4,11,45,780.5,185.0,1.75,14.8,844.0,794.34,610.01
2018,4,4,12,0,794.0,182.0,1.7,14.9,857.0,770.71,592.02
2018,4,4,12,15,682.5,238.5,1.9,15.0,818.5,710.01,547.22
2018,4,4,12,30,571.0,295.0,2.1,15.1,780.0,650.36,502.64
2018,4,4,12,45,471.5,323.5,2.25,15.2,721.5,580.44,450.1
2018,4,4,13,0,372.0,352.0,2.4,15.3,663.0,517.61,402.09
2018,4,4,13,15,379.5,348.0,2.6,15.25,660.0,494.16,384.2
2018,4,4,13,30,387.0,344.0,2.8,15.2,657.0,469.42,364.5
2018,4,4,13,45,314.0,352.5,3.0,15.2,601.5,417.47,323.92
2018,4,4,14,0,241.0,361.0,3.2,15.2,546.0,378.35,293.42
2018,4,4,14,15,170.5,345.0,3.25,15.1,473.5,324.45,251.95
2018,4,4,14,30,100.0,329.0,3.3,15.0,401.0,286.38,223.54
2018,4,4,14,45,129.5,311.5,3.3,14.9,399.5,261.59,202.65
2018,4,4,15,0,159.0,294.0,3.3,14.8,398.0,241.76,185.55
2018,4,4,15,15,137.0,274.0,3.3,14.8,359.5,211.75,163.15
2018,4,4,15,30,115.0,254.0,3.3,14.8,321.0,184.59,144.3
2018,4,4,15,45,146.0,230.5,3.15,14.55,308.0,161.94,135.55
2018,4,4,16,0,177.0,207.0,3.0,14.3,295.0,148.46,124.51
2018,4,4,16,15,155.0,187.0,2.9,14.15,258.0,135.94,114.15
2018,4,4,16,30,133.0,167.0,2.8,14.0,221.0,123.01,103.3
2018,4,4,16,45,75.0,138.5,2.75,13.9,168.0,108.68,91.03
2018,4,4,17,0,17.0,110.0,2.7,13.8,115.0,91.36,75.91
2018,4,4,17,15,9.0,87.0,2.65,13.6,89.5,73.12,59.72
2018,4,4,17,30,1.0,64.0,2.6,13.4,64.0,54.64,43.05
2018,4,4,17,45,0.5,46.5,2.55,13.25,46.5,40.1,29.66
2018,4,4,18,0,0.0,29.0,2.5,13.1,29.0,25.42,15.83
2018,4,4,18,15,0.0,17.0,2.5,13.05,17.0,14.99,0.0
2018,4,4,18,30,0.0,5.0,2.5,13.0,5.0,4.55,0.0
2018,4,4,18,45,0.0,2.5,2.55,12.95,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.0,2.25,12.15,5.5,0.0,0.0
2018,4,5,6,0,24.0,10.0,2.2,12.3,11.0,23.3,0.0
2018,4,5,6,15,14.0,24.0,2.25,12.5,25.0,36.74,18.41
2018,4,5,6,30,4.0,38.0,2.3,12.7,39.0,40.21,27.78
2018,4,5,6,45,13.5,57.5,2.35,12.85,60.5,67.64,52.15
2018,4,5,7,0,23.0,77.0,2.4,13.0,82.0,103.52,83.5
2018,4,5,7,15,17.5,87.5,2.2,13.05,92.0,98.69,79.55
2018,4,5,7,30,12.0,98.0,2.0,13.1,102.0,103.1,83.1
2018,4,5,7,45,19.5,121.0,1.85,13.15,128.5,132.62,108.07
2018,4,5,8,0,27.0,144.0,1.7,13.2,155.0,174.4,142.69
2018,4,5,8,15,79.5,183.5,1.7,13.5,222.5,265.39,218.08
2018,4,5,8,30,132.0,223.0,1.7,13.8,290.0,373.93,304.33
2018,4,5,8,45,171.5,237.5,1.7,14.05,333.5,423.28,342.01
2018,4,5,9,0,211.0,252.0,1.7,14.3,377.0,472.87,379.39
2018,4,5,9,15,123.5,225.0,1.55,14.55,299.5,356.89,286.09
2018,4,5,9,30,36.0,198.0,1.4,14.8,222.0,227.77,181.4
2018,4,5,9,45,29.0,222.5,1.3,15.0,242.5,244.84,194.35
2018,4,5,10,0,22.0,247.0,1.2,15.2,263.0,248.69,196.26
2018,4,5,10,15,23.0,259.0,1.3,15.3,276.5,259.6,204.47
2018,4,5,10,30,24.0,271.0,1.4,15.4,290.0,281.92,221.47
2018,4,5,10,45,27.0,296.5,1.45,15.45,318.0,306.84,240.33
2018,4,5,11,0,30.0,322.0,1.5,15.5,346.0,330.83,258.34
2018,4,5,11,15,32.0,328.0,1.75,15.45,354.5,334.14,261.03
2018,4,5,11,30,34.0,334.0,2.0,15.4,363.0,337.08,263.54
2018,4,5,11,45,31.0,331.5,2.25,15.4,358.0,327.85,256.53
2018,4,5,12,0,28.0,329.0,2.5,15.4,353.0,318.83,249.7
2018,4,5,12,15,29.0,333.0,2.55,15.3,358.0,318.64,249.64
2018,4,5,12,30,30.0,337.0,2.6,15.2,363.0,318.12,249.33
2018,4,5,12,45,23.5,310.0,2.65,15.1,330.0,286.46,224.81
2018,4,5,13,0,17.0,283.0,2.7,15.0,297.0,257.07,202.02
2018,4,5,13,15,16.0,273.0,2.6,15.0,286.0,245.94,193.35
2018,4,5,13,30,15.0,263.0,2.5,15.0,275.0,235.0,184.79
2018,4,5,13,45,14.5,258.5,2.35,15.0,270.0,228.98,180.08
2018,4,5,14,0,14.0,254.0,2.2,15.0,265.0,222.95,175.38
2018,4,5,14,15,12.0,238.0,2.1,14.9,247.0,207.24,163.14
2018,4,5,14,30,10.0,222.0,2.0,14.8,229.0,191.91,151.22
2018,4,5,14,45,9.5,214.0,1.9,14.75,220.5,183.52,144.76
2018,4,5,15,0,9.0,206.0,1.8,14.7,212.0,175.13,138.33
2018,4,5,15,15,5.0,182.5,1.8,14.7,186.0,154.68,122.32
2018,4,5,15,30,1.0,159.0,1.8,14.7,160.0,134.89,106.74
2018,4,5,15,45,1.0,150.5,1.65,14.55,151.0,127.15,105.49
2018,4,5,16,0,1.0,142.0,1.5,14.4,142.0,119.95,99.67
2018,4,5,16,15,23.0,142.0,1.4,14.3,151.0,113.66,94.58
2018,4,5,16,30,45.0,142.0,1.3,14.2,160.0,112.6,93.98
2018,4,5,16,45,41.0,122.0,1.2,14.05,137.0,98.03,81.5
2018,4,5,17,0,37.0,102.0,1.1,13.9,114.0,83.13,68.55
2018,4,5,17,15,18.5,77.0,0.85,13.8,83.0,64.31,51.86
2018,4,5,17,30,0.0,52.0,0.6,13.7,52.0,45.49,34.95
2018,4,5,17,45,0.0,38.5,0.4,13.6,38.5,33.91,24.3
2018,4,5,18,0,0.0,25.0,0.2,13.5,25.0,22.03,13.13
2018,4,5,18,15,0.0,14.5,0.5,13.5,14.5,12.76,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.5,4.0,3.64,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,13.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.0,5.0,4.55,0.0
2018,4,6,6,15,0.0,11.5,5.7,14.05,11.5,10.1,1.34
2018,4,6,6,30,0.0,18.0,5.9,14.1,18.0,15.83,7.45
2018,4,6,6,45,0.0,25.5,6.05,14.15,25.5,22.44,13.37
2018,4,6,7,0,0.0,33.0,6.2,14.2,33.0,29.07,19.23
2018,4,6,7,15,0.0,48.5,6.4,14.35,48.5,42.8,31.06
2018,4,6,7,30,0.0,64.0,6.6,14.5,64.0,56.56,42.8
2018,4,6,7,45,0.0,78.5,6.75,14.6,78.5,70.12,54.23
2018,4,6,8,0,0.0,93.0,6.9,14.7,93.0,83.88,65.7
2018,4,6,8,15,0.0,104.5,6.95,14.95,104.5,94.57,74.4
2018,4,6,8,30,0.0,116.0,7.0,15.2,116.0,105.23,82.99
2018,4,6,8,45,0.0,129.0,7.1,15.4,129.0,117.34,92.73
2018,4,6,9,0,0.0,142.0,7.2,15.6,142.0,129.39,102.34
2018,4,6,9,15,0.0,136.0,7.2,15.7,136.0,122.98,96.73
2018,4,6,9,30,0.0,130.0,7.2,15.8,130.0,116.93,91.47
2018,4,6,9,45,0.0,124.5,7.2,15.95,124.5,111.58,86.82
2018,4,6,10,0,0.0,119.0,7.2,16.1,119.0,106.38,82.33
2018,4,6,10,15,0.0,118.5,7.1,16.05,118.5,105.86,81.77
2018,4,6,10,30,0.0,118.0,7.0,16.0,118.0,105.35,81.25
2018,4,6,10,45,0.0,125.5,6.95,16.0,125.5,112.13,86.67
2018,4,6,11,0,0.0,133.0,6.9,16.0,133.0,118.85,92.05
2018,4,6,11,15,1.0,138.0,6.9,16.0,139.0,124.1,96.27
2018,4,6,11,30,2.0,143.0,6.9,16.0,145.0,129.24,100.42
2018,4,6,11,45,2.0,137.0,6.95,16.0,139.0,123.65,95.83
2018,4,6,12,0,2.0,131.0,7.0,16.0,133.0,118.08,91.28
2018,4,6,12,15,8.0,187.5,6.95,16.0,194.5,172.23,135.25
2018,4,6,12,30,14.0,244.0,6.9,16.0,256.0,225.09,177.7
2018,4,6,12,45,13.0,243.5,6.85,16.0,254.5,222.55,175.59
2018,4,6,13,0,12.0,243.0,6.8,16.0,253.0,220.04,173.58
2018,4,6,13,15,10.5,230.5,6.7,16.0,239.0,207.12,163.26
2018,4,6,13,30,9.0,218.0,6.6,16.0,225.0,194.46,153.17
2018,4,6,13,45,8.0,210.5,6.5,16.0,216.5,186.48,146.85
2018,4,6,14,0,7.0,203.0,6.4,16.0,208.0,178.64,140.66
2018,4,6,14,15,6.0,186.5,6.3,15.95,191.0,163.56,128.66
2018,4,6,14,30,5.0,170.0,6.2,15.9,174.0,148.73,116.83
2018,4,6,14,45,5.5,171.0,6.05,15.85,175.0,148.66,116.98
2018,4,6,15,0,6.0,172.0,5.9,15.8,176.0,148.34,116.94
2018,4,6,15,15,5.5,173.5,5.9,15.8,177.0,147.95,116.95
2018,4,6,15,30,5.0,175.0,5.9,15.8,178.0,147.2,116.75
2018,4,6,15,45,24.0,161.5,5.65,15.7,174.0,128.3,106.4
2018,4,6,16,0,43.0,148.0,5.4,15.6,170.0,118.77,98.52
2018,4,6,16,15,61.5,135.5,5.3,15.55,163.0,109.66,90.94
2018,4,6,16,30,80.0,123.0,5.2,15.5,156.0,95.16,78.53
2018,4,6,16,45,53.0,89.5,5.1,15.4,110.0,75.51,61.46
2018,4,6,17,0,26.0,56.0,5.0,15.3,64.0,49.16,38.22
2018,4,6,17,15,13.0,32.0,4.9,15.25,36.0,28.82,20.09
2018,4,6,17,30,0.0,8.0,4.8,15.2,8.0,7.02,0.59
2018,4,6,17,45,0.0,6.5,4.7,15.15,6.5,5.7,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.1,5.0,4.38,0.0
2018,4,6,18,15,2.5,3.5,4.6,15.1,3.5,3.13,0.0
2018,4,6,18,30,5.0,2.0,4.6,15.1,2.0,1.82,0.0
2018,4,6,18,45,2.5,1.0,4.6,15.1,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,7,5,45,7.0,6.5,3.9,14.3,7.0,0.0,0.0
2018,4,7,6,0,14.0,13.0,3.8,14.3,14.0,20.21,0.0
2018,4,7,6,15,35.0,30.5,3.95,14.35,35.0,73.26,48.23
2018,4,7,6,30,56.0,48.0,4.1,14.4,56.0,108.43,85.36
2018,4,7,6,45,85.0,69.0,4.2,14.5,86.5,155.81,127.68
2018,4,7,7,0,114.0,90.0,4.3,14.6,117.0,203.84,169.87
2018,4,7,7,15,134.0,111.0,4.4,14.65,150.5,245.72,205.86
2018,4,7,7,30,154.0,132.0,4.5,14.7,184.0,287.95,241.28
2018,4,7,7,45,192.5,153.0,4.6,14.8,229.0,346.06,289.36
2018,4,7,8,0,231.0,174.0,4.7,14.9,274.0,421.91,350.37
2018,4,7,8,15,316.5,181.5,4.65,15.0,336.0,506.45,418.31
2018,4,7,8,30,402.0,189.0,4.6,15.1,398.0,611.52,499.8
2018,4,7,8,45,449.5,195.5,4.55,15.15,449.5,664.06,538.69
2018,4,7,9,0,497.0,202.0,4.5,15.2,501.0,715.69,576.39
2018,4,7,9,15,630.5,173.5,4.45,15.3,580.0,814.11,649.33
2018,4,7,9,30,764.0,145.0,4.4,15.4,659.0,904.14,711.97
2018,4,7,9,45,786.0,145.0,4.35,15.45,699.0,913.41,715.91
2018,4,7,10,0,808.0,145.0,4.3,15.5,739.0,925.71,722.7
2018,4,7,10,15,803.0,154.5,4.4,15.55,764.5,919.63,717.79
2018,4,7,10,30,798.0,164.0,4.5,15.6,790.0,910.19,710.74
2018,4,7,10,45,826.0,156.5,4.6,15.65,821.0,909.82,710.3
2018,4,7,11,0,854.0,149.0,4.7,15.7,852.0,905.46,707.07
2018,4,7,11,15,858.0,150.0,4.8,15.7,867.5,885.23,692.73
2018,4,7,11,30,862.0,151.0,4.9,15.7,883.0,861.84,676.21
2018,4,7,11,45,863.0,152.5,5.0,15.65,890.5,833.5,656.21
2018,4,7,12,0,864.0,154.0,5.1,15.6,898.0,802.38,634.04
2018,4,7,12,15,857.0,158.0,5.1,15.6,895.5,765.17,605.1
2018,4,7,12,30,850.0,162.0,5.1,15.6,893.0,726.02,574.31
2018,4,7,12,45,833.5,170.0,5.1,15.55,880.5,682.57,539.76
2018,4,7,13,0,817.0,178.0,5.1,15.5,868.0,638.34,504.01
2018,4,7,13,15,815.5,175.0,5.1,15.45,852.5,592.76,466.69
2018,4,7,13,30,814.0,172.0,5.1,15.4,837.0,545.91,427.46
2018,4,7,13,45,812.5,167.0,5.1,15.35,814.5,496.34,385.12
2018,4,7,14,0,811.0,162.0,5.1,15.3,792.0,445.9,340.99
2018,4,7,14,15,802.0,159.0,5.1,15.25,761.0,393.78,294.69
2018,4,7,14,30,793.0,156.0,5.1,15.2,730.0,335.74,243.13
2018,4,7,14,45,782.0,150.5,5.05,15.15,692.0,281.26,194.52
2018,4,7,15,0,771.0,145.0,5.0,15.1,654.0,227.73,148.26
2018,4,7,15,15,751.0,141.5,5.0,15.1,610.5,175.69,107.74
2018,4,7,15,30,731.0,138.0,5.0,15.1,567.0,125.96,77.54
2018,4,7,15,45,710.5,131.5,4.95,14.95,520.0,83.38,67.65
2018,4,7,16,0,690.0,125.0,4.9,14.8,473.0,81.82,66.57
2018,4,7,16,15,658.5,118.5,4.85,14.65,422.5,80.03,65.26
2018,4,7,16,30,627.0,112.0,4.8,14.5,372.0,78.13,63.83
2018,4,7,16,45,579.5,105.0,4.8,14.4,320.0,75.62,61.81
2018,4,7,17,0,532.0,98.0,4.8,14.3,268.0,73.06,59.64
2018,4,7,17,15,461.0,88.5,4.65,14.05,216.5,65.28,52.72
2018,4,7,17,30,390.0,79.0,4.5,13.8,165.0,59.31,47.19
2018,4,7,17,45,290.0,65.0,4.3,13.6,119.5,49.6,38.06
2018,4,7,18,0,190.0,51.0,4.1,13.4,74.0,39.95,28.47
2018,4,7,18,15,109.5,32.5,3.95,13.25,44.5,25.74,8.21
2018,4,7,18,30,29.0,14.0,3.8,13.1,15.0,12.73,0.0
2018,4,7,18,45,14.5,7.0,3.65,13.0,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,8,5,45,43.5,10.0,4.55,11.85,12.0,0.0,0.0
2018,4,8,6,0,87.0,20.0,4.7,12.0,24.0,70.57,0.0
2018,4,8,6,15,198.0,35.5,4.85,12.2,59.5,214.53,159.0
2018,4,8,6,30,309.0,51.0,5.0,12.4,95.0,313.83,259.52
2018,4,8,6,45,401.5,61.0,5.2,12.6,143.0,401.05,338.33
2018,4,8,7,0,494.0,71.0,5.4,12.8,191.0,499.76,423.51
2018,4,8,7,15,505.0,83.5,5.4,12.9,231.5,539.05,456.42
2018,4,8,7,30,516.0,96.0,5.4,13.0,272.0,577.09,486.85
2018,4,8,7,45,557.5,106.0,5.45,13.15,324.5,636.73,533.38
2018,4,8,8,0,599.0,116.0,5.5,13.3,377.0,696.1,578.38
2018,4,8,8,15,676.5,111.5,5.45,13.5,439.5,769.63,632.73
2018,4,8,8,30,754.0,107.0,5.4,13.7,502.0,842.62,685.18
2018,4,8,8,45,772.5,111.5,5.35,13.9,548.5,866.43,699.78
2018,4,8,9,0,791.0,116.0,5.3,14.1,595.0,893.24,716.75
2018,4,8,9,15,810.5,118.0,5.3,14.3,638.5,915.18,730.33
2018,4,8,9,30,830.0,120.0,5.3,14.5,682.0,933.98,741.66
2018,4,8,9,45,847.0,120.0,5.25,14.7,720.0,944.87,746.97
2018,4,8,10,0,864.0,120.0,5.2,14.9,758.0,952.31,749.96
2018,4,8,10,15,872.0,122.5,5.2,15.05,788.5,941.64,740.58
2018,4,8,10,30,880.0,125.0,5.2,15.2,819.0,936.85,735.72
2018,4,8,10,45,885.0,126.5,5.2,15.3,841.5,924.87,725.97
2018,4,8,11,0,890.0,128.0,5.2,15.4,864.0,909.55,714.0
2018,4,8,11,15,894.0,129.0,5.15,15.5,879.5,889.58,698.51
2018,4,8,11,30,898.0,130.0,5.1,15.6,895.0,866.43,680.87
2018,4,8,11,45,900.0,130.0,5.1,15.7,902.5,837.7,659.56
2018,4,8,12,0,902.0,130.0,5.1,15.8,910.0,806.13,636.22
2018,4,8,12,15,903.0,130.0,5.1,15.85,910.0,771.16,610.04
2018,4,8,12,30,904.0,130.0,5.1,15.9,910.0,733.7,580.47
2018,4,8,12,45,904.0,127.5,5.1,16.0,901.0,691.17,546.51
2018,4,8,13,0,904.0,125.0,5.1,16.1,892.0,646.64,510.33
2018,4,8,13,15,898.5,125.0,5.1,16.05,874.5,599.27,471.38
2018,4,8,13,30,893.0,125.0,5.1,16.0,857.0,550.66,430.5
2018,4,8,13,45,885.0,124.0,5.15,16.0,832.0,499.12,386.33
2018,4,8,14,0,877.0,123.0,5.2,16.0,807.0,447.03,340.59
2018,4,8,14,15,866.5,122.0,5.25,15.95,775.0,388.4,288.86
2018,4,8,14,30,856.0,121.0,5.3,15.9,743.0,334.49,240.1
2018,4,8,14,45,841.5,119.0,5.4,15.85,704.5,279.37,190.66
2018,4,8,15,0,827.0,117.0,5.5,15.8,666.0,225.41,143.81
2018,4,8,15,15,809.5,114.0,5.5,15.8,622.0,171.74,101.64
2018,4,8,15,30,792.0,111.0,5.5,15.8,578.0,120.03,69.96
2018,4,8,15,45,764.5,108.5,5.75,15.5,529.0,75.8,60.9
2018,4,8,16,0,737.0,106.0,6.0,15.2,480.0,68.71,54.98
2018,4,8,16,15,700.0,102.5,6.05,15.0,428.0,68.45,54.99
2018,4,8,16,30,663.0,99.0,6.1,14.8,376.0,68.24,55.02
2018,4,8,16,45,612.5,94.0,6.2,14.6,323.0,66.82,53.96
2018,4,8,17,0,562.0,89.0,6.3,14.4,270.0,65.44,52.86
2018,4,8,17,15,493.5,80.5,6.2,14.1,218.5,61.02,48.94
2018,4,8,17,30,425.0,72.0,6.1,13.8,167.0,54.12,42.6
2018,4,8,17,45,324.5,60.5,5.95,13.5,121.5,46.17,35.09
2018,4,8,18,0,224.0,49.0,5.8,13.2,76.0,38.02,26.95
2018,4,8,18,15,133.5,31.5,5.6,13.05,45.5,25.12,9.34
2018,4,8,18,30,43.0,14.0,5.4,12.9,15.0,12.73,0.0
2018,4,8,18,45,21.5,7.0,5.25,12.75,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.0,1.45,12.8,6.0,5.46,0.0
2018,4,9,6,0,0.0,12.0,1.5,12.9,12.0,10.56,0.0
2018,4,9,6,15,0.0,26.5,1.6,13.25,26.5,24.75,13.56
2018,4,9,6,30,0.0,41.0,1.7,13.6,41.0,39.12,27.12
2018,4,9,6,45,1.5,59.5,1.85,13.9,60.0,59.19,44.72
2018,4,9,7,0,3.0,78.0,2.0,14.2,79.0,78.65,61.6
2018,4,9,7,15,12.0,90.0,2.0,14.5,94.0,95.89,76.6
2018,4,9,7,30,21.0,102.0,2.0,14.8,109.0,123.22,99.78
2018,4,9,7,45,67.0,143.0,1.95,15.1,171.5,210.39,173.15
2018,4,9,8,0,113.0,184.0,1.9,15.4,234.0,315.28,257.96
2018,4,9,8,15,240.0,191.0,1.9,15.7,313.0,451.11,366.46
2018,4,9,8,30,367.0,198.0,1.9,16.0,392.0,574.16,460.51
2018,4,9,8,45,439.0,198.5,1.9,16.25,451.0,660.0,522.29
2018,4,9,9,0,511.0,199.0,1.9,16.5,510.0,727.68,569.88
2018,4,9,9,15,562.0,196.5,1.85,16.75,560.5,771.2,598.73
2018,4,9,9,30,613.0,194.0,1.8,17.0,611.0,820.13,630.74
2018,4,9,9,45,672.0,184.0,1.75,17.25,664.0,859.36,654.82
2018,4,9,10,0,731.0,174.0,1.7,17.5,717.0,895.03,676.21
2018,4,9,10,15,787.0,159.0,1.65,17.8,764.5,913.09,685.44
2018,4,9,10,30,843.0,144.0,1.6,18.1,812.0,933.94,696.69
2018,4,9,10,45,865.0,138.0,1.6,18.35,840.5,929.06,691.73
2018,4,9,11,0,887.0,132.0,1.6,18.6,869.0,912.63,679.58
2018,4,9,11,15,758.5,197.5,1.55,18.85,835.5,855.13,639.66
2018,4,9,11,30,630.0,263.0,1.5,19.1,802.0,784.74,587.94
2018,4,9,11,45,575.0,295.5,1.5,19.35,790.5,743.7,557.86
2018,4,9,12,0,520.0,328.0,1.5,19.6,779.0,704.49,528.55
2018,4,9,12,15,532.5,323.0,1.45,19.85,784.5,682.12,511.85
2018,4,9,12,30,545.0,318.0,1.4,20.1,790.0,657.53,493.23
2018,4,9,12,45,546.5,313.0,1.3,20.35,782.0,623.74,467.47
2018,4,9,13,0,548.0,308.0,1.2,20.6,774.0,588.8,440.62
2018,4,9,13,15,547.0,300.0,1.05,20.8,757.5,549.09,409.75
2018,4,9,13,30,546.0,292.0,0.9,21.0,741.0,508.8,377.99
2018,4,9,13,45,546.0,280.0,0.7,21.25,718.0,465.47,343.14
2018,4,9,14,0,546.0,268.0,0.5,21.5,695.0,421.83,307.47
2018,4,9,14,15,567.5,245.5,0.65,21.45,674.0,377.7,272.7
2018,4,9,14,30,589.0,223.0,0.8,21.4,653.0,330.38,234.1
2018,4,9,14,45,641.0,190.0,0.95,21.35,636.0,280.67,191.59
2018,4,9,15,0,693.0,157.0,1.1,21.3,619.0,225.81,144.85
2018,4,9,15,15,679.5,148.0,1.1,21.3,576.5,174.98,106.32
2018,4,9,15,30,666.0,139.0,1.1,21.3,534.0,125.85,75.91
2018,4,9,15,45,579.0,147.5,1.8,20.55,470.5,92.9,74.1
2018,4,9,16,0,492.0,156.0,2.5,19.8,407.0,102.0,82.42
2018,4,9,16,15,334.5,159.0,2.8,19.25,321.5,112.86,92.19
2018,4,9,16,30,177.0,162.0,3.1,18.7,236.0,120.7,99.42
2018,4,9,16,45,210.0,134.5,3.4,18.1,211.0,97.62,79.97
2018,4,9,17,0,243.0,107.0,3.7,17.5,186.0,80.04,64.96
2018,4,9,17,15,193.5,89.0,3.8,17.0,145.0,67.67,54.21
2018,4,9,17,30,144.0,71.0,3.9,16.5,104.0,54.9,42.84
2018,4,9,17,45,115.5,55.0,4.0,15.95,77.0,43.22,32.21
2018,4,9,18,0,87.0,39.0,4.1,15.4,50.0,31.17,20.98
2018,4,9,18,15,62.5,25.5,3.8,15.15,31.5,20.65,7.56
2018,4,9,18,30,38.0,12.0,3.5,14.9,13.0,10.91,0.0
2018,4,9,18,45,19.0,6.0,3.25,14.7,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.5,1.5,1.36,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.6,3.0,2.63,0.0
2018,4,10,6,15,0.0,6.5,2.4,13.8,6.5,5.7,0.0
2018,4,10,6,30,0.0,10.0,2.5,14.0,10.0,8.77,1.72
2018,4,10,6,45,1.0,27.0,2.55,14.2,27.5,24.49,15.28
2018,4,10,7,0,2.0,44.0,2.6,14.4,45.0,40.34,29.01
2018,4,10,7,15,2.0,60.5,2.75,14.5,61.5,55.05,41.63
2018,4,10,7,30,2.0,77.0,2.9,14.6,78.0,70.9,55.04
2018,4,10,7,45,1.0,81.0,3.0,14.7,81.5,73.18,56.77
2018,4,10,8,0,0.0,85.0,3.1,14.8,85.0,75.65,58.61
2018,4,10,8,15,0.0,93.0,3.2,14.9,93.0,82.99,64.54
2018,4,10,8,30,0.0,101.0,3.3,15.0,101.0,90.35,70.43
2018,4,10,8,45,0.0,95.5,3.4,15.1,95.5,84.88,65.62
2018,4,10,9,0,0.0,90.0,3.5,15.2,90.0,79.78,61.17
2018,4,10,9,15,0.0,97.5,3.45,15.25,97.5,86.62,66.65
2018,4,10,9,30,0.0,105.0,3.4,15.3,105.0,93.54,72.17
2018,4,10,9,45,22.5,179.0,3.4,15.35,196.0,193.57,154.36
2018,4,10,10,0,45.0,253.0,3.4,15.4,287.0,288.6,230.17
2018,4,10,10,15,79.0,311.5,3.35,15.4,373.5,377.24,299.55
2018,4,10,10,30,113.0,370.0,3.3,15.4,460.0,477.43,375.81
2018,4,10,10,45,74.5,351.0,3.25,15.45,411.0,403.43,317.39
2018,4,10,11,0,36.0,332.0,3.2,15.5,362.0,345.6,271.51
2018,4,10,11,15,40.5,351.0,3.2,15.45,385.5,363.3,285.2
2018,4,10,11,30,45.0,370.0,3.2,15.4,409.0,379.99,297.8
2018,4,10,11,45,49.5,379.5,3.2,15.4,422.5,386.78,302.81
2018,4,10,12,0,54.0,389.0,3.2,15.4,436.0,392.76,307.24
2018,4,10,12,15,49.0,368.0,3.3,15.3,410.5,364.08,285.31
2018,4,10,12,30,44.0,347.0,3.4,15.2,385.0,336.45,264.17
2018,4,10,12,45,25.0,269.0,3.45,15.15,290.5,252.25,198.41
2018,4,10,13,0,6.0,191.0,3.5,15.1,196.0,171.83,134.56
2018,4,10,13,15,12.0,228.0,3.65,15.05,238.0,205.96,162.15
2018,4,10,13,30,18.0,265.0,3.8,15.0,280.0,238.47,188.05
2018,4,10,13,45,19.0,271.5,3.9,14.9,287.0,241.98,190.94
2018,4,10,14,0,20.0,278.0,4.0,14.8,294.0,245.02,193.53
2018,4,10,14,15,18.0,264.0,4.15,14.75,278.0,230.37,182.13
2018,4,10,14,30,16.0,250.0,4.3,14.7,262.0,216.04,171.01
2018,4,10,14,45,28.5,247.5,4.45,14.65,267.0,205.5,162.36
2018,4,10,15,0,41.0,245.0,4.6,14.6,272.0,200.99,158.46
2018,4,10,15,15,114.5,249.0,4.6,14.6,318.5,196.9,152.32
2018,4,10,15,30,188.0,253.0,4.6,14.6,365.0,191.87,147.54
2018,4,10,15,45,255.0,227.0,4.9,14.45,365.5,150.63,125.99
2018,4,10,16,0,322.0,201.0,5.2,14.3,366.0,137.36,115.06
2018,4,10,16,15,392.0,164.0,5.2,14.15,344.5,108.82,90.59
2018,4,10,16,30,462.0,127.0,5.2,14.0,323.0,86.94,71.69
2018,4,10,16,45,436.5,104.0,5.2,13.9,269.5,72.86,59.45
2018,4,10,17,0,411.0,81.0,5.2,13.8,216.0,58.08,46.42
2018,4,10,17,15,278.5,60.5,5.05,13.55,144.5,43.87,33.75
2018,4,10,17,30,146.0,40.0,4.9,13.3,73.0,29.25,20.56
2018,4,10,17,45,235.5,43.0,4.7,13.05,80.5,32.46,23.15
2018,4,10,18,0,325.0,46.0,4.5,12.8,88.0,35.77,25.27
2018,4,10,18,15,206.0,32.0,4.45,12.6,54.5,25.23,11.61
2018,4,10,18,30,87.0,18.0,4.4,12.4,21.0,16.37,0.0
2018,4,10,18,45,43.5,9.0,4.3,12.25,10.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,11,5,45,57.0,13.0,3.95,11.95,16.0,44.35,0.0
2018,4,11,6,0,114.0,26.0,3.8,12.0,32.0,122.19,0.0
2018,4,11,6,15,183.0,39.5,3.8,12.2,62.0,210.01,164.45
2018,4,11,6,30,252.0,53.0,3.8,12.4,92.0,278.23,230.87
2018,4,11,6,45,266.0,70.5,3.8,12.6,126.0,317.91,267.48
2018,4,11,7,0,280.0,88.0,3.8,12.8,160.0,357.71,302.22
2018,4,11,7,15,290.0,107.0,3.55,12.9,196.5,379.11,320.41
2018,4,11,7,30,300.0,126.0,3.3,13.0,233.0,416.36,350.03
2018,4,11,7,45,290.5,151.5,3.05,13.05,268.0,444.7,370.8
2018,4,11,8,0,281.0,177.0,2.8,13.1,303.0,470.7,389.02
2018,4,11,8,15,321.0,191.5,2.7,13.2,351.5,525.19,430.66
2018,4,11,8,30,361.0,206.0,2.6,13.3,400.0,579.82,471.2
2018,4,11,8,45,342.0,230.5,2.5,13.35,427.0,591.29,476.73
2018,4,11,9,0,323.0,255.0,2.4,13.4,454.0,600.28,480.64
2018,4,11,9,15,268.5,286.5,2.6,13.5,459.5,581.6,463.93
2018,4,11,9,30,214.0,318.0,2.8,13.6,465.0,543.34,432.86
2018,4,11,9,45,292.5,316.5,3.05,13.75,529.0,625.85,496.53
2018,4,11,10,0,371.0,315.0,3.3,13.9,593.0,689.81,544.96
2018,4,11,10,15,412.5,314.0,3.6,13.9,634.5,731.29,575.82
2018,4,11,10,30,454.0,313.0,3.9,13.9,676.0,756.15,594.84
2018,4,11,10,45,439.5,329.0,4.25,13.9,688.5,744.33,585.92
2018,4,11,11,0,425.0,345.0,4.6,13.9,701.0,730.6,576.27
2018,4,11,11,15,395.0,363.0,4.8,13.85,698.5,695.63,549.91
2018,4,11,11,30,365.0,381.0,5.0,13.8,696.0,670.01,530.18
2018,4,11,11,45,325.0,399.5,5.15,13.8,681.5,636.56,503.91
2018,4,11,12,0,285.0,418.0,5.3,13.8,667.0,603.72,477.99
2018,4,11,12,15,295.0,415.0,5.45,13.8,672.5,589.37,467.22
2018,4,11,12,30,305.0,412.0,5.6,13.8,678.0,573.58,455.1
2018,4,11,12,45,246.5,385.5,5.7,13.8,599.0,493.0,392.18
2018,4,11,13,0,188.0,359.0,5.8,13.8,520.0,420.03,334.63
2018,4,11,13,15,125.5,341.0,5.8,13.8,447.5,356.99,284.23
2018,4,11,13,30,63.0,323.0,5.8,13.8,375.0,303.72,241.55
2018,4,11,13,45,226.0,311.5,5.85,13.8,491.0,351.19,278.57
2018,4,11,14,0,389.0,300.0,5.9,13.8,607.0,384.74,301.71
2018,4,11,14,15,539.5,243.0,5.95,13.8,650.0,368.42,283.11
2018,4,11,14,30,690.0,186.0,6.0,13.8,693.0,334.28,247.64
2018,4,11,14,45,491.5,234.5,6.05,13.8,586.5,281.07,207.11
2018,4,11,15,0,293.0,283.0,6.1,13.8,480.0,253.01,190.52
2018,4,11,15,15,264.0,270.5,6.1,13.8,439.0,218.92,164.43
2018,4,11,15,30,235.0,258.0,6.1,13.8,398.0,198.58,152.04
2018,4,11,15,45,173.5,238.5,6.35,13.75,337.5,167.12,140.73
2018,4,11,16,0,112.0,219.0,6.6,13.7,277.0,154.92,130.68
2018,4,11,16,15,69.0,167.0,6.65,13.6,201.5,130.67,109.99
2018,4,11,16,30,26.0,115.0,6.7,13.5,126.0,94.62,78.62
2018,4,11,16,45,16.5,81.5,6.8,13.4,88.0,69.44,56.52
2018,4,11,17,0,7.0,48.0,6.9,13.3,50.0,42.39,32.46
2018,4,11,17,15,19.0,65.5,7.15,13.15,70.0,56.18,44.82
2018,4,11,17,30,31.0,83.0,7.4,13.0,90.0,67.4,54.63
2018,4,11,17,45,20.0,63.0,7.7,12.85,67.0,51.9,40.35
2018,4,11,18,0,9.0,43.0,8.0,12.7,44.0,36.63,26.08
2018,4,11,18,15,4.5,26.5,7.85,12.5,27.0,22.82,10.66
2018,4,11,18,30,0.0,10.0,7.7,12.3,10.0,9.1,0.0
2018,4,11,18,45,0.0,5.0,7.6,12.1,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,5,45,41.0,11.0,5.3,10.7,13.5,33.52,0.0
2018,4,12,6,0,82.0,22.0,5.3,10.9,27.0,93.81,18.06
2018,4,12,6,15,206.0,39.0,5.45,11.1,68.0,223.85,178.9
2018,4,12,6,30,330.0,56.0,5.6,11.3,109.0,337.49,283.45
2018,4,12,6,45,422.5,65.5,5.75,11.5,159.5,426.36,363.06
2018,4,12,7,0,515.0,75.0,5.9,11.7,210.0,527.03,449.19
2018,4,12,7,15,569.5,83.0,5.85,11.75,262.5,596.74,506.4
2018,4,12,7,30,624.0,91.0,5.8,11.8,315.0,667.51,562.4
2018,4,12,7,45,659.5,97.5,5.8,11.9,367.0,720.7,602.8
2018,4,12,8,0,695.0,104.0,5.8,12.0,419.0,773.07,641.56
2018,4,12,8,15,722.0,110.0,5.7,12.1,470.0,815.94,671.72
2018,4,12,8,30,749.0,116.0,5.6,12.2,521.0,856.91,699.88
2018,4,12,8,45,765.5,121.5,5.55,12.35,567.0,885.27,718.27
2018,4,12,9,0,782.0,127.0,5.5,12.5,613.0,910.88,734.53
2018,4,12,9,15,798.5,129.5,5.4,12.6,655.0,924.48,741.68
2018,4,12,9,30,815.0,132.0,5.3,12.7,697.0,940.86,750.98
2018,4,12,9,45,827.0,135.0,5.25,12.85,733.5,950.23,755.4
2018,4,12,10,0,839.0,138.0,5.2,13.0,770.0,956.16,757.49
2018,4,12,10,15,847.5,140.0,5.15,13.1,800.0,954.26,754.23
2018,4,12,10,30,856.0,142.0,5.1,13.2,830.0,948.87,748.67
2018,4,12,10,45,860.5,145.0,5.05,13.25,852.5,937.4,739.06
2018,4,12,11,0,865.0,148.0,5.0,13.3,875.0,922.54,727.2
2018,4,12,11,15,866.5,150.5,5.1,13.35,889.5,901.27,711.86
2018,4,12,11,30,868.0,153.0,5.2,13.4,904.0,876.9,694.31
2018,4,12,11,45,865.0,156.0,5.25,13.45,909.5,846.44,671.99
2018,4,12,12,0,862.0,159.0,5.3,13.5,915.0,813.41,647.76
2018,4,12,12,15,859.0,161.0,5.5,13.55,913.5,777.11,620.36
2018,4,12,12,30,856.0,163.0,5.7,13.6,912.0,738.67,590.56
2018,4,12,12,45,848.0,166.0,5.9,13.6,901.5,695.94,556.86
2018,4,12,13,0,840.0,169.0,6.1,13.6,891.0,651.89,521.33
2018,4,12,13,15,837.0,166.5,6.2,13.6,874.5,605.0,482.56
2018,4,12,13,30,834.0,164.0,6.3,13.6,858.0,556.93,441.89
2018,4,12,13,45,829.5,160.5,6.4,13.6,833.5,506.41,398.25
2018,4,12,14,0,825.0,157.0,6.5,13.6,809.0,455.26,353.0
2018,4,12,14,15,815.5,153.5,6.55,13.55,777.0,401.95,305.14
2018,4,12,14,30,806.0,150.0,6.6,13.5,745.0,348.96,256.88
2018,4,12,14,45,796.5,144.5,6.7,13.45,707.5,294.95,207.85
2018,4,12,15,0,787.0,139.0,6.8,13.4,670.0,241.69,160.73
2018,4,12,15,15,768.5,136.0,6.8,13.4,626.5,182.33,112.61
2018,4,12,15,30,750.0,133.0,6.8,13.4,583.0,132.12,79.64
2018,4,12,15,45,730.5,126.5,6.85,13.25,535.5,81.83,66.69
2018,4,12,16,0,711.0,120.0,6.9,13.1,488.0,77.47,63.13
2018,4,12,16,15,683.0,113.5,6.85,13.0,438.0,75.57,61.69
2018,4,12,16,30,655.0,107.0,6.8,12.9,388.0,73.53,60.11
2018,4,12,16,45,615.0,99.5,6.75,12.8,336.0,70.49,57.59
2018,4,12,17,0,575.0,92.0,6.7,12.7,284.0,67.29,54.86
2018,4,12,17,15,514.0,83.5,6.55,12.55,232.5,62.98,51.03
2018,4,12,17,30,453.0,75.0,6.4,12.4,181.0,56.21,44.79
2018,4,12,17,45,364.0,63.0,6.3,12.2,134.5,47.96,37.02
2018,4,12,18,0,275.0,51.0,6.2,12.0,88.0,39.47,28.7
2018,4,12,18,15,171.5,35.0,6.05,11.9,54.5,27.5,14.76
2018,4,12,18,30,68.0,19.0,5.9,11.8,21.0,17.28,0.0
2018,4,12,18,45,34.0,9.5,5.8,11.65,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,13,5,45,66.5,13.0,3.85,10.95,17.5,50.16,0.0
2018,4,13,6,0,133.0,26.0,3.8,11.2,35.0,145.25,54.75
2018,4,13,6,15,248.0,41.0,3.9,11.5,75.5,254.69,204.81
2018,4,13,6,30,363.0,56.0,4.0,11.8,116.0,361.08,301.69
2018,4,13,6,45,444.0,65.0,4.05,12.15,165.0,446.01,376.12
2018,4,13,7,0,525.0,74.0,4.1,12.5,214.0,535.27,450.44
2018,4,13,7,15,578.5,81.0,4.2,12.8,266.0,603.25,504.66
2018,4,13,7,30,632.0,88.0,4.3,13.1,318.0,672.22,557.7
2018,4,13,7,45,670.0,93.5,4.35,13.4,370.5,726.49,597.48
2018,4,13,8,0,708.0,99.0,4.4,13.7,423.0,780.06,635.7
2018,4,13,8,15,735.0,103.0,4.35,13.9,473.0,820.67,662.98
2018,4,13,8,30,762.0,107.0,4.3,14.1,523.0,854.02,684.44
2018,4,13,8,45,781.0,111.5,4.3,14.35,569.5,884.04,703.46
2018,4,13,9,0,800.0,116.0,4.3,14.6,616.0,911.3,720.34
2018,4,13,9,15,818.5,117.0,4.25,14.8,658.5,931.1,731.53
2018,4,13,9,30,837.0,118.0,4.2,15.0,701.0,947.76,740.81
2018,4,13,9,45,854.0,117.5,4.15,15.2,739.0,957.99,745.56
2018,4,13,10,0,871.0,117.0,4.1,15.4,777.0,955.45,741.5
2018,4,13,10,15,878.5,119.0,4.05,15.55,806.5,952.99,737.91
2018,4,13,10,30,886.0,121.0,4.0,15.7,836.0,947.07,732.08
