Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,15,242.0,224.0,0.25,15.25,356.0,497.19,389.83
2018,4,23,8,30,277.0,243.0,0.3,15.5,404.0,551.74,427.95
2018,4,23,8,45,376.0,238.5,0.35,15.75,476.0,639.1,490.58
2018,4,23,9,0,475.0,234.0,0.4,16.0,548.0,746.46,563.89
2018,4,23,9,15,624.5,194.0,0.45,16.4,633.5,851.71,634.13
2018,4,23,9,30,774.0,154.0,0.5,16.8,719.0,948.7,693.88
2018,4,23,9,45,831.5,135.0,0.5,17.25,768.5,971.36,704.12
2018,4,23,10,0,889.0,116.0,0.5,17.7,818.0,986.86,711.07
2018,4,23,10,15,896.0,118.0,0.5,18.05,847.0,983.55,706.76
2018,4,23,10,30,903.0,120.0,0.5,18.4,876.0,976.76,700.77
2018,4,23,10,45,908.0,121.0,0.5,18.75,898.0,963.66,691.04
2018,4,23,11,0,913.0,122.0,0.5,19.1,920.0,947.2,679.45
2018,4,23,11,15,915.5,123.0,0.6,19.3,934.0,925.26,667.05
2018,4,23,11,30,918.0,124.0,0.7,19.5,948.0,900.22,652.61
2018,4,23,11,45,805.5,181.5,0.85,19.7,908.0,836.69,613.85
2018,4,23,12,0,693.0,239.0,1.0,19.9,868.0,771.66,570.6
2018,4,23,12,15,612.0,279.0,1.15,19.9,833.5,713.76,531.43
2018,4,23,12,30,531.0,319.0,1.3,19.9,799.0,660.46,494.21
2018,4,23,12,45,548.0,308.5,1.45,19.95,799.5,633.16,475.96
2018,4,23,13,0,565.0,298.0,1.6,20.0,800.0,603.67,455.16
2018,4,23,13,15,544.5,304.0,1.75,19.85,780.0,563.56,425.92
2018,4,23,13,30,524.0,310.0,1.9,19.7,760.0,524.25,396.54
2018,4,23,13,45,539.5,291.0,2.05,19.55,743.0,484.31,366.01
2018,4,23,14,0,555.0,272.0,2.2,19.4,726.0,442.76,333.06
2018,4,23,14,15,590.0,247.5,2.35,19.2,713.5,401.18,298.62
2018,4,23,14,30,625.0,223.0,2.5,19.0,701.0,357.32,260.96
2018,4,23,14,45,510.5,251.5,2.65,18.75,629.5,310.21,224.43
2018,4,23,15,0,396.0,280.0,2.8,18.5,558.0,281.01,203.69
2018,4,23,15,15,361.5,269.0,2.8,18.5,510.5,241.19,173.25
2018,4,23,15,30,327.0,258.0,2.8,18.5,463.0,205.31,148.33
2018,4,23,15,45,293.5,243.0,3.0,17.95,416.5,171.08,128.7
2018,4,23,16,0,260.0,228.0,3.2,17.4,370.0,151.57,125.24
2018,4,23,16,15,265.5,202.5,3.25,17.05,335.5,138.01,114.29
2018,4,23,16,30,271.0,177.0,3.3,16.7,301.0,123.68,102.51
2018,4,23,16,45,314.0,150.0,3.4,16.3,276.5,107.89,89.31
2018,4,23,17,0,357.0,123.0,3.5,15.9,252.0,86.11,70.63
2018,4,23,17,15,397.0,101.5,3.5,15.5,224.0,73.0,59.28
2018,4,23,17,30,437.0,80.0,3.5,15.1,196.0,59.09,47.0
2018,4,23,17,45,375.5,68.5,3.5,14.7,152.5,51.49,40.07
2018,4,23,18,0,314.0,57.0,3.5,14.3,109.0,43.61,32.64
2018,4,23,18,15,207.0,42.0,3.4,14.05,71.5,32.6,21.97
2018,4,23,18,30,100.0,27.0,3.3,13.8,34.0,21.7,4.05
2018,4,23,18,45,54.0,15.0,3.2,13.6,18.5,13.64,0.0
2018,4,23,19,0,8.0,3.0,3.1,13.4,3.0,0.0,0.0
2018,4,23,19,15,4.0,1.5,2.95,13.3,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,5,15,6.5,2.5,2.0,11.2,2.5,0.0,0.0
2018,4,24,5,30,13.0,5.0,2.1,11.3,5.0,11.88,0.0
2018,4,24,5,45,51.5,14.5,2.15,11.45,19.5,58.46,14.41
2018,4,24,6,0,90.0,24.0,2.2,11.6,34.0,101.34,78.69
2018,4,24,6,15,80.0,30.5,2.15,11.7,43.0,103.24,83.8
2018,4,24,6,30,70.0,37.0,2.1,11.8,52.0,105.11,86.55
2018,4,24,6,45,35.0,45.0,2.05,11.85,52.5,78.27,63.13
2018,4,24,7,0,0.0,53.0,2.0,11.9,53.0,46.78,34.86
2018,4,24,7,15,0.0,59.5,2.0,11.95,59.5,52.55,39.8
2018,4,24,7,30,0.0,66.0,2.0,12.0,66.0,58.33,44.63
2018,4,24,7,45,0.0,87.0,1.95,12.1,87.0,77.51,60.78
2018,4,24,8,0,0.0,108.0,1.9,12.2,108.0,97.64,77.49
2018,4,24,8,15,1.5,137.0,1.9,12.3,138.0,127.19,101.91
2018,4,24,8,30,3.0,166.0,1.9,12.4,168.0,156.81,126.0
2018,4,24,8,45,8.0,192.5,1.95,12.5,198.0,187.15,150.51
2018,4,24,9,0,13.0,219.0,2.0,12.6,228.0,217.35,174.61
2018,4,24,9,15,20.5,250.5,2.05,12.7,265.5,254.85,204.32
2018,4,24,9,30,28.0,282.0,2.1,12.8,303.0,308.39,246.19
2018,4,24,9,45,37.0,306.0,2.2,12.95,334.5,339.19,269.78
2018,4,24,10,0,46.0,330.0,2.3,13.1,366.0,369.21,292.64
2018,4,24,10,15,73.0,363.5,2.35,13.15,423.5,425.29,335.88
2018,4,24,10,30,100.0,397.0,2.4,13.2,481.0,479.5,376.85
2018,4,24,10,45,96.0,406.0,2.5,13.3,488.5,478.25,375.02
2018,4,24,11,0,92.0,415.0,2.6,13.4,496.0,476.61,373.27
2018,4,24,11,15,97.5,425.0,2.65,13.45,512.0,483.84,378.49
2018,4,24,11,30,103.0,435.0,2.7,13.5,528.0,490.11,382.96
2018,4,24,11,45,121.0,444.0,2.75,13.55,553.5,510.77,398.5
2018,4,24,12,0,139.0,453.0,2.8,13.6,579.0,521.5,406.53
2018,4,24,12,15,150.5,453.0,2.9,13.6,589.5,517.5,403.72
2018,4,24,12,30,162.0,453.0,3.0,13.6,600.0,512.21,399.93
2018,4,24,12,45,234.0,428.5,3.1,13.65,638.5,525.74,411.28
2018,4,24,13,0,306.0,404.0,3.2,13.7,677.0,530.78,415.59
2018,4,24,13,15,410.0,362.5,3.35,13.65,720.5,532.83,417.65
2018,4,24,13,30,514.0,321.0,3.5,13.6,764.0,528.27,413.47
2018,4,24,13,45,546.5,291.5,3.6,13.6,750.5,488.95,381.44
2018,4,24,14,0,579.0,262.0,3.7,13.6,737.0,446.55,345.97
2018,4,24,14,15,730.5,189.0,3.75,13.5,765.0,410.34,312.2
2018,4,24,14,30,882.0,116.0,3.8,13.4,793.0,372.38,273.75
2018,4,24,14,45,866.5,116.0,3.8,13.35,754.0,318.18,224.8
2018,4,24,15,0,851.0,116.0,3.8,13.3,715.0,257.47,171.35
2018,4,24,15,15,824.0,115.5,3.8,13.3,666.0,203.19,126.02
2018,4,24,15,30,797.0,115.0,3.8,13.3,617.0,151.9,88.82
2018,4,24,15,45,769.0,113.0,3.75,13.1,567.0,102.7,63.94
2018,4,24,16,0,741.0,111.0,3.7,12.9,517.0,69.71,56.16
2018,4,24,16,15,724.0,105.0,3.65,12.8,470.5,68.07,54.95
2018,4,24,16,30,707.0,99.0,3.6,12.7,424.0,66.24,53.54
2018,4,24,16,45,534.0,109.0,3.55,12.55,337.5,75.24,61.76
2018,4,24,17,0,361.0,119.0,3.5,12.4,251.0,83.22,69.05
2018,4,24,17,15,262.5,103.5,3.5,12.25,191.5,77.83,64.37
2018,4,24,17,30,164.0,88.0,3.5,12.1,132.0,66.85,54.52
2018,4,24,17,45,133.5,72.5,3.45,12.0,103.0,55.89,44.46
2018,4,24,18,0,103.0,57.0,3.4,11.9,74.0,46.2,35.3
2018,4,24,18,15,60.0,39.0,3.3,11.75,48.0,32.13,21.92
2018,4,24,18,30,17.0,21.0,3.2,11.6,22.0,18.25,3.94
2018,4,24,18,45,16.0,13.0,3.1,11.5,13.0,11.82,0.0
2018,4,24,19,0,15.0,5.0,3.0,11.4,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.95,11.35,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.4,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.5,6.0,11.12,0.0
2018,4,25,5,45,20.5,14.0,2.75,9.6,16.0,30.78,8.76
2018,4,25,6,0,31.0,22.0,2.8,9.7,26.0,48.28,35.03
2018,4,25,6,15,31.0,32.0,2.7,9.7,37.5,60.47,47.01
2018,4,25,6,30,31.0,42.0,2.6,9.7,49.0,62.73,49.75
2018,4,25,6,45,15.5,57.5,2.45,9.75,61.0,68.32,54.37
2018,4,25,7,0,0.0,73.0,2.3,9.8,73.0,66.12,51.91
2018,4,25,7,15,0.0,86.5,2.2,9.95,86.5,78.85,62.79
2018,4,25,7,30,0.0,100.0,2.1,10.1,100.0,91.52,73.41
2018,4,25,7,45,0.0,119.0,1.95,10.25,119.0,109.86,88.67
2018,4,25,8,0,0.0,138.0,1.8,10.4,138.0,128.07,103.59
2018,4,25,8,15,8.5,171.0,1.8,10.65,176.0,168.7,137.29
2018,4,25,8,30,17.0,204.0,1.8,10.9,214.0,209.45,170.38
2018,4,25,8,45,29.0,237.0,1.75,11.1,255.5,269.91,218.8
2018,4,25,9,0,41.0,270.0,1.7,11.3,297.0,315.2,254.04
2018,4,25,9,15,43.0,288.0,1.8,11.55,318.0,333.27,267.31
2018,4,25,9,30,45.0,306.0,1.9,11.8,339.0,350.91,280.31
2018,4,25,9,45,76.0,336.5,1.95,12.05,395.5,409.66,325.89
2018,4,25,10,0,107.0,367.0,2.0,12.3,452.0,467.06,369.32
2018,4,25,10,15,167.0,386.0,2.1,12.5,524.0,553.17,434.48
2018,4,25,10,30,227.0,405.0,2.2,12.7,596.0,620.6,484.43
2018,4,25,10,45,255.0,410.5,2.3,12.9,630.5,653.92,508.14
2018,4,25,11,0,283.0,416.0,2.4,13.1,665.0,671.3,520.61
2018,4,25,11,15,398.0,368.5,2.55,13.2,724.5,719.66,558.63
2018,4,25,11,30,513.0,321.0,2.7,13.3,784.0,754.17,586.04
2018,4,25,11,45,707.0,225.0,2.8,13.4,867.5,802.34,624.68
2018,4,25,12,0,901.0,129.0,2.9,13.5,951.0,829.28,645.17
2018,4,25,12,15,902.0,127.5,3.05,13.5,949.0,793.15,620.03
2018,4,25,12,30,903.0,126.0,3.2,13.5,947.0,754.72,592.69
2018,4,25,12,45,903.0,124.5,3.3,13.5,938.0,713.46,561.37
2018,4,25,13,0,903.0,123.0,3.4,13.5,929.0,670.26,527.81
2018,4,25,13,15,898.5,122.5,3.5,13.45,911.5,623.5,490.7
2018,4,25,13,30,894.0,122.0,3.6,13.4,894.0,575.5,451.59
2018,4,25,13,45,887.0,120.5,3.65,13.35,868.5,524.52,408.92
2018,4,25,14,0,880.0,119.0,3.7,13.3,843.0,472.96,364.6
2018,4,25,14,15,870.0,118.5,3.8,13.2,811.5,420.65,318.66
2018,4,25,14,30,860.0,118.0,3.9,13.1,780.0,368.46,271.81
2018,4,25,14,45,846.0,117.0,3.95,13.0,741.5,308.12,218.11
2018,4,25,15,0,832.0,116.0,4.0,12.9,703.0,255.23,170.82
2018,4,25,15,15,816.5,113.5,4.0,12.9,660.0,202.34,125.9
2018,4,25,15,30,801.0,111.0,4.0,12.9,617.0,151.17,87.89
2018,4,25,15,45,776.5,109.0,4.1,12.75,569.0,101.89,62.28
2018,4,25,16,0,752.0,107.0,4.2,12.6,521.0,74.51,60.45
2018,4,25,16,15,720.5,104.0,4.15,12.45,470.0,67.22,54.26
2018,4,25,16,30,689.0,101.0,4.1,12.3,419.0,67.38,54.63
2018,4,25,16,45,646.5,96.5,4.1,12.2,366.5,66.38,53.95
2018,4,25,17,0,604.0,92.0,4.1,12.1,314.0,65.38,53.21
2018,4,25,17,15,508.5,88.5,4.05,11.95,255.0,64.93,52.92
2018,4,25,17,30,413.0,85.0,4.0,11.8,196.0,62.5,50.71
2018,4,25,17,45,272.0,73.0,4.0,11.65,139.5,54.33,43.16
2018,4,25,18,0,131.0,61.0,4.0,11.5,83.0,47.52,36.56
2018,4,25,18,15,90.0,43.0,3.9,11.4,55.5,34.06,23.7
2018,4,25,18,30,49.0,25.0,3.8,11.3,28.0,20.86,6.57
2018,4,25,18,45,29.5,14.0,3.7,11.25,15.5,12.73,0.0
2018,4,25,19,0,10.0,3.0,3.6,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.5,11.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,26,5,15,6.5,3.5,3.1,9.7,3.5,0.0,0.0
2018,4,26,5,30,13.0,7.0,3.2,9.8,7.0,13.76,0.0
2018,4,26,5,45,6.5,12.5,3.3,9.9,12.5,15.19,2.77
2018,4,26,6,0,0.0,18.0,3.4,10.0,18.0,15.83,7.49
2018,4,26,6,15,0.0,29.5,3.35,10.05,29.5,25.99,16.63
2018,4,26,6,30,0.0,41.0,3.3,10.1,41.0,36.16,25.71
2018,4,26,6,45,0.0,55.0,3.3,10.15,55.0,48.57,36.63
2018,4,26,7,0,0.0,69.0,3.3,10.2,69.0,61.75,48.07
2018,4,26,7,15,0.0,76.5,3.3,10.35,76.5,68.36,53.66
2018,4,26,7,30,0.0,84.0,3.3,10.5,84.0,75.07,59.25
2018,4,26,7,45,0.0,95.0,3.3,10.65,95.0,85.32,67.76
2018,4,26,8,0,0.0,106.0,3.3,10.8,106.0,95.56,76.16
2018,4,26,8,15,2.5,138.0,3.3,11.0,139.5,128.99,104.06
2018,4,26,8,30,5.0,170.0,3.3,11.2,173.0,162.6,131.66
2018,4,26,8,45,9.0,197.0,3.35,11.4,203.0,192.51,155.91
2018,4,26,9,0,13.0,224.0,3.4,11.6,233.0,222.26,179.74
2018,4,26,9,15,15.0,237.5,3.45,11.75,248.5,236.17,190.47
2018,4,26,9,30,17.0,251.0,3.5,11.9,264.0,249.97,201.1
2018,4,26,9,45,18.5,267.0,3.55,12.1,281.5,265.62,213.1
2018,4,26,10,0,20.0,283.0,3.6,12.3,299.0,281.04,224.85
2018,4,26,10,15,36.5,322.0,3.7,12.4,352.5,347.5,277.41
2018,4,26,10,30,53.0,361.0,3.8,12.5,406.0,398.57,317.02
2018,4,26,10,45,77.5,392.0,3.9,12.65,459.5,447.16,354.56
2018,4,26,11,0,102.0,423.0,4.0,12.8,513.0,493.52,389.92
2018,4,26,11,15,162.5,432.5,4.1,12.85,578.5,557.68,439.67
2018,4,26,11,30,223.0,442.0,4.2,12.9,644.0,606.55,477.34
2018,4,26,11,45,259.5,438.0,4.3,12.95,674.5,624.45,491.11
2018,4,26,12,0,296.0,434.0,4.4,13.0,705.0,631.94,497.23
2018,4,26,12,15,470.0,347.5,4.45,13.05,776.5,670.14,529.51
2018,4,26,12,30,644.0,261.0,4.5,13.1,848.0,692.35,548.71
2018,4,26,12,45,643.5,259.5,4.55,13.15,841.0,656.98,520.85
2018,4,26,13,0,643.0,258.0,4.6,13.2,834.0,620.44,491.87
2018,4,26,13,15,514.5,315.5,4.65,13.2,770.5,557.8,441.16
2018,4,26,13,30,386.0,373.0,4.7,13.2,707.0,506.14,399.08
2018,4,26,13,45,506.0,306.5,4.75,13.25,731.5,482.64,379.6
2018,4,26,14,0,626.0,240.0,4.8,13.3,756.0,450.05,350.84
2018,4,26,14,15,708.0,194.5,4.8,13.3,757.5,408.66,313.23
2018,4,26,14,30,790.0,149.0,4.8,13.3,759.0,364.75,271.54
2018,4,26,14,45,779.5,145.0,4.8,13.3,722.0,313.03,224.74
2018,4,26,15,0,769.0,141.0,4.8,13.3,685.0,262.18,179.19
2018,4,26,15,15,775.5,129.5,4.8,13.3,649.5,209.45,133.53
2018,4,26,15,30,782.0,118.0,4.8,13.3,614.0,156.14,92.43
2018,4,26,15,45,742.0,118.5,4.8,13.15,560.5,101.27,61.6
2018,4,26,16,0,702.0,119.0,4.8,13.0,507.0,74.33,60.2
2018,4,26,16,15,721.5,104.5,4.8,12.9,470.5,67.44,54.35
2018,4,26,16,30,741.0,90.0,4.8,12.8,434.0,66.18,53.45
2018,4,26,16,45,705.5,85.5,4.8,12.7,381.5,58.63,46.92
2018,4,26,17,0,670.0,81.0,4.8,12.6,329.0,57.22,45.81
2018,4,26,17,15,603.5,77.0,4.8,12.45,274.0,55.99,44.81
2018,4,26,17,30,537.0,73.0,4.8,12.3,219.0,54.88,43.8
2018,4,26,17,45,371.0,67.0,4.8,12.15,157.5,50.17,39.37
2018,4,26,18,0,205.0,61.0,4.8,12.0,96.0,47.77,36.74
2018,4,26,18,15,132.5,43.5,4.7,11.85,63.0,34.54,24.16
2018,4,26,18,30,60.0,26.0,4.6,11.7,30.0,21.01,7.66
2018,4,26,18,45,40.0,15.5,4.5,11.6,17.0,14.1,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.5,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.5,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,11.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,27,5,15,44.0,8.0,2.25,12.9,9.0,0.0,0.0
2018,4,27,5,30,88.0,16.0,2.3,13.2,18.0,64.78,0.0
2018,4,27,5,45,204.5,29.5,2.3,13.45,50.0,197.04,114.74
2018,4,27,6,0,321.0,43.0,2.3,13.7,82.0,302.96,243.53
2018,4,27,6,15,351.0,51.5,2.3,13.9,113.5,343.55,284.16
2018,4,27,6,30,381.0,60.0,2.3,14.1,145.0,387.13,323.43
2018,4,27,6,45,228.5,80.0,2.35,14.25,134.5,289.28,242.92
2018,4,27,7,0,76.0,100.0,2.4,14.4,124.0,181.16,150.01
2018,4,27,7,15,75.0,129.0,2.35,14.5,156.5,201.43,166.74
2018,4,27,7,30,74.0,158.0,2.3,14.6,189.0,234.48,193.12
2018,4,27,7,45,199.5,173.0,2.25,14.7,271.5,378.52,312.11
2018,4,27,8,0,325.0,188.0,2.2,14.8,354.0,529.76,430.61
2018,4,27,8,15,267.0,197.0,2.2,14.95,342.0,488.08,394.7
2018,4,27,8,30,209.0,206.0,2.2,15.1,330.0,443.56,357.73
2018,4,27,8,45,124.5,236.5,2.15,15.2,312.0,378.29,303.4
2018,4,27,9,0,40.0,267.0,2.1,15.3,294.0,310.47,246.57
2018,4,27,9,15,212.0,265.0,2.15,15.45,421.0,506.86,402.63
2018,4,27,9,30,384.0,263.0,2.2,15.6,548.0,685.61,536.18
2018,4,27,9,45,617.5,198.5,2.3,15.7,681.5,843.85,651.94
2018,4,27,10,0,851.0,134.0,2.4,15.8,815.0,984.82,746.67
2018,4,27,10,15,857.5,135.5,2.45,15.9,842.5,980.12,741.17
2018,4,27,10,30,864.0,137.0,2.5,16.0,870.0,962.23,728.45
2018,4,27,10,45,867.5,139.5,2.55,16.05,891.0,949.47,719.56
2018,4,27,11,0,871.0,142.0,2.6,16.1,912.0,933.5,708.53
2018,4,27,11,15,873.5,143.5,2.65,16.15,925.5,912.57,694.2
2018,4,27,11,30,876.0,145.0,2.7,16.2,939.0,888.68,677.89
2018,4,27,11,45,876.5,145.5,2.75,16.3,944.5,859.41,657.74
2018,4,27,12,0,877.0,146.0,2.8,16.4,950.0,827.6,635.78
2018,4,27,12,15,876.0,147.0,2.85,16.4,948.5,792.67,611.75
2018,4,27,12,30,875.0,148.0,2.9,16.4,947.0,755.6,584.74
2018,4,27,12,45,870.0,149.5,3.0,16.4,937.0,714.26,553.93
2018,4,27,13,0,865.0,151.0,3.1,16.4,927.0,671.43,521.26
2018,4,27,13,15,860.5,150.0,3.2,16.4,909.5,625.59,485.54
2018,4,27,13,30,856.0,149.0,3.3,16.4,892.0,577.55,447.19
2018,4,27,13,45,849.0,147.5,3.4,16.4,867.0,527.05,405.85
2018,4,27,14,0,842.0,146.0,3.5,16.4,842.0,476.15,363.0
2018,4,27,14,15,833.0,144.0,3.6,16.3,811.0,423.91,318.11
2018,4,27,14,30,824.0,142.0,3.7,16.2,780.0,371.91,272.38
2018,4,27,14,45,812.0,139.5,3.8,16.15,742.5,319.16,225.56
2018,4,27,15,0,800.0,137.0,3.9,16.1,705.0,267.39,179.93
2018,4,27,15,15,783.0,133.5,3.9,16.1,661.5,215.27,136.23
2018,4,27,15,30,766.0,130.0,3.9,16.1,618.0,157.35,92.66
2018,4,27,15,45,744.5,126.5,4.05,15.85,571.0,108.43,65.94
2018,4,27,16,0,723.0,123.0,4.2,15.6,524.0,77.07,61.94
2018,4,27,16,15,695.0,117.5,4.25,15.45,473.5,76.03,61.3
2018,4,27,16,30,667.0,112.0,4.3,15.3,423.0,74.86,60.53
2018,4,27,16,45,630.5,105.5,4.4,15.1,371.5,72.77,58.94
2018,4,27,17,0,594.0,99.0,4.5,14.9,320.0,70.55,57.18
2018,4,27,17,15,542.0,90.5,4.5,14.7,268.5,66.47,53.7
2018,4,27,17,30,490.0,82.0,4.5,14.5,217.0,62.2,49.91
2018,4,27,17,45,418.0,71.5,4.5,14.25,169.5,53.67,42.15
2018,4,27,18,0,346.0,61.0,4.5,14.0,122.0,46.56,35.41
2018,4,27,18,15,243.5,47.0,4.35,13.8,83.0,36.41,25.64
2018,4,27,18,30,141.0,33.0,4.2,13.6,44.0,25.97,11.7
2018,4,27,18,45,76.5,19.0,4.05,13.4,24.5,17.28,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.2,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.15,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,28,5,15,37.0,8.5,3.15,13.0,9.5,0.0,0.0
2018,4,28,5,30,74.0,17.0,3.3,13.2,19.0,57.87,0.0
2018,4,28,5,45,77.0,22.0,3.4,13.45,28.0,90.69,54.72
2018,4,28,6,0,80.0,27.0,3.5,13.7,37.0,98.68,77.44
2018,4,28,6,15,40.0,37.5,3.6,13.85,42.5,74.02,58.07
2018,4,28,6,30,0.0,48.0,3.7,14.0,48.0,42.38,30.58
2018,4,28,6,45,0.5,55.5,3.75,14.15,55.5,49.41,36.77
2018,4,28,7,0,1.0,63.0,3.8,14.3,63.0,56.48,42.83
2018,4,28,7,15,2.0,72.5,3.8,14.4,73.0,65.88,50.78
2018,4,28,7,30,3.0,82.0,3.8,14.5,83.0,75.6,58.88
2018,4,28,7,45,3.0,95.5,3.85,14.65,97.0,88.42,69.43
2018,4,28,8,0,3.0,109.0,3.9,14.8,111.0,101.19,79.81
2018,4,28,8,15,32.0,167.5,3.9,14.9,186.5,198.92,161.33
2018,4,28,8,30,61.0,226.0,3.9,15.0,262.0,290.83,235.77
2018,4,28,8,45,97.5,265.5,3.9,15.15,329.0,368.17,297.16
2018,4,28,9,0,134.0,305.0,3.9,15.3,396.0,463.06,370.48
2018,4,28,9,15,191.5,322.0,3.95,15.4,460.0,533.57,424.77
2018,4,28,9,30,249.0,339.0,4.0,15.5,524.0,620.73,490.21
2018,4,28,9,45,279.0,348.5,4.05,15.6,565.0,653.37,513.67
2018,4,28,10,0,309.0,358.0,4.1,15.7,606.0,684.35,536.0
2018,4,28,10,15,234.5,376.0,4.1,15.7,568.0,622.31,486.96
2018,4,28,10,30,160.0,394.0,4.1,15.7,530.0,546.79,428.09
2018,4,28,10,45,129.0,405.5,4.15,15.75,517.0,520.89,407.37
2018,4,28,11,0,98.0,417.0,4.2,15.8,504.0,484.06,378.35
2018,4,28,11,15,134.0,431.0,4.2,15.85,552.0,531.45,414.57
2018,4,28,11,30,170.0,445.0,4.2,15.9,600.0,564.68,439.54
2018,4,28,11,45,255.0,433.0,4.2,15.9,666.5,616.75,479.72
2018,4,28,12,0,340.0,421.0,4.2,15.9,733.0,655.72,509.53
2018,4,28,12,15,422.0,381.5,4.3,15.9,768.5,664.14,517.28
2018,4,28,12,30,504.0,342.0,4.4,15.9,804.0,664.18,518.63
2018,4,28,12,45,419.5,375.5,4.45,15.9,757.0,605.56,472.86
2018,4,28,13,0,335.0,409.0,4.5,15.9,710.0,554.69,432.89
2018,4,28,13,15,265.5,417.5,4.55,15.9,653.5,497.62,388.57
2018,4,28,13,30,196.0,426.0,4.6,15.9,597.0,451.9,352.77
2018,4,28,13,45,232.5,404.0,4.65,15.85,601.0,436.75,340.78
2018,4,28,14,0,269.0,382.0,4.7,15.8,605.0,410.57,319.53
2018,4,28,14,15,288.0,364.5,4.75,15.7,595.0,384.37,297.68
2018,4,28,14,30,307.0,347.0,4.8,15.6,585.0,356.46,273.87
2018,4,28,14,45,445.5,279.0,4.85,15.55,606.0,316.88,236.64
2018,4,28,15,0,584.0,211.0,4.9,15.5,627.0,268.99,190.65
2018,4,28,15,15,687.5,163.0,4.9,15.5,623.5,215.01,140.79
2018,4,28,15,30,791.0,115.0,4.9,15.5,620.0,158.39,92.58
2018,4,28,15,45,791.5,106.5,5.0,15.25,579.5,106.26,62.34
2018,4,28,16,0,792.0,98.0,5.1,15.0,539.0,67.97,54.15
2018,4,28,16,15,766.0,94.5,5.15,14.85,488.5,67.37,53.85
2018,4,28,16,30,740.0,91.0,5.2,14.7,438.0,66.72,53.5
2018,4,28,16,45,704.0,86.5,5.2,14.55,385.0,59.12,46.99
2018,4,28,17,0,668.0,82.0,5.2,14.4,332.0,57.73,45.92
2018,4,28,17,15,616.0,76.5,5.15,14.2,279.5,55.43,43.98
2018,4,28,17,30,564.0,71.0,5.1,14.0,227.0,53.08,41.9
2018,4,28,17,45,488.0,63.5,5.1,13.8,178.0,48.91,38.02
2018,4,28,18,0,412.0,56.0,5.1,13.6,129.0,44.69,33.86
2018,4,28,18,15,304.5,44.0,4.95,13.5,88.5,34.15,23.81
2018,4,28,18,30,197.0,32.0,4.8,13.4,48.0,25.2,12.01
2018,4,28,18,45,110.5,19.0,4.65,13.25,26.5,17.28,0.0
2018,4,28,19,0,24.0,6.0,4.5,13.1,5.0,0.0,0.0
2018,4,28,19,15,12.0,3.0,4.45,13.0,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,5,15,7.5,4.5,4.4,12.65,5.0,0.0,0.0
2018,4,29,5,30,15.0,9.0,4.6,12.8,10.0,16.81,0.0
2018,4,29,5,45,7.5,16.5,4.8,13.0,17.0,19.45,7.96
2018,4,29,6,0,0.0,24.0,5.0,13.2,24.0,21.13,11.88
2018,4,29,6,15,71.0,41.5,5.05,13.25,58.0,101.47,82.39
2018,4,29,6,30,142.0,59.0,5.1,13.3,92.0,190.91,161.0
2018,4,29,6,45,121.0,86.5,5.2,13.35,119.5,200.06,168.77
2018,4,29,7,0,100.0,114.0,5.3,13.4,147.0,219.46,184.4
2018,4,29,7,15,92.5,133.0,5.3,13.5,167.5,236.09,197.63
2018,4,29,7,30,85.0,152.0,5.3,13.6,188.0,235.84,196.6
2018,4,29,7,45,60.0,171.5,5.35,13.65,198.5,234.72,194.01
2018,4,29,8,0,35.0,191.0,5.4,13.7,209.0,232.01,190.02
2018,4,29,8,15,37.5,209.0,5.4,13.85,230.0,252.02,205.73
2018,4,29,8,30,40.0,227.0,5.4,14.0,251.0,271.8,221.08
2018,4,29,8,45,29.0,216.5,5.4,14.1,234.5,246.13,199.13
2018,4,29,9,0,18.0,206.0,5.4,14.2,218.0,208.69,167.74
2018,4,29,9,15,17.0,216.0,5.4,14.35,228.0,216.44,173.51
2018,4,29,9,30,16.0,226.0,5.4,14.5,238.0,224.12,179.15
2018,4,29,9,45,40.5,288.5,5.45,14.6,320.5,323.53,259.0
2018,4,29,10,0,65.0,351.0,5.5,14.7,403.0,409.28,326.27
2018,4,29,10,15,174.5,361.5,5.5,14.8,508.5,535.09,426.35
2018,4,29,10,30,284.0,372.0,5.5,14.9,614.0,654.94,518.9
2018,4,29,10,45,397.5,348.0,5.55,15.0,696.0,735.58,580.94
2018,4,29,11,0,511.0,324.0,5.6,15.1,778.0,799.43,629.82
2018,4,29,11,15,553.0,303.0,5.65,15.15,801.0,796.62,628.06
2018,4,29,11,30,595.0,282.0,5.7,15.2,824.0,790.98,624.42
2018,4,29,11,45,739.5,209.5,5.7,15.2,887.5,818.34,647.52
2018,4,29,12,0,884.0,137.0,5.7,15.2,951.0,827.61,654.64
2018,4,29,12,15,887.0,134.5,5.7,15.25,950.0,792.72,628.67
2018,4,29,12,30,890.0,132.0,5.7,15.3,949.0,755.47,600.41
2018,4,29,12,45,894.5,127.5,5.7,15.35,941.0,715.38,568.65
2018,4,29,13,0,899.0,123.0,5.7,15.4,933.0,673.1,534.6
2018,4,29,13,15,895.5,121.5,5.7,15.4,915.5,626.47,496.49
2018,4,29,13,30,892.0,120.0,5.7,15.4,898.0,578.59,456.52
2018,4,29,13,45,888.0,118.0,5.7,15.4,874.0,528.99,414.23
2018,4,29,14,0,884.0,116.0,5.7,15.4,850.0,478.55,370.19
2018,4,29,14,15,876.5,114.0,5.75,15.35,819.0,426.11,323.68
2018,4,29,14,30,869.0,112.0,5.8,15.3,788.0,373.57,276.16
2018,4,29,14,45,859.5,109.0,5.85,15.25,750.5,319.86,227.3
2018,4,29,15,0,850.0,106.0,5.9,15.2,713.0,266.69,179.3
2018,4,29,15,15,835.5,104.0,5.9,15.2,670.5,205.58,127.13
2018,4,29,15,30,821.0,102.0,5.9,15.2,628.0,154.03,87.72
2018,4,29,15,45,804.0,98.5,6.1,15.0,581.5,103.06,58.64
2018,4,29,16,0,787.0,95.0,6.3,14.8,535.0,65.68,52.18
2018,4,29,16,15,764.0,91.0,6.3,14.65,485.5,64.64,51.5
2018,4,29,16,30,741.0,87.0,6.3,14.5,436.0,63.53,50.72
2018,4,29,16,45,708.5,82.0,6.3,14.3,384.0,55.84,44.12
2018,4,29,17,0,676.0,77.0,6.3,14.1,332.0,53.95,42.61
2018,4,29,17,15,627.5,72.0,6.25,13.9,280.5,51.87,40.86
2018,4,29,17,30,579.0,67.0,6.2,13.7,229.0,49.75,38.98
2018,4,29,17,45,506.5,60.0,6.15,13.5,180.0,45.85,35.35
2018,4,29,18,0,434.0,53.0,6.1,13.3,131.0,41.89,31.45
2018,4,29,18,15,327.0,42.5,6.0,13.1,90.5,34.56,24.26
2018,4,29,18,30,220.0,32.0,5.9,12.9,50.0,25.19,12.7
2018,4,29,18,45,124.5,19.5,5.85,12.75,28.0,17.74,0.0
2018,4,29,19,0,29.0,7.0,5.8,12.6,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,5.55,12.6,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,30,5,15,22.0,7.5,4.35,11.55,8.5,0.0,0.0
2018,4,30,5,30,44.0,15.0,4.5,11.8,17.0,39.05,0.0
2018,4,30,5,45,88.5,31.0,4.7,12.0,41.0,118.42,81.13
2018,4,30,6,0,133.0,47.0,4.9,12.2,65.0,169.72,137.92
2018,4,30,6,15,185.5,64.5,4.9,12.35,101.5,231.88,194.43
2018,4,30,6,30,238.0,82.0,4.9,12.5,138.0,297.53,252.54
2018,4,30,6,45,318.5,94.5,4.9,12.6,188.5,398.17,338.43
2018,4,30,7,0,399.0,107.0,4.9,12.7,239.0,487.91,413.19
2018,4,30,7,15,379.5,129.5,4.85,12.8,272.5,509.47,428.76
2018,4,30,7,30,360.0,152.0,4.8,12.9,306.0,509.61,427.16
2018,4,30,7,45,380.5,169.0,4.7,13.0,350.0,572.96,475.52
2018,4,30,8,0,401.0,186.0,4.6,13.1,394.0,617.25,508.03
2018,4,30,8,15,349.5,217.5,4.55,13.15,411.5,591.36,484.5
2018,4,30,8,30,298.0,249.0,4.5,13.2,429.0,580.45,472.56
2018,4,30,8,45,383.0,245.0,4.5,13.3,494.5,656.38,531.66
2018,4,30,9,0,468.0,241.0,4.5,13.4,560.0,752.0,603.25
2018,4,30,9,15,512.5,240.5,4.55,13.5,609.0,792.63,632.41
2018,4,30,9,30,557.0,240.0,4.6,13.6,658.0,831.34,660.22
2018,4,30,9,45,533.5,265.0,4.65,13.65,680.0,828.76,655.89
2018,4,30,10,0,510.0,290.0,4.7,13.7,702.0,823.23,649.81
2018,4,30,10,15,628.0,245.0,4.8,13.75,770.0,883.37,696.25
2018,4,30,10,30,746.0,200.0,4.9,13.8,838.0,934.92,733.77
2018,4,30,10,45,808.5,173.0,5.0,13.8,880.0,941.23,737.92
2018,4,30,11,0,871.0,146.0,5.1,13.8,922.0,940.47,737.42
2018,4,30,11,15,874.5,146.5,5.15,13.85,935.5,919.43,722.0
2018,4,30,11,30,878.0,147.0,5.2,13.9,949.0,895.43,704.6
2018,4,30,11,45,879.0,148.0,5.25,13.9,955.0,866.94,684.1
2018,4,30,12,0,880.0,149.0,5.3,13.9,961.0,835.87,661.67
2018,4,30,12,15,878.5,149.0,5.35,13.95,958.5,799.64,635.23
2018,4,30,12,30,877.0,149.0,5.4,14.0,956.0,761.36,606.01
2018,4,30,12,45,872.5,150.0,5.5,14.05,945.5,719.96,573.54
2018,4,30,13,0,868.0,151.0,5.6,14.1,935.0,677.05,539.24
2018,4,30,13,15,863.5,150.0,5.7,14.1,917.5,631.25,502.06
2018,4,30,13,30,859.0,149.0,5.8,14.1,900.0,583.21,462.23
2018,4,30,13,45,852.5,147.0,5.95,14.1,875.0,532.55,419.43
2018,4,30,14,0,846.0,145.0,6.1,14.1,850.0,481.45,375.12
2018,4,30,14,15,836.5,143.0,6.2,14.05,818.0,428.97,328.66
2018,4,30,14,30,827.0,141.0,6.3,14.0,786.0,376.77,281.53
2018,4,30,14,45,813.5,139.0,6.45,14.0,748.0,323.96,233.55
2018,4,30,15,0,800.0,137.0,6.6,14.0,710.0,272.29,186.93
2018,4,30,15,15,783.5,134.0,6.6,14.0,667.0,220.73,142.51
2018,4,30,15,30,767.0,131.0,6.6,14.0,624.0,163.35,97.88
2018,4,30,15,45,743.5,128.0,6.75,13.8,576.5,114.65,69.5
2018,4,30,16,0,720.0,125.0,6.9,13.6,529.0,77.91,63.17
2018,4,30,16,15,690.0,120.5,6.95,13.5,478.5,77.61,63.16
2018,4,30,16,30,660.0,116.0,7.0,13.4,428.0,77.26,63.09
2018,4,30,16,45,621.0,110.0,7.05,13.3,376.5,75.66,61.91
2018,4,30,17,0,582.0,104.0,7.1,13.2,325.0,73.97,60.61
2018,4,30,17,15,529.0,96.0,7.1,13.0,273.5,70.47,57.64
2018,4,30,17,30,476.0,88.0,7.1,12.8,222.0,64.65,52.46
2018,4,30,17,45,402.5,77.0,7.1,12.6,174.0,57.52,45.91
2018,4,30,18,0,329.0,66.0,7.1,12.4,126.0,50.16,38.92
2018,4,30,18,15,231.5,51.0,6.95,12.25,86.5,39.36,28.58
2018,4,30,18,30,134.0,36.0,6.8,12.1,47.0,28.59,15.86
2018,4,30,18,45,71.5,20.5,6.7,11.95,26.0,18.65,0.0
2018,4,30,19,0,9.0,5.0,6.6,11.8,5.0,0.0,0.0
2018,4,30,19,15,4.5,2.5,6.45,11.75,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,11.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.5,3.4,11.1,10.5,8.64,0.0
2018,5,1,5,30,53.0,19.0,3.5,11.3,21.0,47.99,0.0
2018,5,1,5,45,137.0,37.0,3.6,11.45,53.0,162.44,116.96
2018,5,1,6,0,221.0,55.0,3.7,11.6,85.0,254.94,209.25
2018,5,1,6,15,280.5,68.0,3.7,11.7,123.5,319.3,268.13
2018,5,1,6,30,340.0,81.0,3.7,11.8,162.0,388.46,328.78
2018,5,1,6,45,310.5,100.0,3.7,11.9,187.5,399.5,338.2
2018,5,1,7,0,281.0,119.0,3.7,12.0,213.0,390.04,330.1
2018,5,1,7,15,309.0,138.0,3.7,12.2,257.5,442.98,372.83
2018,5,1,7,30,337.0,157.0,3.7,12.4,302.0,496.25,414.42
2018,5,1,7,45,443.5,155.5,3.7,12.55,371.5,614.04,507.18
2018,5,1,8,0,550.0,154.0,3.7,12.7,441.0,717.13,585.17
2018,5,1,8,15,649.0,139.5,3.75,12.9,510.0,809.43,651.54
2018,5,1,8,30,748.0,125.0,3.8,13.1,579.0,893.67,710.29
2018,5,1,8,45,770.0,126.5,3.9,13.3,624.5,916.34,724.04
2018,5,1,9,0,792.0,128.0,4.0,13.5,670.0,942.73,740.93
2018,5,1,9,15,810.5,128.5,4.0,13.65,711.5,961.68,752.05
2018,5,1,9,30,829.0,129.0,4.0,13.8,753.0,977.54,761.11
2018,5,1,9,45,849.5,125.5,4.05,14.0,790.0,987.64,766.41
2018,5,1,10,0,870.0,122.0,4.1,14.2,827.0,984.4,762.56
2018,5,1,10,15,877.5,123.5,4.1,14.35,855.5,981.04,758.74
2018,5,1,10,30,885.0,125.0,4.1,14.5,884.0,974.31,752.72
2018,5,1,10,45,890.0,126.5,4.1,14.6,905.5,961.87,743.03
2018,5,1,11,0,895.0,128.0,4.1,14.7,927.0,946.15,731.21
2018,5,1,11,15,897.5,129.0,4.1,14.8,940.5,924.52,715.38
2018,5,1,11,30,900.0,130.0,4.1,14.9,954.0,899.89,697.54
2018,5,1,11,45,899.5,131.5,4.15,14.95,959.5,870.35,676.64
2018,5,1,12,0,899.0,133.0,4.2,15.0,965.0,838.22,653.86
2018,5,1,12,15,900.5,132.0,4.3,15.0,963.5,803.07,629.3
2018,5,1,12,30,902.0,131.0,4.4,15.0,962.0,765.6,602.48
2018,5,1,12,45,904.5,127.5,4.5,15.05,953.5,724.59,571.19
2018,5,1,13,0,907.0,124.0,4.6,15.1,945.0,681.54,537.59
2018,5,1,13,15,903.0,122.5,4.75,15.05,927.0,634.34,500.28
2018,5,1,13,30,899.0,121.0,4.9,15.0,909.0,585.92,460.91
2018,5,1,13,45,892.5,120.0,5.05,14.95,884.0,535.62,418.88
2018,5,1,14,0,886.0,119.0,5.2,14.9,859.0,484.7,375.1
2018,5,1,14,15,822.0,142.5,5.35,14.75,809.0,424.5,323.76
2018,5,1,14,30,758.0,166.0,5.5,14.6,759.0,368.65,275.58
2018,5,1,14,45,660.5,195.0,5.6,14.5,693.5,317.8,232.6
2018,5,1,15,0,563.0,224.0,5.7,14.4,628.0,278.67,200.69
2018,5,1,15,15,575.5,203.5,5.7,14.4,595.0,231.47,159.89
2018,5,1,15,30,588.0,183.0,5.7,14.4,562.0,181.45,119.89
2018,5,1,15,45,529.5,184.5,5.85,14.05,507.0,144.59,99.76
2018,5,1,16,0,471.0,186.0,6.0,13.7,452.0,117.39,97.6
2018,5,1,16,15,465.5,168.5,6.05,13.5,411.0,109.17,90.83
2018,5,1,16,30,460.0,151.0,6.1,13.3,370.0,100.37,83.48
2018,5,1,16,45,507.0,126.0,6.1,13.1,341.5,86.34,71.4
2018,5,1,17,0,554.0,101.0,6.1,12.9,313.0,71.22,58.21
2018,5,1,17,15,517.5,92.0,6.05,12.75,266.5,66.91,54.51
2018,5,1,17,30,481.0,83.0,6.0,12.6,220.0,62.35,50.44
2018,5,1,17,45,409.5,73.0,5.95,12.4,173.0,54.51,43.28
2018,5,1,18,0,338.0,63.0,5.9,12.2,126.0,47.83,36.93
2018,5,1,18,15,241.5,49.0,5.8,12.1,87.0,37.77,27.29
2018,5,1,18,30,145.0,35.0,5.7,12.0,48.0,27.93,15.89
2018,5,1,18,45,78.0,20.5,5.65,11.85,27.0,18.65,0.0
2018,5,1,19,0,11.0,6.0,5.6,11.7,6.0,5.46,0.0
2018,5,1,19,15,5.5,3.0,5.55,11.7,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,5,15,47.5,10.0,2.55,11.5,12.0,34.69,0.0
2018,5,2,5,30,95.0,20.0,2.7,11.6,24.0,100.85,0.0
2018,5,2,5,45,212.5,35.0,2.85,11.7,60.0,217.3,161.36
2018,5,2,6,0,330.0,50.0,3.0,11.8,96.0,320.42,263.75
2018,5,2,6,15,321.0,57.0,3.0,11.9,117.5,332.11,278.91
2018,5,2,6,30,312.0,64.0,3.0,12.0,139.0,343.43,291.09
2018,5,2,6,45,163.5,90.5,3.0,12.1,130.5,253.54,214.36
2018,5,2,7,0,15.0,117.0,3.0,12.2,122.0,127.31,103.84
2018,5,2,7,15,39.5,144.5,2.95,12.35,161.0,190.21,157.49
2018,5,2,7,30,64.0,172.0,2.9,12.5,200.0,242.42,200.87
2018,5,2,7,45,83.0,198.0,2.85,12.65,239.0,288.17,237.87
2018,5,2,8,0,102.0,224.0,2.8,12.8,278.0,333.99,274.21
2018,5,2,8,15,96.5,243.0,2.75,13.0,297.5,347.98,283.73
2018,5,2,8,30,91.0,262.0,2.7,13.2,317.0,361.34,292.77
2018,5,2,8,45,103.0,282.5,2.65,13.4,349.5,392.8,316.54
2018,5,2,9,0,115.0,303.0,2.6,13.6,382.0,441.9,353.32
2018,5,2,9,15,140.5,323.5,2.6,13.75,425.5,485.36,385.9
2018,5,2,9,30,166.0,344.0,2.6,13.9,469.0,527.89,417.32
2018,5,2,9,45,162.5,362.5,2.55,14.1,489.5,538.61,423.47
2018,5,2,10,0,159.0,381.0,2.5,14.3,510.0,548.22,428.99
2018,5,2,10,15,139.0,394.5,2.55,14.4,510.0,535.63,418.12
2018,5,2,10,30,119.0,408.0,2.6,14.5,510.0,522.58,407.12
2018,5,2,10,45,225.0,392.5,2.6,14.65,591.5,609.58,473.87
2018,5,2,11,0,331.0,377.0,2.6,14.8,673.0,678.62,525.47
2018,5,2,11,15,342.5,385.0,2.65,14.85,695.5,681.26,526.52
2018,5,2,11,30,354.0,393.0,2.7,14.9,718.0,681.72,526.51
2018,5,2,11,45,301.5,423.5,2.8,15.0,701.5,647.56,499.94
2018,5,2,12,0,249.0,454.0,2.9,15.1,685.0,614.3,474.16
2018,5,2,12,15,272.0,440.0,2.95,15.1,691.5,601.4,465.33
2018,5,2,12,30,295.0,426.0,3.0,15.1,698.0,586.7,454.85
2018,5,2,12,45,285.5,422.0,3.05,15.1,683.0,556.34,431.97
2018,5,2,13,0,276.0,418.0,3.1,15.1,668.0,526.43,409.28
2018,5,2,13,15,219.0,425.0,3.15,15.05,621.0,482.32,375.18
2018,5,2,13,30,162.0,432.0,3.2,15.0,574.0,439.54,342.18
2018,5,2,13,45,177.0,405.5,3.25,14.95,557.0,412.51,321.5
2018,5,2,14,0,192.0,379.0,3.3,14.9,540.0,384.62,299.6
2018,5,2,14,15,237.5,331.5,3.3,14.8,523.0,343.97,266.93
2018,5,2,14,30,283.0,284.0,3.3,14.7,506.0,307.54,236.31
2018,5,2,14,45,261.5,257.5,3.3,14.65,455.0,263.07,200.13
2018,5,2,15,0,240.0,231.0,3.3,14.6,404.0,221.55,166.44
2018,5,2,15,15,374.0,195.5,3.3,14.6,446.5,193.32,137.16
2018,5,2,15,30,508.0,160.0,3.3,14.6,489.0,157.21,102.9
2018,5,2,15,45,657.5,125.5,3.3,14.35,518.5,111.43,67.72
2018,5,2,16,0,807.0,91.0,3.3,14.1,548.0,62.77,49.73
2018,5,2,16,15,782.5,88.0,3.3,13.95,497.5,62.33,49.57
2018,5,2,16,30,758.0,85.0,3.3,13.8,447.0,61.84,49.36
2018,5,2,16,45,724.5,81.0,3.3,13.65,395.0,60.49,48.36
2018,5,2,17,0,691.0,77.0,3.3,13.5,343.0,53.77,42.54
2018,5,2,17,15,644.5,72.0,3.2,13.3,291.0,51.67,40.8
2018,5,2,17,30,598.0,67.0,3.1,13.1,239.0,49.53,38.91
2018,5,2,17,45,528.5,60.5,3.05,12.95,189.5,46.01,35.64
2018,5,2,18,0,459.0,54.0,3.0,12.8,140.0,42.46,32.14
2018,5,2,18,15,355.5,43.5,2.85,12.65,98.0,35.13,25.02
2018,5,2,18,30,252.0,33.0,2.7,12.5,56.0,25.93,14.73
2018,5,2,18,45,146.0,20.0,2.6,12.4,31.5,18.19,0.0
2018,5,2,19,0,40.0,7.0,2.5,12.3,7.0,6.37,0.0
2018,5,2,19,15,20.0,3.5,2.4,12.25,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,3.2,11.65,2.5,4.79,0.0
2018,5,3,5,30,11.0,4.0,3.2,11.7,5.0,13.27,0.0
2018,5,3,5,45,5.5,6.5,3.2,11.7,7.0,9.27,1.68
2018,5,3,6,0,0.0,9.0,3.2,11.7,9.0,7.9,1.0
2018,5,3,6,15,0.0,13.0,3.15,11.7,13.0,11.41,4.16
2018,5,3,6,30,0.0,17.0,3.1,11.7,17.0,14.94,7.3
