Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,45,0.0,22.0,3.05,11.75,22.0,19.35,11.17
2018,5,3,7,0,0.0,27.0,3.0,11.8,27.0,23.77,14.99
2018,5,3,7,15,0.0,31.5,3.0,11.85,31.5,27.76,18.39
2018,5,3,7,30,0.0,36.0,3.0,11.9,36.0,31.75,21.76
2018,5,3,7,45,0.0,46.5,3.0,11.95,46.5,41.05,29.64
2018,5,3,8,0,0.0,57.0,3.0,12.0,57.0,50.38,37.47
2018,5,3,8,15,0.0,74.5,3.05,12.05,74.5,65.95,50.5
2018,5,3,8,30,0.0,92.0,3.1,12.1,92.0,81.56,63.44
2018,5,3,8,45,1.5,126.0,3.1,12.2,127.0,114.9,91.08
2018,5,3,9,0,3.0,160.0,3.1,12.3,162.0,148.61,118.63
2018,5,3,9,15,9.5,207.5,3.15,12.4,214.5,200.53,160.85
2018,5,3,9,30,16.0,255.0,3.2,12.5,267.0,252.56,202.41
2018,5,3,9,45,22.0,284.5,3.25,12.55,302.0,285.96,228.64
2018,5,3,10,0,28.0,314.0,3.3,12.6,337.0,334.29,266.33
2018,5,3,10,15,31.0,332.0,3.3,12.75,358.0,352.04,279.52
2018,5,3,10,30,34.0,350.0,3.3,12.9,379.0,369.15,292.26
2018,5,3,10,45,37.5,364.5,3.3,13.0,397.5,382.54,302.17
2018,5,3,11,0,41.0,379.0,3.3,13.1,416.0,395.23,311.54
2018,5,3,11,15,55.5,401.5,3.35,13.25,452.0,424.53,333.96
2018,5,3,11,30,70.0,424.0,3.4,13.4,488.0,452.1,354.8
2018,5,3,11,45,89.5,439.5,3.4,13.5,522.0,475.42,372.46
2018,5,3,12,0,109.0,455.0,3.4,13.6,556.0,496.57,388.34
2018,5,3,12,15,112.5,455.5,3.45,13.75,559.5,492.41,384.82
2018,5,3,12,30,116.0,456.0,3.5,13.9,563.0,483.52,377.88
2018,5,3,12,45,110.0,448.5,3.55,14.0,549.5,462.24,361.5
2018,5,3,13,0,104.0,441.0,3.6,14.1,536.0,441.96,345.88
2018,5,3,13,15,99.5,430.0,3.65,14.2,519.5,420.33,329.21
2018,5,3,13,30,95.0,419.0,3.7,14.3,503.0,399.26,312.89
2018,5,3,13,45,162.0,392.5,3.7,14.45,530.5,395.97,310.21
2018,5,3,14,0,229.0,366.0,3.7,14.6,558.0,384.03,299.84
2018,5,3,14,15,338.0,329.5,3.7,14.65,601.0,382.09,295.62
2018,5,3,14,30,447.0,293.0,3.7,14.7,644.0,361.5,275.01
2018,5,3,14,45,358.5,308.5,3.65,14.75,581.5,325.67,246.38
2018,5,3,15,0,270.0,324.0,3.6,14.8,519.0,290.3,219.66
2018,5,3,15,15,356.0,276.0,3.6,14.8,517.0,253.76,186.24
2018,5,3,15,30,442.0,228.0,3.6,14.8,515.0,198.53,139.04
2018,5,3,15,45,466.5,203.5,3.6,14.75,486.5,155.47,109.12
2018,5,3,16,0,491.0,179.0,3.6,14.7,458.0,112.92,93.15
2018,5,3,16,15,496.0,158.5,3.65,14.55,418.5,102.78,84.76
2018,5,3,16,30,501.0,138.0,3.7,14.4,379.0,91.96,75.65
2018,5,3,16,45,489.5,122.5,3.75,14.3,335.5,83.66,68.65
2018,5,3,17,0,478.0,107.0,3.8,14.2,292.0,74.84,61.09
2018,5,3,17,15,468.5,95.5,3.9,13.95,254.5,68.34,55.51
2018,5,3,17,30,459.0,84.0,4.0,13.7,217.0,61.46,49.44
2018,5,3,17,45,336.0,74.0,4.15,13.45,161.0,54.81,43.4
2018,5,3,18,0,213.0,64.0,4.3,13.2,105.0,50.07,38.82
2018,5,3,18,15,118.5,46.0,4.35,13.0,67.5,36.5,26.21
2018,5,3,18,30,24.0,28.0,4.4,12.8,30.0,24.14,13.6
2018,5,3,18,45,12.5,16.0,4.4,12.55,17.0,13.91,0.0
2018,5,3,19,0,1.0,4.0,4.4,12.3,4.0,3.64,0.0
2018,5,3,19,15,0.5,2.0,4.4,12.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.35,10.95,5.5,5.0,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.2,11.0,9.67,0.0
2018,5,4,5,45,1.0,25.0,3.05,11.45,25.0,22.74,12.31
2018,5,4,6,0,2.0,39.0,3.4,11.7,39.0,37.55,26.07
2018,5,4,6,15,2.0,55.5,3.45,11.9,55.5,54.23,40.85
2018,5,4,6,30,2.0,72.0,3.5,12.1,72.0,70.37,55.01
2018,5,4,6,45,9.0,94.5,3.55,12.35,97.5,98.98,79.81
2018,5,4,7,0,16.0,117.0,3.6,12.6,123.0,127.56,104.2
2018,5,4,7,15,18.0,133.5,3.2,12.85,141.0,144.86,118.45
2018,5,4,7,30,20.0,150.0,2.8,13.1,159.0,162.21,132.45
2018,5,4,7,45,12.5,159.0,2.35,13.35,165.0,162.7,131.84
2018,5,4,8,0,5.0,168.0,1.9,13.6,171.0,163.16,131.18
2018,5,4,8,15,9.5,184.5,1.6,13.9,190.5,182.76,146.65
2018,5,4,8,30,14.0,201.0,1.3,14.2,210.0,202.39,161.8
2018,5,4,8,45,23.5,229.5,1.0,14.5,245.5,239.27,190.43
2018,5,4,9,0,33.0,258.0,0.7,14.8,281.0,292.54,230.7
2018,5,4,9,15,69.5,299.0,0.8,15.1,351.0,370.24,290.26
2018,5,4,9,30,106.0,340.0,0.9,15.4,421.0,447.03,347.36
2018,5,4,9,45,130.0,366.0,1.0,15.7,469.5,510.58,393.02
2018,5,4,10,0,154.0,392.0,1.1,16.0,518.0,555.14,424.51
2018,5,4,10,15,200.5,402.5,1.4,16.15,572.0,603.28,460.88
2018,5,4,10,30,247.0,413.0,1.7,16.3,626.0,662.83,504.68
2018,5,4,10,45,293.0,409.5,1.95,16.5,668.5,690.25,525.38
2018,5,4,11,0,339.0,406.0,2.2,16.7,711.0,714.91,544.24
2018,5,4,11,15,375.5,399.5,2.3,16.8,742.0,725.09,551.92
2018,5,4,11,30,412.0,393.0,2.4,16.9,773.0,738.39,561.72
2018,5,4,11,45,521.5,339.5,2.5,17.0,823.0,759.96,579.47
2018,5,4,12,0,631.0,286.0,2.6,17.1,873.0,773.1,590.84
2018,5,4,12,15,677.5,252.5,2.6,17.15,881.5,749.22,574.17
2018,5,4,12,30,724.0,219.0,2.6,17.2,890.0,720.87,554.19
2018,5,4,12,45,471.0,331.5,2.65,17.3,766.5,608.1,467.65
2018,5,4,13,0,218.0,444.0,2.7,17.4,643.0,514.28,394.49
2018,5,4,13,15,363.5,370.0,2.8,17.45,694.0,520.77,401.36
2018,5,4,13,30,509.0,296.0,2.9,17.5,745.0,514.51,396.72
2018,5,4,13,45,700.5,206.0,3.0,17.5,805.5,505.95,388.67
2018,5,4,14,0,892.0,116.0,3.1,17.5,866.0,489.59,371.82
2018,5,4,14,15,878.5,117.5,3.3,17.4,833.0,437.26,327.21
2018,5,4,14,30,865.0,119.0,3.5,17.3,800.0,385.37,281.96
2018,5,4,14,45,856.0,116.0,3.7,17.2,763.0,332.22,234.91
2018,5,4,15,0,847.0,113.0,3.9,17.1,726.0,271.8,182.13
2018,5,4,15,15,835.5,109.0,3.9,17.1,684.0,218.08,136.04
2018,5,4,15,30,824.0,105.0,3.9,17.1,642.0,165.65,95.11
2018,5,4,15,45,793.0,105.5,4.2,16.7,591.0,116.64,66.05
2018,5,4,16,0,762.0,106.0,4.5,16.3,540.0,72.71,57.91
2018,5,4,16,15,740.5,99.0,4.55,16.0,489.5,69.79,55.66
2018,5,4,16,30,719.0,92.0,4.6,15.7,439.0,60.31,47.61
2018,5,4,16,45,693.0,85.0,4.7,15.4,388.5,57.34,45.22
2018,5,4,17,0,667.0,78.0,4.8,15.1,338.0,54.14,42.58
2018,5,4,17,15,629.5,74.0,4.8,14.8,290.5,52.91,41.63
2018,5,4,17,30,592.0,70.0,4.8,14.5,243.0,51.69,40.6
2018,5,4,17,45,522.5,62.0,4.75,14.2,192.5,47.01,36.36
2018,5,4,18,0,453.0,54.0,4.7,13.9,142.0,42.19,31.78
2018,5,4,18,15,350.5,44.0,4.6,13.7,100.0,35.31,25.14
2018,5,4,18,30,248.0,34.0,4.5,13.5,58.0,26.64,15.82
2018,5,4,18,45,143.5,21.0,4.35,13.3,33.0,16.67,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.1,8.0,7.28,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.05,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,11.8,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,3.7,11.9,6.0,5.26,0.0
2018,5,5,5,45,0.0,11.0,3.7,12.05,11.0,9.66,2.03
2018,5,5,6,0,0.0,16.0,3.7,12.2,16.0,14.06,6.22
2018,5,5,6,15,0.0,24.0,3.6,12.2,24.0,21.11,12.48
2018,5,5,6,30,0.0,32.0,3.5,12.2,32.0,28.18,18.72
2018,5,5,6,45,0.0,48.0,3.45,12.25,48.0,42.35,31.0
2018,5,5,7,0,0.0,64.0,3.4,12.3,64.0,56.55,43.18
2018,5,5,7,15,0.5,95.5,3.4,12.4,95.5,87.72,69.68
2018,5,5,7,30,1.0,127.0,3.4,12.5,127.0,119.86,96.58
2018,5,5,7,45,4.0,145.5,3.45,12.55,147.5,140.26,113.41
2018,5,5,8,0,7.0,164.0,3.5,12.6,168.0,160.66,130.06
2018,5,5,8,15,14.0,194.5,3.45,12.8,203.0,197.47,160.07
2018,5,5,8,30,21.0,225.0,3.4,13.0,238.0,234.22,189.54
2018,5,5,8,45,27.0,248.0,3.35,13.2,266.0,278.75,224.73
2018,5,5,9,0,33.0,271.0,3.3,13.4,294.0,306.9,246.38
2018,5,5,9,15,37.0,292.5,3.05,13.65,319.5,330.95,264.3
2018,5,5,9,30,41.0,314.0,2.8,13.9,345.0,354.47,281.56
2018,5,5,9,45,41.0,324.0,2.6,14.1,356.5,361.18,285.61
2018,5,5,10,0,41.0,334.0,2.4,14.3,368.0,367.66,289.54
2018,5,5,10,15,32.0,326.0,2.4,14.35,353.0,346.76,272.65
2018,5,5,10,30,23.0,318.0,2.4,14.4,338.0,313.72,246.53
2018,5,5,10,45,35.0,348.0,2.4,14.5,379.0,363.83,285.17
2018,5,5,11,0,47.0,378.0,2.4,14.6,420.0,399.7,312.15
2018,5,5,11,15,47.0,384.5,2.65,14.5,427.0,400.76,313.03
2018,5,5,11,30,47.0,391.0,2.9,14.4,434.0,401.45,313.8
2018,5,5,11,45,57.0,405.5,3.15,14.3,458.0,417.39,326.45
2018,5,5,12,0,67.0,420.0,3.4,14.2,482.0,431.94,337.97
2018,5,5,12,15,58.0,382.5,3.7,14.05,436.5,384.89,302.34
2018,5,5,12,30,49.0,345.0,4.0,13.9,391.0,339.67,267.81
2018,5,5,12,45,30.5,297.0,4.35,13.75,325.5,280.77,221.94
2018,5,5,13,0,12.0,249.0,4.7,13.6,260.0,226.13,178.74
2018,5,5,13,15,14.5,266.0,4.85,13.5,279.0,240.59,190.58
2018,5,5,13,30,17.0,283.0,5.0,13.4,298.0,254.36,201.75
2018,5,5,13,45,28.5,311.5,5.1,13.25,336.0,274.64,218.12
2018,5,5,14,0,40.0,340.0,5.2,13.1,374.0,296.7,235.76
2018,5,5,14,15,49.5,341.5,5.3,13.15,382.0,295.43,234.62
2018,5,5,14,30,59.0,343.0,5.4,13.2,390.0,292.68,232.19
2018,5,5,14,45,117.5,329.5,5.5,13.2,417.0,282.75,222.49
2018,5,5,15,0,176.0,316.0,5.6,13.2,444.0,275.39,213.98
2018,5,5,15,15,314.0,274.0,5.6,13.2,485.5,246.89,184.56
2018,5,5,15,30,452.0,232.0,5.6,13.2,527.0,204.5,144.62
2018,5,5,15,45,494.5,200.5,5.5,13.45,501.5,157.75,110.1
2018,5,5,16,0,537.0,169.0,5.4,13.7,476.0,107.4,88.8
2018,5,5,16,15,479.0,166.0,5.35,13.65,421.5,107.15,88.93
2018,5,5,16,30,421.0,163.0,5.3,13.6,367.0,107.43,89.49
2018,5,5,16,45,475.0,134.0,5.2,13.6,339.5,91.06,75.37
2018,5,5,17,0,529.0,105.0,5.1,13.6,312.0,73.58,60.1
2018,5,5,17,15,524.5,89.0,5.2,13.45,269.0,63.91,51.67
2018,5,5,17,30,520.0,73.0,5.3,13.3,226.0,53.62,42.53
2018,5,5,17,45,471.0,65.5,5.35,13.1,183.5,49.63,38.86
2018,5,5,18,0,422.0,58.0,5.4,12.9,141.0,45.5,34.87
2018,5,5,18,15,321.0,47.0,5.3,12.7,99.5,36.23,26.09
2018,5,5,18,30,220.0,36.0,5.2,12.5,58.0,28.14,17.36
2018,5,5,18,45,125.5,22.0,5.15,12.3,33.0,17.43,0.0
2018,5,5,19,0,31.0,8.0,5.1,12.1,8.0,7.28,0.0
2018,5,5,19,15,15.5,4.0,5.05,12.1,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,6,5,15,32.5,9.5,3.8,11.45,11.5,26.37,0.0
2018,5,6,5,30,65.0,19.0,4.0,11.6,23.0,74.27,2.37
2018,5,6,5,45,74.5,37.0,4.2,11.8,45.5,104.79,79.69
2018,5,6,6,0,84.0,55.0,4.4,12.0,68.0,134.65,109.52
2018,5,6,6,15,102.5,74.0,4.35,12.1,96.0,172.34,143.67
2018,5,6,6,30,121.0,93.0,4.3,12.2,124.0,210.62,177.53
2018,5,6,6,45,78.5,105.0,4.3,12.3,127.0,191.09,160.19
2018,5,6,7,0,36.0,117.0,4.3,12.4,130.0,154.58,127.86
2018,5,6,7,15,37.0,143.0,4.25,12.55,158.0,184.79,152.91
2018,5,6,7,30,38.0,169.0,4.2,12.7,186.0,214.34,176.86
2018,5,6,7,45,74.0,198.5,4.2,12.9,236.5,279.57,231.03
2018,5,6,8,0,110.0,228.0,4.2,13.1,287.0,363.13,298.52
2018,5,6,8,15,288.0,214.5,4.25,13.25,388.5,530.9,435.67
2018,5,6,8,30,466.0,201.0,4.3,13.4,490.0,706.63,572.43
2018,5,6,8,45,612.0,170.0,4.4,13.6,578.5,823.6,659.38
2018,5,6,9,0,758.0,139.0,4.5,13.8,667.0,926.29,731.94
2018,5,6,9,15,770.5,144.0,4.6,13.95,707.0,944.11,742.72
2018,5,6,9,30,783.0,149.0,4.7,14.1,747.0,958.86,752.01
2018,5,6,9,45,843.5,127.5,4.8,14.25,798.0,988.74,772.18
2018,5,6,10,0,904.0,106.0,4.9,14.4,849.0,1005.34,782.86
2018,5,6,10,15,828.0,152.0,5.05,14.5,850.0,978.19,763.36
2018,5,6,10,30,752.0,198.0,5.2,14.6,851.0,943.5,738.68
2018,5,6,10,45,696.5,238.0,5.3,14.7,854.0,913.05,716.58
2018,5,6,11,0,641.0,278.0,5.4,14.8,857.0,879.33,689.95
2018,5,6,11,15,607.5,298.5,5.45,14.85,853.5,845.44,663.86
2018,5,6,11,30,574.0,319.0,5.5,14.9,850.0,811.54,637.63
2018,5,6,11,45,519.0,349.0,5.55,14.95,831.5,767.57,603.31
2018,5,6,12,0,464.0,379.0,5.6,15.0,813.0,723.93,569.12
2018,5,6,12,15,541.0,344.0,5.55,15.05,848.5,727.04,572.38
2018,5,6,12,30,618.0,309.0,5.5,15.1,884.0,721.5,568.63
2018,5,6,12,45,596.5,310.0,5.5,15.1,860.5,674.49,532.09
2018,5,6,13,0,575.0,311.0,5.5,15.1,837.0,631.13,497.95
2018,5,6,13,15,454.0,354.0,5.35,15.05,764.5,559.57,440.59
2018,5,6,13,30,333.0,397.0,5.2,15.0,692.0,501.76,393.91
2018,5,6,13,45,365.0,372.0,5.1,14.9,687.0,475.51,372.66
2018,5,6,14,0,397.0,347.0,5.0,14.8,682.0,439.99,343.42
2018,5,6,14,15,415.5,324.0,4.95,14.75,663.0,403.46,312.6
2018,5,6,14,30,434.0,301.0,4.9,14.7,644.0,365.35,279.75
2018,5,6,14,45,304.0,316.5,4.8,14.6,551.5,317.81,243.07
2018,5,6,15,0,174.0,332.0,4.7,14.5,459.0,285.58,220.58
2018,5,6,15,15,137.0,302.0,4.7,14.5,398.5,244.79,189.22
2018,5,6,15,30,100.0,272.0,4.7,14.5,338.0,219.18,170.77
2018,5,6,15,45,80.5,250.0,4.65,14.3,300.5,193.89,152.55
2018,5,6,16,0,61.0,228.0,4.6,14.1,263.0,171.1,143.51
2018,5,6,16,15,148.0,208.5,4.6,14.0,283.0,149.56,125.49
2018,5,6,16,30,235.0,189.0,4.6,13.9,303.0,130.03,109.03
2018,5,6,16,45,295.5,162.0,4.55,13.75,289.0,114.87,96.19
2018,5,6,17,0,356.0,135.0,4.5,13.6,275.0,93.01,77.27
2018,5,6,17,15,392.5,110.5,4.5,13.5,244.5,78.21,64.36
2018,5,6,17,30,429.0,86.0,4.5,13.4,214.0,62.54,50.47
2018,5,6,17,45,398.0,72.5,4.45,13.3,173.0,53.79,42.56
2018,5,6,18,0,367.0,59.0,4.4,13.2,132.0,44.64,34.09
2018,5,6,18,15,233.0,46.0,4.3,13.1,87.5,35.18,25.18
2018,5,6,18,30,99.0,33.0,4.2,13.0,43.0,26.56,16.24
2018,5,6,18,45,49.5,18.5,4.05,12.95,23.5,15.14,0.0
2018,5,6,19,0,0.0,4.0,3.9,12.9,4.0,3.64,0.0
2018,5,6,19,15,0.0,2.0,3.85,12.85,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,5,15,77.5,12.5,4.3,12.1,17.0,53.77,0.0
2018,5,7,5,30,155.0,25.0,4.4,12.4,34.0,149.93,32.61
2018,5,7,5,45,276.0,37.5,4.55,12.7,73.0,259.93,205.77
2018,5,7,6,0,397.0,50.0,4.7,13.0,112.0,367.94,305.72
2018,5,7,6,15,476.5,58.0,4.65,13.2,160.0,451.94,380.02
2018,5,7,6,30,556.0,66.0,4.6,13.4,208.0,540.32,454.02
2018,5,7,6,45,608.0,72.0,4.55,13.6,259.5,608.41,508.45
2018,5,7,7,0,660.0,78.0,4.5,13.8,311.0,678.1,561.87
2018,5,7,7,15,697.5,82.5,4.5,14.0,363.5,734.51,603.36
2018,5,7,7,30,735.0,87.0,4.5,14.2,416.0,785.63,639.65
2018,5,7,7,45,762.5,90.5,4.45,14.4,467.5,831.42,670.76
2018,5,7,8,0,790.0,94.0,4.4,14.6,519.0,875.69,700.05
2018,5,7,8,15,809.5,96.5,4.35,14.8,567.0,909.3,721.07
2018,5,7,8,30,829.0,99.0,4.3,15.0,615.0,940.54,740.17
2018,5,7,8,45,844.0,102.0,4.25,15.2,660.0,965.4,754.7
2018,5,7,9,0,859.0,105.0,4.2,15.4,705.0,977.05,760.01
2018,5,7,9,15,872.5,106.0,4.15,15.6,745.5,992.19,767.95
2018,5,7,9,30,886.0,107.0,4.1,15.8,786.0,1004.21,773.76
2018,5,7,9,45,899.0,106.0,4.05,16.0,821.0,1010.26,775.56
2018,5,7,10,0,912.0,105.0,4.0,16.2,856.0,1012.99,775.26
2018,5,7,10,15,918.0,106.5,4.0,16.35,884.0,1008.15,770.41
2018,5,7,10,30,924.0,108.0,4.0,16.5,912.0,999.87,763.41
2018,5,7,10,45,927.5,109.5,4.05,16.65,932.5,985.81,752.93
2018,5,7,11,0,931.0,111.0,4.1,16.8,953.0,968.43,740.3
2018,5,7,11,15,934.0,111.5,4.1,16.85,966.5,946.39,724.55
2018,5,7,11,30,937.0,112.0,4.1,16.9,980.0,921.26,706.73
2018,5,7,11,45,855.5,164.0,4.1,17.0,960.5,876.16,674.79
2018,5,7,12,0,774.0,216.0,4.1,17.1,941.0,827.79,639.54
2018,5,7,12,15,724.0,247.0,4.15,17.15,924.0,782.37,605.23
2018,5,7,12,30,674.0,278.0,4.2,17.2,907.0,737.23,570.77
2018,5,7,12,45,655.0,283.0,4.2,17.2,889.0,693.36,537.61
2018,5,7,13,0,636.0,288.0,4.2,17.2,871.0,649.75,504.13
2018,5,7,13,15,698.5,247.5,4.25,17.15,876.5,619.2,481.07
2018,5,7,13,30,761.0,207.0,4.3,17.1,882.0,582.62,452.34
2018,5,7,13,45,810.5,173.0,4.3,17.1,874.0,541.71,418.62
2018,5,7,14,0,860.0,139.0,4.3,17.1,866.0,496.74,380.28
2018,5,7,14,15,875.5,124.5,4.35,17.0,841.0,445.82,336.24
2018,5,7,14,30,891.0,110.0,4.4,16.9,816.0,392.53,288.97
2018,5,7,14,45,882.5,107.5,4.45,16.85,779.5,338.77,240.82
2018,5,7,15,0,874.0,105.0,4.5,16.8,743.0,285.42,193.0
2018,5,7,15,15,861.0,103.0,4.5,16.8,700.5,232.21,146.86
2018,5,7,15,30,848.0,101.0,4.5,16.8,658.0,171.27,98.36
2018,5,7,15,45,832.0,97.5,4.7,16.5,611.0,119.2,65.09
2018,5,7,16,0,816.0,94.0,4.9,16.2,564.0,69.24,54.89
2018,5,7,16,15,794.5,90.0,4.95,15.95,514.0,63.41,50.07
2018,5,7,16,30,773.0,86.0,5.0,15.7,464.0,62.25,49.29
2018,5,7,16,45,742.5,82.0,5.05,15.5,412.0,60.93,48.34
2018,5,7,17,0,712.0,78.0,5.1,15.3,360.0,54.18,42.56
2018,5,7,17,15,668.5,73.0,5.15,15.0,307.5,52.1,40.86
2018,5,7,17,30,625.0,68.0,5.2,14.7,255.0,49.95,39.03
2018,5,7,17,45,559.5,62.0,5.2,14.45,205.0,46.84,36.19
2018,5,7,18,0,494.0,56.0,5.2,14.2,155.0,43.72,33.16
2018,5,7,18,15,394.0,47.0,5.05,14.0,111.5,37.79,27.39
2018,5,7,18,30,294.0,38.0,4.9,13.8,68.0,31.76,20.65
2018,5,7,18,45,175.0,23.5,4.75,13.6,39.0,18.63,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.4,10.0,8.19,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.3,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,8,4,45,11.0,2.5,4.3,12.1,2.0,0.0,0.0
2018,5,8,5,0,22.0,5.0,4.4,12.2,4.0,0.0,0.0
2018,5,8,5,15,83.0,13.0,4.6,12.4,17.0,57.36,0.0
2018,5,8,5,30,144.0,21.0,4.8,12.6,30.0,137.18,45.03
2018,5,8,5,45,276.5,33.0,5.0,12.8,70.0,255.65,203.94
2018,5,8,6,0,409.0,45.0,5.2,13.0,110.0,371.67,309.97
2018,5,8,6,15,292.0,41.0,5.2,13.2,96.0,296.19,251.01
2018,5,8,6,30,175.0,37.0,5.2,13.4,82.0,198.17,168.65
2018,5,8,6,45,87.5,54.5,5.2,13.55,77.0,142.64,119.53
2018,5,8,7,0,0.0,72.0,5.2,13.7,72.0,63.99,49.22
2018,5,8,7,15,0.0,92.0,5.1,13.75,92.0,83.42,65.64
2018,5,8,7,30,0.0,112.0,5.0,13.8,112.0,102.82,81.77
2018,5,8,7,45,4.0,139.5,4.9,13.85,141.5,133.6,107.4
2018,5,8,8,0,8.0,167.0,4.8,13.9,171.0,164.44,132.74
2018,5,8,8,15,17.5,200.5,4.65,13.95,211.0,206.83,167.42
2018,5,8,8,30,27.0,234.0,4.5,14.0,251.0,265.86,214.95
2018,5,8,8,45,41.5,265.0,4.35,14.0,293.0,311.79,251.41
2018,5,8,9,0,56.0,296.0,4.2,14.0,335.0,357.24,286.91
2018,5,8,9,15,86.5,327.0,4.05,14.05,391.5,417.82,334.19
2018,5,8,9,30,117.0,358.0,3.9,14.1,448.0,494.98,393.05
2018,5,8,9,45,157.5,377.5,3.8,14.15,504.0,550.08,434.66
2018,5,8,10,0,198.0,397.0,3.7,14.2,560.0,603.59,474.42
2018,5,8,10,15,210.5,409.5,3.55,14.4,588.0,620.62,485.48
2018,5,8,10,30,223.0,422.0,3.4,14.6,616.0,636.19,495.54
2018,5,8,10,45,249.0,428.0,3.3,14.8,649.5,668.4,518.1
2018,5,8,11,0,275.0,434.0,3.2,15.0,683.0,684.82,529.06
2018,5,8,11,15,301.5,432.5,3.15,15.25,709.5,692.05,533.62
2018,5,8,11,30,328.0,431.0,3.1,15.5,736.0,696.86,536.44
2018,5,8,11,45,529.5,321.5,3.05,15.7,817.0,752.74,580.96
2018,5,8,12,0,731.0,212.0,3.0,15.9,898.0,790.62,611.16
2018,5,8,12,15,727.0,213.0,3.25,15.95,893.5,755.79,586.15
2018,5,8,12,30,723.0,214.0,3.5,16.0,889.0,719.44,559.94
2018,5,8,12,45,499.0,326.5,3.7,16.1,790.0,625.64,486.52
2018,5,8,13,0,275.0,439.0,3.9,16.2,691.0,544.82,422.41
2018,5,8,13,15,231.0,436.5,4.15,16.15,645.5,500.61,389.02
2018,5,8,13,30,187.0,434.0,4.4,16.1,600.0,456.68,355.64
2018,5,8,13,45,377.5,331.5,4.65,16.0,655.0,447.21,349.31
2018,5,8,14,0,568.0,229.0,4.9,15.9,710.0,428.23,332.73
2018,5,8,14,15,722.5,164.5,5.0,15.85,753.5,412.0,314.96
2018,5,8,14,30,877.0,100.0,5.1,15.8,797.0,381.98,283.47
2018,5,8,14,45,866.5,99.0,5.15,15.7,760.5,329.67,236.04
2018,5,8,15,0,856.0,98.0,5.2,15.6,724.0,277.96,189.21
2018,5,8,15,15,843.0,95.5,5.2,15.6,682.0,225.53,143.27
2018,5,8,15,30,830.0,93.0,5.2,15.6,640.0,174.38,102.16
2018,5,8,15,45,810.0,91.5,4.9,15.55,593.5,115.34,62.34
2018,5,8,16,0,790.0,90.0,4.6,15.5,547.0,67.95,53.92
2018,5,8,16,15,765.0,87.5,4.5,15.45,497.5,61.24,48.27
2018,5,8,16,30,740.0,85.0,4.4,15.4,448.0,61.12,48.35
2018,5,8,16,45,707.0,81.5,4.3,15.4,397.0,60.16,47.67
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,53.82,42.22
2018,5,8,17,15,631.0,72.5,4.2,15.25,295.5,51.39,40.2
2018,5,8,17,30,588.0,67.0,4.2,15.1,245.0,48.86,38.0
2018,5,8,17,45,525.0,61.0,4.2,15.0,197.0,45.75,35.16
2018,5,8,18,0,462.0,55.0,4.2,14.9,149.0,42.61,32.11
2018,5,8,18,15,368.0,45.5,4.05,14.75,107.0,36.21,25.98
2018,5,8,18,30,274.0,36.0,3.9,14.6,65.0,28.13,17.75
2018,5,8,18,45,163.5,22.5,3.75,14.4,37.5,17.78,0.0
2018,5,8,19,0,53.0,9.0,3.6,14.2,10.0,8.19,0.0
2018,5,8,19,15,26.5,4.5,3.45,14.1,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,45,12.5,2.5,3.45,12.7,2.0,0.0,0.0
2018,5,9,5,0,25.0,5.0,3.5,12.7,4.0,0.0,0.0
2018,5,9,5,15,73.5,12.5,3.75,13.0,16.0,51.81,0.0
2018,5,9,5,30,122.0,20.0,4.0,13.3,28.0,122.92,50.46
2018,5,9,5,45,194.5,29.5,4.25,13.55,55.0,192.64,153.16
2018,5,9,6,0,267.0,39.0,4.5,13.8,82.0,259.87,216.26
2018,5,9,6,15,181.5,52.0,4.6,13.9,86.0,224.58,188.53
2018,5,9,6,30,96.0,65.0,4.7,14.0,90.0,150.51,125.67
2018,5,9,6,45,102.5,100.0,4.75,14.1,132.0,202.45,169.74
2018,5,9,7,0,109.0,135.0,4.8,14.2,174.0,253.47,211.98
2018,5,9,7,15,90.0,156.0,4.95,14.3,191.5,246.64,205.15
2018,5,9,7,30,71.0,177.0,5.1,14.4,209.0,253.12,209.11
2018,5,9,7,45,59.5,194.0,5.25,14.55,223.0,259.99,213.5
2018,5,9,8,0,48.0,211.0,5.4,14.7,237.0,266.13,217.21
2018,5,9,8,15,123.5,240.0,5.45,14.8,315.5,386.78,316.27
2018,5,9,8,30,199.0,269.0,5.5,14.9,394.0,491.23,399.78
2018,5,9,8,45,338.0,252.5,5.55,15.0,482.5,623.84,505.33
2018,5,9,9,0,477.0,236.0,5.6,15.1,571.0,759.55,609.77
2018,5,9,9,15,578.5,209.0,5.65,15.2,638.5,834.87,666.48
2018,5,9,9,30,680.0,182.0,5.7,15.3,706.0,902.42,714.95
2018,5,9,9,45,576.5,232.5,5.7,15.4,690.0,847.14,671.33
2018,5,9,10,0,473.0,283.0,5.7,15.5,674.0,784.33,620.75
2018,5,9,10,15,280.5,335.0,5.7,15.65,569.0,625.86,496.03
2018,5,9,10,30,88.0,387.0,5.7,15.8,464.0,457.85,361.18
2018,5,9,10,45,294.0,320.5,5.7,15.9,586.0,603.28,479.09
2018,5,9,11,0,500.0,254.0,5.7,16.0,708.0,729.47,578.11
2018,5,9,11,15,720.5,179.5,5.65,16.05,844.0,830.89,655.13
2018,5,9,11,30,941.0,105.0,5.6,16.1,980.0,920.14,718.75
2018,5,9,11,45,940.0,106.5,5.5,16.2,985.0,889.71,695.27
2018,5,9,12,0,939.0,108.0,5.4,16.3,990.0,856.65,670.59
2018,5,9,12,15,938.0,108.0,5.4,16.35,987.5,819.81,643.83
2018,5,9,12,30,937.0,108.0,5.4,16.4,985.0,780.74,615.34
2018,5,9,12,45,934.0,108.5,5.35,16.45,975.0,738.65,583.03
2018,5,9,13,0,931.0,109.0,5.3,16.5,965.0,694.8,548.02
2018,5,9,13,15,927.5,108.5,5.45,16.5,947.5,648.28,511.04
2018,5,9,13,30,924.0,108.0,5.6,16.5,930.0,600.42,472.01
2018,5,9,13,45,918.5,106.5,5.7,16.5,905.0,549.65,429.52
2018,5,9,14,0,913.0,105.0,5.8,16.5,880.0,498.14,385.29
2018,5,9,14,15,905.0,104.0,5.9,16.4,848.5,445.47,339.14
2018,5,9,14,30,897.0,103.0,6.0,16.3,817.0,392.72,291.86
2018,5,9,14,45,885.5,102.0,6.15,16.2,779.5,339.06,243.29
2018,5,9,15,0,874.0,101.0,6.3,16.1,742.0,286.09,195.31
2018,5,9,15,15,860.5,98.5,6.3,16.1,699.0,232.6,148.31
2018,5,9,15,30,847.0,96.0,6.3,16.1,656.0,180.44,106.17
2018,5,9,15,45,827.5,94.5,6.55,15.75,609.0,120.57,65.52
2018,5,9,16,0,808.0,93.0,6.8,15.4,562.0,72.26,48.0
2018,5,9,16,15,782.5,91.0,6.8,15.25,512.0,63.82,50.56
2018,5,9,16,30,757.0,89.0,6.8,15.1,462.0,64.17,51.08
2018,5,9,16,45,723.5,85.5,6.8,14.9,410.0,63.32,50.55
2018,5,9,17,0,690.0,82.0,6.8,14.7,358.0,56.73,44.91
2018,5,9,17,15,645.0,76.5,6.7,14.5,306.0,54.41,42.99
2018,5,9,17,30,600.0,71.0,6.6,14.3,254.0,51.99,40.91
2018,5,9,17,45,532.0,65.0,6.5,14.1,204.5,49.0,38.17
2018,5,9,18,0,464.0,59.0,6.4,13.9,155.0,46.0,35.25
2018,5,9,18,15,366.0,49.5,6.2,13.75,112.0,39.74,29.2
2018,5,9,18,30,268.0,40.0,6.0,13.6,69.0,31.24,20.56
2018,5,9,18,45,158.0,25.0,5.85,13.45,40.0,19.76,0.29
2018,5,9,19,0,48.0,10.0,5.7,13.3,11.0,9.1,0.0
2018,5,9,19,15,24.0,5.0,5.6,13.3,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.1,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.1,4.0,0.0,0.0
2018,5,10,5,15,78.0,17.0,4.95,12.35,22.0,58.49,0.0
2018,5,10,5,30,146.0,30.0,5.1,12.6,40.0,156.29,76.42
2018,5,10,5,45,248.5,42.0,5.3,12.85,76.0,249.22,200.34
2018,5,10,6,0,351.0,54.0,5.5,13.1,112.0,341.74,285.55
2018,5,10,6,15,372.0,66.0,5.5,13.25,147.0,383.94,324.83
2018,5,10,6,30,393.0,78.0,5.5,13.4,182.0,427.27,362.98
2018,5,10,6,45,280.0,105.5,5.5,13.55,187.5,367.28,311.8
2018,5,10,7,0,167.0,133.0,5.5,13.7,193.0,298.83,251.96
2018,5,10,7,15,193.0,154.5,5.55,13.85,234.5,349.18,293.61
2018,5,10,7,30,219.0,176.0,5.6,14.0,276.0,417.47,348.47
2018,5,10,7,45,437.5,152.5,5.7,14.1,381.5,608.99,505.92
2018,5,10,8,0,656.0,129.0,5.8,14.2,487.0,801.11,654.12
2018,5,10,8,15,728.5,118.5,5.9,14.35,549.5,866.62,700.76
2018,5,10,8,30,801.0,108.0,6.0,14.5,612.0,926.8,743.33
2018,5,10,8,45,783.5,124.0,6.15,14.6,646.0,934.56,747.3
2018,5,10,9,0,766.0,140.0,6.3,14.7,680.0,938.3,748.72
2018,5,10,9,15,688.0,185.0,6.3,14.85,690.5,918.05,731.7
2018,5,10,9,30,610.0,230.0,6.3,15.0,701.0,884.61,704.59
2018,5,10,9,45,585.0,256.0,6.35,15.1,723.5,875.28,695.51
2018,5,10,10,0,560.0,282.0,6.4,15.2,746.0,868.98,688.53
2018,5,10,10,15,544.0,302.0,6.4,15.3,765.0,862.4,681.6
2018,5,10,10,30,528.0,322.0,6.4,15.4,784.0,853.24,672.9
2018,5,10,10,45,558.5,317.0,6.4,15.55,816.0,860.92,678.07
2018,5,10,11,0,589.0,312.0,6.4,15.7,848.0,865.4,680.81
2018,5,10,11,15,656.5,279.0,6.3,15.7,884.5,874.03,687.8
2018,5,10,11,30,724.0,246.0,6.2,15.7,921.0,877.11,690.57
2018,5,10,11,45,689.5,270.0,6.05,15.75,915.5,840.82,661.3
2018,5,10,12,0,655.0,294.0,5.9,15.8,910.0,803.44,631.4
2018,5,10,12,15,629.0,308.5,6.0,15.75,899.0,764.2,601.57
2018,5,10,12,30,603.0,323.0,6.1,15.7,888.0,728.01,573.59
2018,5,10,12,45,636.5,298.5,6.2,15.65,889.5,695.67,549.59
2018,5,10,13,0,670.0,274.0,6.3,15.6,891.0,662.97,524.56
2018,5,10,13,15,711.0,243.5,6.45,15.55,887.5,626.47,496.08
2018,5,10,13,30,752.0,213.0,6.6,15.5,884.0,585.82,463.35
2018,5,10,13,45,792.5,182.5,6.75,15.4,872.5,543.92,428.39
2018,5,10,14,0,833.0,152.0,6.9,15.3,861.0,495.21,386.68
2018,5,10,14,15,843.5,139.0,6.95,15.3,834.5,443.45,340.91
2018,5,10,14,30,854.0,126.0,7.0,15.3,808.0,396.05,297.37
2018,5,10,14,45,846.0,122.5,7.05,15.25,771.5,336.94,244.26
2018,5,10,15,0,838.0,119.0,7.1,15.2,735.0,284.28,196.28
2018,5,10,15,15,823.5,116.5,7.1,15.2,692.5,231.85,150.02
2018,5,10,15,30,809.0,114.0,7.1,15.2,650.0,181.0,108.62
2018,5,10,15,45,785.5,111.5,7.25,15.05,601.5,131.26,75.55
2018,5,10,16,0,762.0,109.0,7.4,14.9,553.0,84.45,57.4
2018,5,10,16,15,733.0,104.5,7.4,14.7,501.0,65.86,52.45
2018,5,10,16,30,704.0,100.0,7.4,14.5,449.0,64.98,51.91
2018,5,10,16,45,671.5,97.5,7.4,14.35,400.5,65.41,52.5
2018,5,10,17,0,639.0,95.0,7.4,14.2,352.0,65.91,53.14
2018,5,10,17,15,589.5,89.5,7.4,13.95,301.0,64.03,51.66
2018,5,10,17,30,540.0,84.0,7.4,13.7,250.0,62.13,50.06
2018,5,10,17,45,466.5,76.0,7.4,13.5,200.0,57.96,46.27
2018,5,10,18,0,393.0,68.0,7.4,13.3,150.0,51.31,40.07
2018,5,10,18,15,299.5,56.5,7.3,13.15,109.0,43.28,32.41
2018,5,10,18,30,206.0,45.0,7.2,13.0,68.0,35.03,23.94
2018,5,10,18,45,120.5,29.0,7.15,12.8,41.0,23.15,3.54
2018,5,10,19,0,35.0,13.0,7.1,12.6,14.0,11.82,0.0
2018,5,10,19,15,17.5,6.5,7.0,12.55,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,45,12.0,3.0,3.15,11.15,2.5,0.0,0.0
2018,5,11,5,0,24.0,6.0,3.2,11.2,5.0,0.0,0.0
2018,5,11,5,15,94.5,17.0,3.35,11.45,22.5,67.73,0.0
2018,5,11,5,30,165.0,28.0,3.5,11.7,40.0,165.45,90.49
2018,5,11,5,45,258.0,39.5,3.7,11.95,75.0,250.96,202.72
2018,5,11,6,0,351.0,51.0,3.9,12.2,110.0,337.2,281.81
2018,5,11,6,15,410.5,61.0,4.0,12.45,153.0,410.17,346.13
2018,5,11,6,30,470.0,71.0,4.1,12.7,196.0,483.48,408.45
2018,5,11,6,45,481.5,86.5,4.2,12.95,238.5,527.76,444.36
2018,5,11,7,0,493.0,102.0,4.3,13.2,281.0,564.19,472.73
2018,5,11,7,15,537.5,109.5,4.25,13.45,332.0,632.92,525.03
2018,5,11,7,30,582.0,117.0,4.2,13.7,383.0,695.17,570.53
2018,5,11,7,45,565.0,136.0,4.15,13.95,419.0,714.41,582.27
2018,5,11,8,0,548.0,155.0,4.1,14.2,455.0,722.25,585.52
2018,5,11,8,15,580.0,161.0,4.1,14.55,504.0,775.51,622.79
2018,5,11,8,30,612.0,167.0,4.1,14.9,553.0,819.3,652.11
2018,5,11,8,45,628.0,177.0,4.1,15.25,597.5,850.03,671.6
2018,5,11,9,0,644.0,187.0,4.1,15.6,642.0,878.31,689.24
2018,5,11,9,15,646.0,201.5,4.15,15.95,679.5,894.87,698.69
2018,5,11,9,30,648.0,216.0,4.2,16.3,717.0,908.37,706.11
2018,5,11,9,45,743.0,182.0,4.3,16.65,780.5,959.32,740.2
2018,5,11,10,0,838.0,148.0,4.4,17.0,844.0,1000.25,766.89
2018,5,11,10,15,882.5,130.5,4.45,17.25,885.0,1001.95,766.44
2018,5,11,10,30,927.0,113.0,4.5,17.5,926.0,1011.37,771.74
2018,5,11,10,45,934.5,112.0,4.5,17.7,947.5,998.47,761.44
2018,5,11,11,0,942.0,111.0,4.5,17.9,969.0,982.2,749.12
2018,5,11,11,15,946.0,110.0,4.5,18.05,982.5,959.47,732.61
2018,5,11,11,30,950.0,109.0,4.5,18.2,996.0,933.63,714.06
2018,5,11,11,45,953.5,108.0,4.5,18.35,1002.5,904.39,693.19
2018,5,11,12,0,957.0,107.0,4.5,18.5,1009.0,872.31,670.34
2018,5,11,12,15,957.5,107.5,4.5,18.55,1008.0,836.52,645.1
2018,5,11,12,30,958.0,108.0,4.5,18.6,1007.0,798.33,618.05
2018,5,11,12,45,955.5,108.0,4.55,18.7,997.0,755.42,586.58
2018,5,11,13,0,953.0,108.0,4.6,18.8,987.0,710.68,552.08
2018,5,11,13,15,948.5,107.5,4.7,18.85,968.5,662.69,514.66
2018,5,11,13,30,944.0,107.0,4.8,18.9,950.0,613.44,475.27
2018,5,11,13,45,937.0,106.0,4.9,18.95,924.0,561.45,432.71
2018,5,11,14,0,930.0,105.0,5.0,19.0,898.0,508.85,388.46
2018,5,11,14,15,922.0,104.0,5.15,18.95,866.0,455.43,342.59
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,401.91,295.46
2018,5,11,14,45,904.0,101.0,5.45,18.9,796.0,347.17,246.58
2018,5,11,15,0,894.0,99.0,5.6,18.9,758.0,292.98,198.06
2018,5,11,15,15,880.5,97.5,5.6,18.9,715.0,239.23,151.22
2018,5,11,15,30,867.0,96.0,5.6,18.9,672.0,186.78,108.98
2018,5,11,15,45,850.5,93.5,5.8,18.65,625.0,134.9,74.6
2018,5,11,16,0,834.0,91.0,6.0,18.4,578.0,75.34,46.96
2018,5,11,16,15,813.0,87.0,5.95,18.15,527.5,61.1,47.59
2018,5,11,16,30,792.0,83.0,5.9,17.9,477.0,59.84,46.72
2018,5,11,16,45,764.0,79.5,5.8,17.65,425.5,58.81,46.04
2018,5,11,17,0,736.0,76.0,5.7,17.4,374.0,57.74,45.29
2018,5,11,17,15,694.0,71.5,5.5,17.0,321.0,50.79,39.35
2018,5,11,17,30,652.0,67.0,5.3,16.6,268.0,48.94,37.83
2018,5,11,17,45,590.0,61.0,5.1,16.2,217.0,45.76,35.0
2018,5,11,18,0,528.0,55.0,4.9,15.8,166.0,42.52,31.96
2018,5,11,18,15,433.0,47.0,4.7,15.55,121.5,37.39,27.01
2018,5,11,18,30,338.0,39.0,4.5,15.3,77.0,32.21,21.48
2018,5,11,18,45,216.5,27.0,4.3,15.05,47.0,21.38,4.41
2018,5,11,19,0,95.0,15.0,4.1,14.8,17.0,13.64,0.0
2018,5,11,19,15,47.5,7.5,3.95,14.85,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,2.45,15.0,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,2.4,15.0,5.0,0.0,0.0
2018,5,12,5,15,144.5,17.0,2.4,15.4,26.0,95.57,0.0
2018,5,12,5,30,253.0,28.0,2.4,15.8,47.0,217.0,127.23
2018,5,12,5,45,366.5,37.0,2.4,16.2,87.5,319.46,254.17
2018,5,12,6,0,480.0,46.0,2.4,16.6,128.0,423.84,345.58
2018,5,12,6,15,551.0,52.5,2.45,16.8,177.0,502.43,411.68
2018,5,12,6,30,622.0,59.0,2.5,17.0,226.0,585.11,477.32
2018,5,12,6,45,669.0,63.5,2.55,17.2,278.0,649.31,526.01
2018,5,12,7,0,716.0,68.0,2.6,17.4,330.0,710.44,570.5
2018,5,12,7,15,749.0,71.5,2.55,17.7,382.5,763.83,606.93
2018,5,12,7,30,782.0,75.0,2.5,18.0,435.0,816.63,641.71
2018,5,12,7,45,806.0,78.0,2.45,18.25,486.0,859.59,668.62
2018,5,12,8,0,830.0,81.0,2.4,18.5,537.0,900.85,693.79
2018,5,12,8,15,848.0,83.5,2.25,18.8,585.5,924.1,705.02
2018,5,12,8,30,866.0,86.0,2.1,19.1,634.0,954.51,720.95
2018,5,12,8,45,879.0,88.5,1.9,19.35,678.5,977.39,730.88
2018,5,12,9,0,892.0,91.0,1.7,19.6,723.0,997.32,738.55
2018,5,12,9,15,899.5,94.0,1.7,19.75,761.5,1009.25,744.01
2018,5,12,9,30,907.0,97.0,1.7,19.9,800.0,1017.87,747.53
2018,5,12,9,45,909.5,102.0,1.65,20.05,833.0,1020.35,746.54
2018,5,12,10,0,912.0,107.0,1.6,20.2,866.0,1019.31,743.5
2018,5,12,10,15,918.5,107.5,1.75,20.15,893.5,1013.93,741.41
2018,5,12,10,30,925.0,108.0,1.9,20.1,921.0,1005.15,737.14
2018,5,12,10,45,928.5,109.0,2.05,20.05,941.0,990.67,729.14
2018,5,12,11,0,932.0,110.0,2.2,20.0,961.0,972.9,718.95
2018,5,12,11,15,934.0,110.5,2.4,19.85,973.5,950.1,706.08
2018,5,12,11,30,936.0,111.0,2.6,19.7,986.0,924.29,690.95
2018,5,12,11,45,936.5,111.0,2.8,19.6,991.0,893.86,672.27
2018,5,12,12,0,937.0,111.0,3.0,19.5,996.0,860.8,651.46
2018,5,12,12,15,931.0,114.0,3.2,19.35,991.5,822.87,627.01
2018,5,12,12,30,925.0,117.0,3.4,19.2,987.0,782.99,600.76
2018,5,12,12,45,914.0,122.5,3.55,19.05,974.5,739.97,570.17
2018,5,12,13,0,903.0,128.0,3.7,18.9,962.0,695.75,537.22
2018,5,12,13,15,898.5,127.5,3.8,18.7,944.5,649.79,502.16
2018,5,12,13,30,894.0,127.0,3.9,18.5,927.0,602.67,465.22
2018,5,12,13,45,887.5,126.0,4.0,18.35,902.0,553.18,425.3
2018,5,12,14,0,881.0,125.0,4.1,18.2,877.0,503.09,383.75
2018,5,12,14,15,872.5,124.0,4.05,18.0,846.0,451.8,339.96
2018,5,12,14,30,864.0,123.0,4.0,17.8,815.0,400.51,295.15
2018,5,12,14,45,852.5,120.5,4.0,17.65,777.0,347.45,248.31
2018,5,12,15,0,841.0,118.0,4.0,17.5,739.0,287.62,196.05
2018,5,12,15,15,826.0,116.0,4.0,17.5,696.5,235.38,150.79
2018,5,12,15,30,811.0,114.0,4.0,17.5,654.0,184.78,110.0
2018,5,12,15,45,792.5,110.5,3.75,17.2,607.5,134.65,76.28
2018,5,12,16,0,774.0,107.0,3.5,16.9,561.0,86.91,56.22
2018,5,12,16,15,712.0,112.0,3.35,16.7,501.5,70.37,55.91
2018,5,12,16,30,650.0,117.0,3.2,16.5,442.0,76.1,61.16
2018,5,12,16,45,557.0,119.5,3.1,16.35,376.5,80.46,65.21
2018,5,12,17,0,464.0,122.0,3.0,16.2,311.0,84.24,68.76
2018,5,12,17,15,451.5,107.0,2.85,16.0,270.0,75.62,61.41
2018,5,12,17,30,439.0,92.0,2.7,15.8,229.0,66.5,53.49
2018,5,12,17,45,393.0,80.0,2.6,15.55,185.5,58.93,46.77
2018,5,12,18,0,347.0,68.0,2.5,15.3,142.0,51.02,39.56
2018,5,12,18,15,271.5,55.0,2.4,15.05,103.5,41.94,31.09
2018,5,12,18,30,196.0,42.0,2.3,14.8,65.0,32.54,21.94
2018,5,12,18,45,120.0,27.5,2.15,14.55,39.5,21.63,5.93
2018,5,12,19,0,44.0,13.0,2.0,14.3,14.0,11.82,0.0
2018,5,12,19,15,22.0,6.5,2.05,14.15,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,2.8,13.15,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,5,13,5,15,20.0,8.0,3.05,13.25,9.5,18.39,0.0
2018,5,13,5,30,37.0,14.0,3.2,13.3,17.0,48.29,26.22
2018,5,13,5,45,62.5,23.0,3.3,13.4,32.0,78.8,60.68
