Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,0,88.0,32.0,3.4,13.5,47.0,109.18,88.85
2018,5,13,6,15,62.0,40.5,3.4,13.55,53.0,92.2,75.03
2018,5,13,6,30,36.0,49.0,3.4,13.6,59.0,73.89,59.07
2018,5,13,6,45,18.0,72.5,3.4,13.65,77.5,86.06,68.84
2018,5,13,7,0,0.0,96.0,3.4,13.7,96.0,88.83,70.32
2018,5,13,7,15,0.0,106.5,3.35,13.8,106.5,98.2,78.01
2018,5,13,7,30,0.0,117.0,3.3,13.9,117.0,107.65,85.64
2018,5,13,7,45,0.0,128.0,3.25,14.0,128.0,117.66,93.65
2018,5,13,8,0,0.0,139.0,3.2,14.1,139.0,127.68,101.59
2018,5,13,8,15,0.0,146.5,3.15,14.3,146.5,134.22,106.55
2018,5,13,8,30,0.0,154.0,3.1,14.5,154.0,140.82,111.54
2018,5,13,8,45,1.0,161.5,3.1,14.7,162.0,148.44,117.4
2018,5,13,9,0,2.0,169.0,3.1,14.9,170.0,156.1,123.27
2018,5,13,9,15,6.0,198.0,3.1,15.05,202.5,187.49,148.4
2018,5,13,9,30,10.0,227.0,3.1,15.2,235.0,218.77,173.08
2018,5,13,9,45,15.0,258.0,3.15,15.3,270.5,252.74,199.72
2018,5,13,10,0,20.0,289.0,3.2,15.4,306.0,286.34,225.76
2018,5,13,10,15,42.0,335.5,3.25,15.5,372.0,365.85,287.62
2018,5,13,10,30,64.0,382.0,3.3,15.6,438.0,429.83,336.28
2018,5,13,10,45,100.5,373.5,3.35,15.65,464.0,463.17,362.17
2018,5,13,11,0,137.0,365.0,3.4,15.7,490.0,481.16,376.53
2018,5,13,11,15,197.0,329.5,3.45,15.7,512.5,501.07,393.28
2018,5,13,11,30,257.0,294.0,3.5,15.7,535.0,508.09,400.28
2018,5,13,11,45,454.5,260.5,3.55,15.75,689.0,636.67,500.02
2018,5,13,12,0,652.0,227.0,3.6,15.8,843.0,744.41,580.7
2018,5,13,12,15,746.0,191.5,3.6,15.75,895.0,753.07,587.3
2018,5,13,12,30,840.0,156.0,3.6,15.7,947.0,758.07,591.31
2018,5,13,12,45,821.0,162.5,3.65,15.65,929.0,712.1,556.38
2018,5,13,13,0,802.0,169.0,3.7,15.6,911.0,665.82,520.89
2018,5,13,13,15,798.5,166.5,3.7,15.55,894.0,621.61,486.29
2018,5,13,13,30,795.0,164.0,3.7,15.5,877.0,576.5,450.15
2018,5,13,13,45,822.0,150.0,3.7,15.45,869.5,537.06,417.42
2018,5,13,14,0,849.0,136.0,3.7,15.4,862.0,497.97,383.61
2018,5,13,14,15,841.0,133.5,3.7,15.3,831.0,442.59,336.51
2018,5,13,14,30,833.0,131.0,3.7,15.2,800.0,391.1,291.32
2018,5,13,14,45,823.5,128.0,3.75,15.15,764.0,339.1,244.99
2018,5,13,15,0,814.0,125.0,3.8,15.1,728.0,287.78,199.03
2018,5,13,15,15,799.0,122.5,3.8,15.1,686.0,236.64,154.37
2018,5,13,15,30,784.0,120.0,3.8,15.1,644.0,187.16,114.04
2018,5,13,15,45,766.5,116.5,3.8,14.85,598.5,138.6,80.77
2018,5,13,16,0,749.0,113.0,3.8,14.6,553.0,92.32,60.44
2018,5,13,16,15,691.5,116.0,3.75,14.5,495.0,72.71,58.44
2018,5,13,16,30,634.0,119.0,3.7,14.4,437.0,77.24,62.66
2018,5,13,16,45,591.0,113.5,3.7,14.25,384.5,76.06,61.88
2018,5,13,17,0,548.0,108.0,3.7,14.1,332.0,74.82,61.02
2018,5,13,17,15,518.5,98.0,3.65,13.95,286.5,69.96,56.9
2018,5,13,17,30,489.0,88.0,3.6,13.8,241.0,64.75,52.37
2018,5,13,17,45,450.5,76.5,3.55,13.6,197.5,56.58,45.06
2018,5,13,18,0,412.0,65.0,3.5,13.4,154.0,48.97,38.07
2018,5,13,18,15,331.5,54.0,3.45,13.3,113.5,41.3,30.79
2018,5,13,18,30,251.0,43.0,3.4,13.2,73.0,33.4,22.92
2018,5,13,18,45,155.5,28.5,3.3,13.15,44.5,22.44,7.6
2018,5,13,19,0,60.0,14.0,3.2,13.1,16.0,12.73,0.0
2018,5,13,19,15,30.0,7.0,3.25,13.05,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,11.7,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,14,5,15,26.5,6.5,2.25,11.8,8.5,20.67,0.0
2018,5,14,5,30,47.0,11.0,2.2,11.9,15.0,59.39,35.43
2018,5,14,5,45,72.0,16.0,2.15,11.95,26.5,84.27,65.92
2018,5,14,6,0,97.0,21.0,2.1,12.0,38.0,109.82,90.2
2018,5,14,6,15,68.0,22.5,2.05,12.1,36.5,81.27,66.39
2018,5,14,6,30,39.0,24.0,2.0,12.2,35.0,55.88,44.12
2018,5,14,6,45,19.5,40.5,1.95,12.35,46.0,52.39,40.45
2018,5,14,7,0,0.0,57.0,1.9,12.5,57.0,50.33,37.78
2018,5,14,7,15,0.0,64.0,1.9,12.6,64.0,56.56,42.98
2018,5,14,7,30,0.0,71.0,1.9,12.7,71.0,62.79,48.11
2018,5,14,7,45,0.0,79.0,1.95,12.85,79.0,69.92,53.93
2018,5,14,8,0,0.0,87.0,2.0,13.0,87.0,77.06,59.71
2018,5,14,8,15,0.0,100.5,2.15,13.15,100.5,89.54,69.9
2018,5,14,8,30,0.0,114.0,2.3,13.3,114.0,102.15,80.11
2018,5,14,8,45,0.5,127.5,2.4,13.45,128.0,115.23,90.64
2018,5,14,9,0,1.0,141.0,2.5,13.6,142.0,128.28,101.07
2018,5,14,9,15,4.0,171.5,2.65,13.75,174.5,159.95,126.7
2018,5,14,9,30,7.0,202.0,2.8,13.9,207.0,191.6,151.98
2018,5,14,9,45,9.0,219.5,2.95,14.05,226.5,209.62,166.1
2018,5,14,10,0,11.0,237.0,3.1,14.2,246.0,227.46,180.01
2018,5,14,10,15,13.0,256.5,3.2,14.3,267.5,246.95,195.18
2018,5,14,10,30,15.0,276.0,3.3,14.4,289.0,266.15,210.02
2018,5,14,10,45,15.5,281.0,3.4,14.45,295.0,270.01,212.8
2018,5,14,11,0,16.0,286.0,3.5,14.5,301.0,273.75,215.55
2018,5,14,11,15,16.0,289.0,3.55,14.55,304.0,275.07,216.39
2018,5,14,11,30,16.0,292.0,3.6,14.6,307.0,276.3,217.19
2018,5,14,11,45,29.5,325.5,3.65,14.65,353.5,321.5,252.68
2018,5,14,12,0,43.0,359.0,3.7,14.7,400.0,358.48,281.31
2018,5,14,12,15,95.0,409.5,3.75,14.7,499.5,437.86,343.05
2018,5,14,12,30,147.0,460.0,3.8,14.7,599.0,511.36,398.88
2018,5,14,12,45,398.0,351.5,3.85,14.7,721.5,579.93,455.07
2018,5,14,13,0,649.0,243.0,3.9,14.7,844.0,627.83,493.56
2018,5,14,13,15,643.5,247.0,3.95,14.7,834.0,592.4,464.99
2018,5,14,13,30,638.0,251.0,4.0,14.7,824.0,556.45,435.88
2018,5,14,13,45,572.0,275.5,4.05,14.65,778.5,505.09,394.4
2018,5,14,14,0,506.0,300.0,4.1,14.6,733.0,461.36,358.55
2018,5,14,14,15,671.5,213.0,4.15,14.5,766.0,430.25,330.53
2018,5,14,14,30,837.0,126.0,4.2,14.4,799.0,396.15,296.82
2018,5,14,14,45,656.5,180.5,4.2,14.35,693.5,322.81,237.91
2018,5,14,15,0,476.0,235.0,4.2,14.3,588.0,280.21,205.81
2018,5,14,15,15,407.0,245.0,4.2,14.3,534.5,243.21,176.62
2018,5,14,15,30,338.0,255.0,4.2,14.3,481.0,223.3,163.28
2018,5,14,15,45,347.5,236.5,4.25,14.1,455.0,189.56,138.29
2018,5,14,16,0,357.0,218.0,4.3,13.9,429.0,155.29,118.15
2018,5,14,16,15,357.0,198.0,4.3,13.8,393.5,134.91,112.76
2018,5,14,16,30,357.0,178.0,4.3,13.7,358.0,124.04,103.74
2018,5,14,16,45,364.5,158.0,4.3,13.55,324.5,105.24,87.7
2018,5,14,17,0,372.0,138.0,4.3,13.4,291.0,94.31,78.4
2018,5,14,17,15,359.5,121.0,4.25,13.25,252.5,84.65,70.1
2018,5,14,17,30,347.0,104.0,4.2,13.1,214.0,74.43,61.14
2018,5,14,17,45,304.0,89.0,4.2,12.95,172.5,64.98,52.67
2018,5,14,18,0,261.0,74.0,4.2,12.8,131.0,55.08,43.6
2018,5,14,18,15,202.5,59.0,4.15,12.7,96.0,46.32,35.32
2018,5,14,18,30,144.0,44.0,4.1,12.6,61.0,34.91,24.36
2018,5,14,18,45,91.5,29.0,4.05,12.5,38.0,23.28,9.12
2018,5,14,19,0,39.0,14.0,4.0,12.4,15.0,12.73,0.0
2018,5,14,19,15,19.5,7.0,3.95,12.4,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,12.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,15,5,15,28.0,6.5,2.55,12.35,8.5,21.54,0.0
2018,5,15,5,30,49.0,11.0,2.6,12.5,15.0,60.82,37.73
2018,5,15,5,45,73.0,16.0,2.6,12.7,26.5,84.68,66.26
2018,5,15,6,0,97.0,21.0,2.6,12.9,38.0,109.71,89.91
2018,5,15,6,15,68.0,23.0,2.55,13.0,37.0,81.98,66.8
2018,5,15,6,30,39.0,25.0,2.5,13.1,36.0,57.03,44.96
2018,5,15,6,45,19.5,49.5,2.4,13.2,55.0,61.66,48.23
2018,5,15,7,0,0.0,74.0,2.3,13.3,74.0,65.72,50.78
2018,5,15,7,15,1.0,103.5,2.3,13.4,104.0,95.77,76.1
2018,5,15,7,30,2.0,133.0,2.3,13.5,134.0,126.11,101.22
2018,5,15,7,45,20.5,169.0,2.3,13.6,180.5,179.57,145.78
2018,5,15,8,0,39.0,205.0,2.3,13.7,227.0,249.46,202.6
2018,5,15,8,15,56.0,236.0,2.35,13.8,270.5,298.77,241.69
2018,5,15,8,30,73.0,267.0,2.4,13.9,314.0,347.85,279.96
2018,5,15,8,45,57.5,278.0,2.45,14.05,316.5,341.46,273.22
2018,5,15,9,0,42.0,289.0,2.5,14.2,319.0,334.72,266.51
2018,5,15,9,15,85.5,325.0,2.6,14.3,390.5,414.01,328.83
2018,5,15,9,30,129.0,361.0,2.7,14.4,462.0,509.94,401.7
2018,5,15,9,45,136.0,379.5,2.8,14.5,490.0,531.0,416.33
2018,5,15,10,0,143.0,398.0,2.9,14.6,518.0,550.94,430.52
2018,5,15,10,15,207.0,401.5,3.0,14.65,581.0,609.61,475.33
2018,5,15,10,30,271.0,405.0,3.1,14.7,644.0,679.5,527.15
2018,5,15,10,45,474.0,321.5,3.2,14.8,751.5,788.09,610.5
2018,5,15,11,0,677.0,238.0,3.3,14.9,859.0,880.14,679.78
2018,5,15,11,15,754.0,198.0,3.4,14.95,898.5,882.31,680.95
2018,5,15,11,30,831.0,158.0,3.5,15.0,938.0,886.68,684.15
2018,5,15,11,45,858.5,143.5,3.6,15.0,953.5,859.96,665.64
2018,5,15,12,0,886.0,129.0,3.7,15.0,969.0,838.31,650.9
2018,5,15,12,15,886.5,128.0,3.8,15.05,967.0,803.54,626.54
2018,5,15,12,30,887.0,127.0,3.9,15.1,965.0,766.65,600.54
2018,5,15,12,45,887.5,125.5,4.0,15.1,956.5,727.39,571.26
2018,5,15,13,0,888.0,124.0,4.1,15.1,948.0,686.29,539.56
2018,5,15,13,15,885.5,122.5,4.2,15.05,931.5,641.67,504.54
2018,5,15,13,30,883.0,121.0,4.3,15.0,915.0,595.77,467.74
2018,5,15,13,45,880.0,118.5,4.35,15.0,892.0,547.72,427.98
2018,5,15,14,0,877.0,116.0,4.4,15.0,869.0,498.79,386.41
2018,5,15,14,15,871.0,114.0,4.45,14.9,839.0,448.28,342.62
2018,5,15,14,30,865.0,112.0,4.5,14.8,809.0,397.54,297.55
2018,5,15,14,45,858.5,109.0,4.5,14.75,774.0,345.89,250.85
2018,5,15,15,0,852.0,106.0,4.5,14.7,739.0,294.45,204.13
2018,5,15,15,15,839.0,103.5,4.5,14.7,697.5,242.49,158.17
2018,5,15,15,30,826.0,101.0,4.5,14.7,656.0,182.85,108.88
2018,5,15,15,45,813.5,97.0,4.5,14.55,611.5,132.24,73.09
2018,5,15,16,0,801.0,93.0,4.5,14.4,567.0,83.35,50.04
2018,5,15,16,15,783.0,89.0,4.45,14.35,519.0,61.88,48.98
2018,5,15,16,30,765.0,85.0,4.4,14.3,471.0,60.73,48.17
2018,5,15,16,45,741.0,80.0,4.35,14.25,421.0,58.67,46.53
2018,5,15,17,0,717.0,75.0,4.3,14.2,371.0,56.46,44.73
2018,5,15,17,15,679.0,70.0,4.25,14.1,320.0,49.26,38.46
2018,5,15,17,30,641.0,65.0,4.2,14.0,269.0,47.0,36.51
2018,5,15,17,45,588.0,59.0,4.15,13.95,220.0,43.78,33.6
2018,5,15,18,0,535.0,53.0,4.1,13.9,171.0,40.46,30.46
2018,5,15,18,15,449.5,45.5,4.0,13.75,127.0,35.67,25.84
2018,5,15,18,30,364.0,38.0,3.9,13.6,83.0,30.8,20.81
2018,5,15,18,45,243.0,27.0,3.75,13.5,51.5,22.44,9.34
2018,5,15,19,0,122.0,16.0,3.6,13.4,20.0,14.55,0.0
2018,5,15,19,15,61.0,8.0,3.5,13.35,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,16,4,45,19.5,3.5,3.05,12.6,3.5,0.0,0.0
2018,5,16,5,0,39.0,7.0,3.0,12.7,7.0,6.37,0.0
2018,5,16,5,15,143.0,19.0,3.1,12.95,29.5,97.27,0.0
2018,5,16,5,30,247.0,31.0,3.2,13.2,52.0,222.85,155.25
2018,5,16,5,45,352.5,40.5,3.3,13.45,92.5,315.85,257.07
2018,5,16,6,0,458.0,50.0,3.4,13.7,133.0,415.48,345.23
2018,5,16,6,15,507.0,59.0,3.4,13.8,177.5,480.73,401.87
2018,5,16,6,30,556.0,68.0,3.4,13.9,222.0,548.47,457.22
2018,5,16,6,45,625.0,70.0,3.4,13.95,277.0,625.15,517.26
2018,5,16,7,0,694.0,72.0,3.4,14.0,332.0,699.64,573.28
2018,5,16,7,15,727.0,76.0,3.35,14.15,384.0,753.09,611.17
2018,5,16,7,30,760.0,80.0,3.3,14.3,436.0,805.98,647.62
2018,5,16,7,45,784.0,83.5,3.3,14.4,486.5,849.05,676.39
2018,5,16,8,0,808.0,87.0,3.3,14.5,537.0,890.48,703.52
2018,5,16,8,15,826.5,89.5,3.3,14.65,585.0,923.42,724.11
2018,5,16,8,30,845.0,92.0,3.3,14.8,633.0,944.02,735.88
2018,5,16,8,45,859.0,94.5,3.3,14.95,677.0,967.53,749.8
2018,5,16,9,0,873.0,97.0,3.3,15.1,721.0,988.21,761.71
2018,5,16,9,15,854.0,111.0,3.35,15.2,749.5,986.0,758.45
2018,5,16,9,30,835.0,125.0,3.4,15.3,778.0,990.84,760.43
2018,5,16,9,45,833.0,134.5,3.4,15.45,809.5,993.37,760.37
2018,5,16,10,0,831.0,144.0,3.4,15.6,841.0,992.41,758.11
2018,5,16,10,15,863.0,133.5,3.5,15.65,877.5,989.51,755.72
2018,5,16,10,30,895.0,123.0,3.6,15.7,914.0,994.59,758.95
2018,5,16,10,45,901.0,122.5,3.65,15.75,934.5,981.27,749.23
2018,5,16,11,0,907.0,122.0,3.7,15.8,955.0,964.74,737.57
2018,5,16,11,15,910.5,122.5,3.7,15.85,968.5,943.75,722.59
2018,5,16,11,30,914.0,123.0,3.7,15.9,982.0,919.75,705.61
2018,5,16,11,45,916.5,122.5,3.65,15.95,988.0,891.12,685.17
2018,5,16,12,0,919.0,122.0,3.6,16.0,994.0,859.84,662.9
2018,5,16,12,15,915.5,124.0,3.6,16.0,991.0,823.54,637.44
2018,5,16,12,30,912.0,126.0,3.6,16.0,988.0,785.23,610.44
2018,5,16,12,45,904.0,129.0,3.6,16.05,976.5,742.77,578.77
2018,5,16,13,0,896.0,132.0,3.6,16.1,965.0,699.01,544.98
2018,5,16,13,15,893.5,130.5,3.65,16.05,948.0,653.99,509.99
2018,5,16,13,30,891.0,129.0,3.7,16.0,931.0,607.67,473.11
2018,5,16,13,45,888.0,126.0,3.8,16.0,907.5,558.84,433.34
2018,5,16,14,0,885.0,123.0,3.9,16.0,884.0,509.11,391.71
2018,5,16,14,15,879.0,120.0,3.95,15.95,853.0,457.45,347.41
2018,5,16,14,30,873.0,117.0,4.0,15.9,822.0,405.56,301.82
2018,5,16,14,45,866.0,113.5,4.0,15.85,786.0,352.98,254.83
2018,5,16,15,0,859.0,110.0,4.0,15.8,750.0,300.67,207.79
2018,5,16,15,15,845.0,108.0,4.0,15.8,708.0,248.48,161.95
2018,5,16,15,30,831.0,106.0,4.0,15.8,666.0,188.86,112.92
2018,5,16,15,45,816.5,102.0,4.05,15.6,620.0,137.81,76.82
2018,5,16,16,0,802.0,98.0,4.1,15.4,574.0,88.69,53.22
2018,5,16,16,15,781.5,94.0,4.1,15.3,525.0,65.31,51.79
2018,5,16,16,30,761.0,90.0,4.1,15.2,476.0,64.29,51.11
2018,5,16,16,45,733.5,85.5,4.1,15.05,425.0,62.73,49.94
2018,5,16,17,0,706.0,81.0,4.1,14.9,374.0,55.5,43.74
2018,5,16,17,15,665.5,76.0,4.1,14.75,322.5,53.51,42.14
2018,5,16,17,30,625.0,71.0,4.1,14.6,271.0,51.45,40.38
2018,5,16,17,45,568.0,64.5,4.1,14.45,221.5,48.02,37.31
2018,5,16,18,0,511.0,58.0,4.1,14.3,172.0,44.49,34.0
2018,5,16,18,15,423.0,50.0,4.0,14.1,128.0,39.46,29.16
2018,5,16,18,30,335.0,42.0,3.9,13.9,84.0,34.36,23.91
2018,5,16,18,45,220.0,30.0,3.85,13.7,52.5,23.63,10.81
2018,5,16,19,0,105.0,18.0,3.8,13.5,21.0,16.37,0.0
2018,5,16,19,15,52.5,9.0,3.75,13.4,10.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,3.1,12.8,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,3.2,12.9,7.0,6.37,0.0
2018,5,17,5,15,112.0,20.5,3.3,13.1,29.0,81.42,0.0
2018,5,17,5,30,196.0,34.0,3.4,13.3,51.0,200.71,142.24
2018,5,17,5,45,237.5,40.0,3.55,13.45,74.0,237.45,193.42
2018,5,17,6,0,279.0,46.0,3.7,13.6,97.0,279.76,233.99
2018,5,17,6,15,178.5,45.0,3.75,13.7,81.5,210.81,177.65
2018,5,17,6,30,78.0,44.0,3.8,13.8,66.0,119.81,99.44
2018,5,17,6,45,39.0,58.0,3.8,13.85,69.0,86.47,69.98
2018,5,17,7,0,0.0,72.0,3.8,13.9,72.0,63.67,48.88
2018,5,17,7,15,22.0,112.0,3.85,13.95,122.5,131.93,107.31
2018,5,17,7,30,44.0,152.0,3.9,14.0,173.0,196.56,161.42
2018,5,17,7,45,63.5,186.5,3.95,14.05,220.0,253.13,207.77
2018,5,17,8,0,83.0,221.0,4.0,14.1,267.0,309.85,253.36
2018,5,17,8,15,62.5,234.0,4.0,14.2,270.5,302.4,245.48
2018,5,17,8,30,42.0,247.0,4.0,14.3,274.0,294.2,237.22
2018,5,17,8,45,46.5,267.5,4.0,14.35,299.5,318.47,255.95
2018,5,17,9,0,51.0,288.0,4.0,14.4,325.0,342.35,274.12
2018,5,17,9,15,86.0,319.5,4.0,14.45,385.5,408.29,326.07
2018,5,17,9,30,121.0,351.0,4.0,14.5,446.0,490.93,389.5
2018,5,17,9,45,133.5,368.0,4.0,14.5,477.0,516.12,407.84
2018,5,17,10,0,146.0,385.0,4.0,14.5,508.0,540.2,425.48
2018,5,17,10,15,94.5,377.0,4.05,14.55,457.5,459.53,362.12
2018,5,17,10,30,43.0,369.0,4.1,14.6,407.0,396.51,311.83
2018,5,17,10,45,36.0,363.0,4.15,14.6,395.5,379.45,298.41
2018,5,17,11,0,29.0,357.0,4.2,14.6,384.0,362.83,285.19
2018,5,17,11,15,27.5,354.5,4.25,14.6,380.0,354.94,278.94
2018,5,17,11,30,26.0,352.0,4.3,14.6,376.0,347.12,272.74
2018,5,17,11,45,22.0,333.5,4.35,14.65,354.0,317.2,249.34
2018,5,17,12,0,18.0,315.0,4.4,14.7,332.0,295.26,232.12
2018,5,17,12,15,17.0,302.5,4.55,14.65,318.5,281.49,221.48
2018,5,17,12,30,16.0,290.0,4.7,14.6,305.0,267.94,210.97
2018,5,17,12,45,21.0,305.5,4.8,14.6,325.0,282.04,222.26
2018,5,17,13,0,26.0,321.0,4.9,14.6,345.0,294.65,232.3
2018,5,17,13,15,33.0,346.0,5.05,14.55,376.0,315.17,248.61
2018,5,17,13,30,40.0,371.0,5.2,14.5,407.0,333.9,263.43
2018,5,17,13,45,280.0,291.0,5.35,14.45,533.0,377.53,299.05
2018,5,17,14,0,520.0,211.0,5.5,14.4,659.0,400.79,315.44
2018,5,17,14,15,686.5,162.0,5.55,14.35,731.0,406.36,314.87
2018,5,17,14,30,853.0,113.0,5.6,14.3,803.0,396.98,299.68
2018,5,17,14,45,787.5,131.5,5.7,14.2,746.0,336.79,247.43
2018,5,17,15,0,722.0,150.0,5.8,14.1,689.0,282.84,200.86
2018,5,17,15,15,714.5,145.0,5.8,14.1,653.0,235.76,158.89
2018,5,17,15,30,707.0,140.0,5.8,14.1,617.0,189.61,120.07
2018,5,17,15,45,662.5,140.0,5.9,13.95,562.5,144.51,88.71
2018,5,17,16,0,618.0,140.0,6.0,13.8,508.0,104.59,69.62
2018,5,17,16,15,634.5,126.5,6.0,13.7,476.0,78.7,63.87
2018,5,17,16,30,651.0,113.0,6.0,13.6,444.0,72.63,58.78
2018,5,17,16,45,540.5,120.5,6.0,13.5,376.0,80.29,65.79
2018,5,17,17,0,430.0,128.0,6.0,13.4,308.0,87.62,72.52
2018,5,17,17,15,392.0,116.5,6.0,13.3,263.5,81.45,67.25
2018,5,17,17,30,354.0,105.0,6.0,13.2,219.0,74.95,61.59
2018,5,17,17,45,318.0,89.5,5.95,13.1,178.5,65.19,52.86
2018,5,17,18,0,282.0,74.0,5.9,13.0,138.0,54.97,43.52
2018,5,17,18,15,225.0,59.0,5.8,12.95,102.0,44.6,33.85
2018,5,17,18,30,168.0,44.0,5.7,12.9,66.0,35.05,24.65
2018,5,17,18,45,105.0,29.5,5.6,12.85,41.0,23.76,11.53
2018,5,17,19,0,42.0,15.0,5.5,12.8,16.0,13.64,0.0
2018,5,17,19,15,21.0,7.5,5.4,12.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,4.05,12.95,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,4.1,13.0,2.0,4.93,0.0
2018,5,18,5,15,26.0,8.0,4.15,13.05,10.0,21.88,0.0
2018,5,18,5,30,46.0,14.0,4.2,13.1,18.0,53.99,35.38
2018,5,18,5,45,69.5,19.5,4.25,13.15,30.0,76.52,59.74
2018,5,18,6,0,93.0,25.0,4.3,13.2,42.0,114.09,93.65
2018,5,18,6,15,65.5,26.0,4.25,13.25,40.0,84.36,68.79
2018,5,18,6,30,38.0,27.0,4.2,13.3,38.0,58.59,46.23
2018,5,18,6,45,19.0,39.0,4.2,13.3,44.5,50.55,38.67
2018,5,18,7,0,0.0,51.0,4.2,13.3,51.0,45.01,33.07
2018,5,18,7,15,0.0,59.0,4.1,13.35,59.0,52.12,39.03
2018,5,18,7,30,0.0,67.0,4.0,13.4,67.0,59.24,44.93
2018,5,18,7,45,0.0,70.5,3.95,13.5,70.5,62.36,47.39
2018,5,18,8,0,0.0,74.0,3.9,13.6,74.0,65.5,49.84
2018,5,18,8,15,0.0,81.0,3.85,13.65,81.0,71.75,54.91
2018,5,18,8,30,0.0,88.0,3.8,13.7,88.0,78.02,59.95
2018,5,18,8,45,0.0,107.0,3.7,13.8,107.0,95.45,74.21
2018,5,18,9,0,0.0,126.0,3.6,13.9,126.0,113.13,88.54
2018,5,18,9,15,1.5,146.0,3.6,14.0,147.0,133.24,104.82
2018,5,18,9,30,3.0,166.0,3.6,14.1,168.0,153.31,120.93
2018,5,18,9,45,8.0,208.5,3.55,14.15,215.0,198.1,156.97
2018,5,18,10,0,13.0,251.0,3.5,14.2,262.0,242.77,192.36
2018,5,18,10,15,14.5,266.5,3.55,14.35,279.0,257.89,203.89
2018,5,18,10,30,16.0,282.0,3.6,14.5,296.0,272.77,215.24
2018,5,18,10,45,17.0,289.5,3.65,14.6,305.0,279.39,220.14
2018,5,18,11,0,18.0,297.0,3.7,14.7,314.0,285.83,224.93
2018,5,18,11,15,20.5,311.5,3.75,14.75,331.0,299.84,235.72
2018,5,18,11,30,23.0,326.0,3.8,14.8,348.0,320.31,251.47
2018,5,18,11,45,23.0,313.5,3.9,14.8,335.5,305.18,239.64
2018,5,18,12,0,23.0,301.0,4.0,14.8,323.0,290.33,228.11
2018,5,18,12,15,26.5,318.0,4.15,14.8,343.0,304.57,239.37
2018,5,18,12,30,30.0,335.0,4.3,14.8,363.0,317.94,249.88
2018,5,18,12,45,34.0,360.0,4.45,14.75,391.5,337.51,265.25
2018,5,18,13,0,38.0,385.0,4.6,14.7,420.0,355.71,279.51
2018,5,18,13,15,42.5,385.5,4.65,14.65,424.0,353.03,277.57
2018,5,18,13,30,47.0,386.0,4.7,14.6,428.0,349.77,275.2
2018,5,18,13,45,63.5,391.0,4.75,14.55,446.5,355.47,279.81
2018,5,18,14,0,80.0,396.0,4.8,14.5,465.0,359.02,282.52
2018,5,18,14,15,207.0,339.5,4.9,14.4,509.5,344.92,270.48
2018,5,18,14,30,334.0,283.0,5.0,14.3,554.0,334.76,259.38
2018,5,18,14,45,444.5,210.5,5.05,14.15,553.5,287.34,216.92
2018,5,18,15,0,555.0,138.0,5.1,14.0,553.0,233.18,166.76
2018,5,18,15,15,580.0,133.5,5.1,14.0,545.5,202.19,137.28
2018,5,18,15,30,605.0,129.0,5.1,14.0,538.0,168.62,107.36
2018,5,18,15,45,495.5,130.0,5.3,13.8,450.0,123.59,77.81
2018,5,18,16,0,386.0,131.0,5.5,13.6,362.0,95.19,66.1
2018,5,18,16,15,408.0,128.0,5.55,13.5,353.5,81.18,66.09
2018,5,18,16,30,430.0,125.0,5.6,13.4,345.0,81.51,66.64
2018,5,18,16,45,464.5,119.5,5.7,13.3,334.0,80.17,65.71
2018,5,18,17,0,499.0,114.0,5.8,13.2,323.0,78.58,64.55
2018,5,18,17,15,404.0,112.0,5.8,13.1,266.5,78.31,64.51
2018,5,18,17,30,309.0,110.0,5.8,13.0,210.0,82.44,68.31
2018,5,18,17,45,254.0,95.0,5.75,12.85,167.5,72.09,59.07
2018,5,18,18,0,199.0,80.0,5.7,12.7,125.0,61.42,49.34
2018,5,18,18,15,152.0,63.0,5.65,12.65,92.5,49.07,37.87
2018,5,18,18,30,105.0,46.0,5.6,12.6,60.0,36.38,25.89
2018,5,18,18,45,63.0,30.0,5.55,12.5,37.5,24.81,12.82
2018,5,18,19,0,21.0,14.0,5.5,12.4,15.0,12.73,0.0
2018,5,18,19,15,10.5,7.0,5.5,12.35,7.5,6.37,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,45,6.5,3.0,5.95,12.25,3.0,0.0,0.0
2018,5,19,5,0,13.0,6.0,5.9,12.2,6.0,12.2,0.0
2018,5,19,5,15,45.5,20.0,5.9,12.2,23.5,56.68,0.0
2018,5,19,5,30,78.0,34.0,5.9,12.2,41.0,114.94,82.37
2018,5,19,5,45,129.5,50.5,5.9,12.25,71.0,169.84,138.33
2018,5,19,6,0,181.0,67.0,5.9,12.3,101.0,228.96,192.21
2018,5,19,6,15,173.0,81.0,5.9,12.3,121.5,244.33,207.09
2018,5,19,6,30,165.0,95.0,5.9,12.3,142.0,258.99,220.23
2018,5,19,6,45,94.5,103.0,5.9,12.3,131.0,198.56,167.49
2018,5,19,7,0,24.0,111.0,5.9,12.3,120.0,134.49,110.51
2018,5,19,7,15,12.0,104.0,5.85,12.35,108.5,105.67,85.33
2018,5,19,7,30,0.0,97.0,5.8,12.4,97.0,87.14,68.8
2018,5,19,7,45,0.0,102.5,5.75,12.45,102.5,91.99,72.66
2018,5,19,8,0,0.0,108.0,5.7,12.5,108.0,96.91,76.53
2018,5,19,8,15,0.0,117.0,5.7,12.6,117.0,105.23,83.22
2018,5,19,8,30,0.0,126.0,5.7,12.7,126.0,113.53,89.85
2018,5,19,8,45,0.0,133.5,5.7,12.8,133.5,120.4,95.26
2018,5,19,9,0,0.0,141.0,5.7,12.9,141.0,127.25,100.65
2018,5,19,9,15,1.5,155.5,5.7,13.05,156.5,142.2,112.73
2018,5,19,9,30,3.0,170.0,5.7,13.2,172.0,157.08,124.68
2018,5,19,9,45,6.0,192.0,5.7,13.35,197.0,180.45,143.53
2018,5,19,10,0,9.0,214.0,5.7,13.5,222.0,203.64,162.09
2018,5,19,10,15,9.5,217.5,5.75,13.6,226.0,206.76,164.31
2018,5,19,10,30,10.0,221.0,5.8,13.7,230.0,209.83,166.55
2018,5,19,10,45,9.5,219.5,5.9,13.85,228.0,207.27,164.22
2018,5,19,11,0,9.0,218.0,6.0,14.0,226.0,204.73,161.94
2018,5,19,11,15,13.5,260.0,6.05,14.05,272.5,246.36,195.24
2018,5,19,11,30,18.0,302.0,6.1,14.1,319.0,287.24,227.62
2018,5,19,11,45,19.0,316.0,6.15,14.2,334.0,298.97,236.66
2018,5,19,12,0,20.0,330.0,6.2,14.3,349.0,310.31,245.44
2018,5,19,12,15,21.0,333.5,6.25,14.35,353.5,311.97,246.68
2018,5,19,12,30,22.0,337.0,6.3,14.4,358.0,313.41,247.78
2018,5,19,12,45,22.5,340.0,6.4,14.45,361.0,313.82,248.12
2018,5,19,13,0,23.0,343.0,6.5,14.5,364.0,314.04,248.33
2018,5,19,13,15,21.5,327.5,6.55,14.45,347.0,297.33,235.26
2018,5,19,13,30,20.0,312.0,6.6,14.4,330.0,280.95,222.45
2018,5,19,13,45,86.5,286.0,6.6,14.4,361.0,281.32,223.31
2018,5,19,14,0,153.0,260.0,6.6,14.4,392.0,277.15,219.64
2018,5,19,14,15,188.5,261.0,6.65,14.35,418.0,280.72,221.36
2018,5,19,14,30,224.0,262.0,6.7,14.3,444.0,280.4,219.33
2018,5,19,14,45,250.0,246.0,6.75,14.25,440.5,261.25,201.83
2018,5,19,15,0,276.0,230.0,6.8,14.2,437.0,239.66,181.92
2018,5,19,15,15,267.0,207.5,6.8,14.2,398.5,204.1,151.96
2018,5,19,15,30,258.0,185.0,6.8,14.2,360.0,170.04,124.06
2018,5,19,15,45,248.0,180.5,6.8,13.95,339.5,149.15,108.82
2018,5,19,16,0,238.0,176.0,6.8,13.7,319.0,129.35,97.5
2018,5,19,16,15,221.0,176.5,6.8,13.5,300.5,120.31,100.32
2018,5,19,16,30,204.0,177.0,6.8,13.3,282.0,121.77,102.02
2018,5,19,16,45,179.5,158.0,6.75,13.15,243.0,118.97,99.95
2018,5,19,17,0,155.0,139.0,6.7,13.0,204.0,106.25,89.1
2018,5,19,17,15,84.0,91.5,6.7,12.8,126.0,73.35,60.15
2018,5,19,17,30,13.0,44.0,6.7,12.6,48.0,39.31,29.79
2018,5,19,17,45,13.0,32.5,6.65,12.45,36.0,29.27,20.76
2018,5,19,18,0,13.0,21.0,6.6,12.3,24.0,18.89,11.35
2018,5,19,18,15,37.5,26.0,6.5,12.25,31.5,22.72,14.58
2018,5,19,18,30,62.0,31.0,6.4,12.2,39.0,26.49,17.41
2018,5,19,18,45,31.5,22.0,6.35,12.1,26.0,18.87,8.74
2018,5,19,19,0,1.0,13.0,6.3,12.0,13.0,11.82,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.0,6.5,5.91,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.3,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.3,2.0,1.82,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.35,6.0,5.26,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.4,10.0,8.78,1.06
2018,5,20,5,45,0.0,20.0,6.05,12.5,20.0,17.59,9.08
2018,5,20,6,0,0.0,30.0,6.1,12.6,30.0,26.42,16.9
2018,5,20,6,15,0.0,46.0,6.1,12.6,46.0,40.59,29.28
2018,5,20,6,30,0.0,62.0,6.1,12.6,62.0,55.28,42.03
2018,5,20,6,45,0.0,69.0,6.05,12.65,69.0,61.36,47.24
2018,5,20,7,0,0.0,76.0,6.0,12.7,76.0,67.58,52.46
2018,5,20,7,15,0.0,78.5,6.0,12.7,78.5,69.46,53.91
2018,5,20,7,30,0.0,81.0,6.0,12.7,81.0,71.69,55.62
2018,5,20,7,45,0.5,104.0,5.95,12.75,104.5,93.9,74.21
2018,5,20,8,0,1.0,127.0,5.9,12.8,128.0,116.4,92.84
2018,5,20,8,15,2.5,142.5,5.85,12.8,144.5,132.44,105.97
2018,5,20,8,30,4.0,158.0,5.8,12.8,161.0,148.47,119.0
2018,5,20,8,45,25.0,214.0,5.8,12.85,232.0,237.75,192.81
2018,5,20,9,0,46.0,270.0,5.8,12.9,303.0,317.24,257.12
2018,5,20,9,15,106.0,308.0,5.85,12.95,390.0,433.26,350.75
2018,5,20,9,30,166.0,346.0,5.9,13.0,477.0,530.35,427.44
2018,5,20,9,45,184.5,370.0,5.95,13.1,521.0,569.07,456.53
2018,5,20,10,0,203.0,394.0,6.0,13.2,565.0,606.17,484.3
2018,5,20,10,15,332.0,362.0,6.0,13.35,652.5,706.27,563.28
2018,5,20,10,30,461.0,330.0,6.0,13.5,740.0,800.78,636.01
2018,5,20,10,45,513.5,320.5,6.05,13.65,786.5,826.43,654.98
2018,5,20,11,0,566.0,311.0,6.1,13.8,833.0,848.34,671.35
2018,5,20,11,15,565.0,325.5,6.15,13.9,853.0,840.57,664.39
2018,5,20,11,30,564.0,340.0,6.2,14.0,873.0,830.21,655.68
2018,5,20,11,45,556.5,349.5,6.25,14.1,878.0,807.38,637.79
2018,5,20,12,0,549.0,359.0,6.3,14.2,883.0,782.9,618.63
2018,5,20,12,15,539.5,361.5,6.35,14.15,875.5,749.52,593.17
2018,5,20,12,30,530.0,364.0,6.4,14.1,868.0,715.45,566.97
2018,5,20,12,45,528.5,361.0,6.45,14.1,859.0,682.1,541.1
2018,5,20,13,0,527.0,358.0,6.5,14.1,850.0,648.05,514.32
2018,5,20,13,15,466.0,371.5,6.55,14.0,801.0,589.72,468.05
2018,5,20,13,30,405.0,385.0,6.6,13.9,752.0,535.86,424.97
2018,5,20,13,45,310.5,396.0,6.7,13.75,673.0,473.94,375.49
2018,5,20,14,0,216.0,407.0,6.8,13.6,594.0,423.52,335.23
2018,5,20,14,15,179.5,386.0,6.8,13.45,537.5,376.29,297.66
2018,5,20,14,30,143.0,365.0,6.8,13.3,481.0,333.25,263.45
2018,5,20,14,45,86.0,320.5,6.8,13.15,389.5,281.43,222.97
2018,5,20,15,0,29.0,276.0,6.8,13.0,298.0,227.27,181.08
2018,5,20,15,15,38.0,263.5,6.8,13.0,290.5,215.54,171.42
2018,5,20,15,30,47.0,251.0,6.8,13.0,283.0,202.91,161.0
2018,5,20,15,45,41.0,233.0,6.75,12.8,259.5,184.35,146.74
2018,5,20,16,0,35.0,215.0,6.7,12.6,236.0,166.67,133.51
2018,5,20,16,15,71.0,209.0,6.7,12.6,247.0,159.12,134.46
2018,5,20,16,30,107.0,203.0,6.7,12.6,258.0,145.83,123.3
2018,5,20,16,45,179.5,182.5,6.7,12.55,263.5,133.88,113.26
2018,5,20,17,0,252.0,162.0,6.7,12.5,269.0,114.8,96.81
2018,5,20,17,15,281.5,137.0,6.7,12.45,241.5,99.69,83.69
2018,5,20,17,30,311.0,112.0,6.7,12.4,214.0,83.77,69.66
2018,5,20,17,45,299.5,94.0,6.7,12.4,178.5,68.18,55.69
2018,5,20,18,0,288.0,76.0,6.7,12.4,143.0,56.31,44.86
2018,5,20,18,15,233.0,62.5,6.7,12.35,108.0,47.14,36.27
2018,5,20,18,30,178.0,49.0,6.7,12.3,73.0,38.76,28.11
2018,5,20,18,45,108.5,33.5,6.65,12.3,46.5,26.8,15.16
2018,5,20,19,0,39.0,18.0,6.6,12.3,20.0,16.37,0.0
2018,5,20,19,15,19.5,9.0,6.5,12.25,10.0,8.19,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,3.15,12.25,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,3.1,12.3,7.0,14.69,0.0
2018,5,21,5,15,80.0,23.5,3.0,12.35,30.5,89.93,0.0
2018,5,21,5,30,144.0,40.0,2.9,12.4,54.0,166.96,124.52
2018,5,21,5,45,236.0,54.5,2.8,12.5,92.5,258.7,211.89
2018,5,21,6,0,328.0,69.0,2.7,12.6,131.0,348.48,290.82
2018,5,21,6,15,326.5,83.5,2.6,12.65,161.0,376.59,316.15
2018,5,21,6,30,325.0,98.0,2.5,12.7,191.0,403.87,339.23
2018,5,21,6,45,300.5,118.5,2.4,12.8,218.0,402.11,337.28
2018,5,21,7,0,276.0,139.0,2.3,12.9,245.0,414.01,345.29
2018,5,21,7,15,278.5,159.0,2.25,13.05,279.0,446.04,369.32
2018,5,21,7,30,281.0,179.0,2.2,13.2,313.0,476.95,391.73
2018,5,21,7,45,327.5,193.5,2.1,13.3,366.0,540.52,439.85
2018,5,21,8,0,374.0,208.0,2.0,13.4,419.0,604.95,486.99
2018,5,21,8,15,368.0,230.5,2.05,13.65,453.0,628.69,501.93
2018,5,21,8,30,362.0,253.0,2.1,13.9,487.0,650.37,515.54
2018,5,21,8,45,341.0,281.5,2.2,14.15,514.0,662.11,521.58
2018,5,21,9,0,320.0,310.0,2.3,14.4,541.0,671.34,525.92
2018,5,21,9,15,302.5,330.5,2.45,14.55,558.5,672.79,525.42
2018,5,21,9,30,285.0,351.0,2.6,14.7,576.0,672.4,523.7
2018,5,21,9,45,327.5,346.5,2.7,14.9,615.0,703.13,546.34
2018,5,21,10,0,370.0,342.0,2.8,15.1,654.0,732.43,567.54
2018,5,21,10,15,418.0,338.0,3.0,15.25,701.5,779.89,601.95
2018,5,21,10,30,466.0,334.0,3.2,15.4,749.0,809.89,623.9
2018,5,21,10,45,352.5,388.0,3.35,15.5,706.0,729.02,562.5
2018,5,21,11,0,239.0,442.0,3.5,15.6,663.0,662.03,510.69
2018,5,21,11,15,180.0,449.5,3.65,15.65,617.0,593.02,458.99
2018,5,21,11,30,121.0,457.0,3.8,15.7,571.0,536.49,415.67
2018,5,21,11,45,149.0,461.0,3.95,15.7,602.5,553.08,429.03
2018,5,21,12,0,177.0,465.0,4.1,15.7,634.0,567.23,440.14
2018,5,21,12,15,192.5,467.0,4.3,15.65,650.5,567.31,440.78
2018,5,21,12,30,208.0,469.0,4.5,15.6,667.0,565.67,440.2
2018,5,21,12,45,178.0,465.0,4.7,15.55,633.0,525.45,409.79
2018,5,21,13,0,148.0,461.0,4.9,15.5,599.0,487.54,380.99
2018,5,21,13,15,132.0,448.5,5.1,15.35,570.0,454.19,355.82
2018,5,21,13,30,116.0,436.0,5.3,15.2,541.0,422.58,331.73
2018,5,21,13,45,282.0,351.5,5.45,15.0,598.0,426.43,336.03
2018,5,21,14,0,448.0,267.0,5.6,14.8,655.0,415.75,326.79
2018,5,21,14,15,401.5,248.5,5.7,14.6,587.0,354.68,277.16
2018,5,21,14,30,355.0,230.0,5.8,14.4,519.0,298.67,231.28
2018,5,21,14,45,284.0,226.5,5.9,14.2,451.0,250.7,192.37
2018,5,21,15,0,213.0,223.0,6.0,14.0,383.0,219.57,167.87
2018,5,21,15,15,208.0,211.0,6.0,14.0,360.0,195.44,147.38
2018,5,21,15,30,203.0,199.0,6.0,14.0,337.0,172.1,128.18
2018,5,21,15,45,204.5,197.0,6.1,13.55,328.0,156.65,116.71
2018,5,21,16,0,206.0,195.0,6.2,13.1,319.0,140.91,107.55
2018,5,21,16,15,213.0,188.5,6.15,12.95,307.5,127.37,106.62
2018,5,21,16,30,220.0,182.0,6.1,12.8,296.0,124.87,104.86
2018,5,21,16,45,247.5,166.0,6.1,12.6,281.5,116.38,97.83
2018,5,21,17,0,275.0,150.0,6.1,12.4,267.0,107.38,90.27
2018,5,21,17,15,303.5,130.0,6.05,12.3,243.5,95.28,79.8
2018,5,21,17,30,332.0,110.0,6.0,12.2,220.0,78.07,64.6
2018,5,21,17,45,301.0,94.5,6.0,12.1,181.0,68.48,56.03
2018,5,21,18,0,270.0,79.0,6.0,12.0,142.0,58.41,46.83
2018,5,21,18,15,215.5,64.0,5.9,11.95,106.5,50.04,38.93
2018,5,21,18,30,161.0,49.0,5.8,11.9,71.0,38.75,28.2
2018,5,21,18,45,102.0,33.0,5.75,11.9,45.0,26.45,15.25
2018,5,21,19,0,43.0,17.0,5.7,11.9,19.0,13.92,0.0
2018,5,21,19,15,21.5,8.5,5.65,11.9,9.5,7.73,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,4.2,12.35,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,4.2,12.4,3.0,6.38,0.0
2018,5,22,5,15,27.0,8.0,4.2,12.45,10.5,29.13,0.0
2018,5,22,5,30,47.0,13.0,4.2,12.5,18.0,51.88,35.72
2018,5,22,5,45,70.0,18.5,4.2,12.55,30.0,74.85,58.86
2018,5,22,6,0,93.0,24.0,4.2,12.6,42.0,111.81,92.17
2018,5,22,6,15,65.0,22.5,4.2,12.7,37.0,79.0,64.45
2018,5,22,6,30,37.0,21.0,4.2,12.8,32.0,56.63,44.65
2018,5,22,6,45,18.5,32.0,4.15,12.85,37.5,43.79,32.92
2018,5,22,7,0,0.0,43.0,4.1,12.9,43.0,37.93,27.03
2018,5,22,7,15,0.0,52.0,4.1,12.95,52.0,45.91,33.78
2018,5,22,7,30,0.0,61.0,4.1,13.0,61.0,53.91,40.46
2018,5,22,7,45,0.0,70.0,4.1,13.1,70.0,61.92,47.08
2018,5,22,8,0,0.0,79.0,4.1,13.2,79.0,69.95,53.65
2018,5,22,8,15,0.0,84.5,4.1,13.25,84.5,74.87,57.58
2018,5,22,8,30,0.0,90.0,4.1,13.3,90.0,79.81,61.51
2018,5,22,8,45,0.0,97.5,4.1,13.3,97.5,86.64,67.02
2018,5,22,9,0,0.0,105.0,4.1,13.3,105.0,93.58,72.59
2018,5,22,9,15,0.5,123.0,4.2,13.45,123.5,110.73,86.55
2018,5,22,9,30,1.0,141.0,4.3,13.6,142.0,127.87,100.39
2018,5,22,9,45,3.0,157.0,4.4,13.75,159.5,144.61,113.88
2018,5,22,10,0,5.0,173.0,4.5,13.9,177.0,161.24,127.21
2018,5,22,10,15,6.0,182.0,4.55,14.0,187.0,170.25,134.29
2018,5,22,10,30,7.0,191.0,4.6,14.1,197.0,179.15,141.28
2018,5,22,10,45,8.0,198.5,4.7,14.2,205.5,186.53,147.06
2018,5,22,11,0,9.0,206.0,4.8,14.3,214.0,193.78,152.73
2018,5,22,11,15,9.5,214.5,4.8,14.35,223.0,201.32,158.62
2018,5,22,11,30,10.0,223.0,4.8,14.4,232.0,208.7,164.38
2018,5,22,11,45,10.5,226.5,4.85,14.45,236.5,211.4,166.45
2018,5,22,12,0,11.0,230.0,4.9,14.5,241.0,213.98,168.45
2018,5,22,12,15,12.0,248.5,4.9,14.5,260.0,230.08,181.23
2018,5,22,12,30,13.0,267.0,4.9,14.5,279.0,245.78,193.64
2018,5,22,12,45,13.5,273.5,4.9,14.55,286.0,250.28,197.16
2018,5,22,13,0,14.0,280.0,4.9,14.6,293.0,254.58,200.56
2018,5,22,13,15,15.0,282.5,4.9,14.55,296.5,255.57,201.45
2018,5,22,13,30,16.0,285.0,4.9,14.5,300.0,256.35,202.2
2018,5,22,13,45,90.0,291.5,4.85,14.5,370.0,287.97,227.73
2018,5,22,14,0,164.0,298.0,4.8,14.5,440.0,319.64,252.13
2018,5,22,14,15,263.5,274.0,4.85,14.45,493.0,322.96,253.11
2018,5,22,14,30,363.0,250.0,4.9,14.4,546.0,316.59,244.85
2018,5,22,14,45,370.0,249.5,4.9,14.35,539.5,294.56,224.63
2018,5,22,15,0,377.0,249.0,4.9,14.3,533.0,271.69,203.61
2018,5,22,15,15,320.0,253.5,4.9,14.3,485.5,247.81,184.61
2018,5,22,15,30,263.0,258.0,4.9,14.3,438.0,220.2,164.15
2018,5,22,15,45,274.0,241.0,4.9,14.15,417.0,191.95,142.15
2018,5,22,16,0,285.0,224.0,4.9,14.0,396.0,162.95,122.94
2018,5,22,16,15,321.5,204.5,4.9,13.85,383.5,137.94,115.29
2018,5,22,16,30,358.0,185.0,4.9,13.7,371.0,127.94,107.07
2018,5,22,16,45,349.5,167.0,4.9,13.6,333.0,117.84,98.65
2018,5,22,17,0,341.0,149.0,4.9,13.5,295.0,107.23,89.69
2018,5,22,17,15,346.5,128.5,4.9,13.3,260.0,89.06,73.94
2018,5,22,17,30,352.0,108.0,4.9,13.1,225.0,76.68,63.13
2018,5,22,17,45,337.5,92.0,4.85,12.95,188.5,66.77,54.32
2018,5,22,18,0,323.0,76.0,4.8,12.8,152.0,56.34,44.85
2018,5,22,18,15,266.0,62.0,4.75,12.7,114.5,46.77,35.95
2018,5,22,18,30,209.0,48.0,4.7,12.6,77.0,36.83,26.51
2018,5,22,18,45,133.0,33.0,4.65,12.5,49.0,26.53,15.56
2018,5,22,19,0,57.0,18.0,4.6,12.4,21.0,14.71,0.0
2018,5,22,19,15,28.5,9.0,4.55,12.4,10.5,8.19,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
