Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,23,4,45,5.0,2.0,3.4,12.45,2.0,0.0,0.0
2018,5,23,5,0,10.0,4.0,3.4,12.5,4.0,8.86,0.0
2018,5,23,5,15,34.0,13.0,3.4,12.55,16.0,42.5,0.0
2018,5,23,5,30,58.0,22.0,3.4,12.6,28.0,75.59,54.67
2018,5,23,5,45,61.0,32.5,3.4,12.7,41.5,80.88,63.61
2018,5,23,6,0,64.0,43.0,3.4,12.8,55.0,96.64,78.44
2018,5,23,6,15,32.0,50.0,3.4,12.85,56.0,71.92,57.19
2018,5,23,6,30,0.0,57.0,3.4,12.9,57.0,50.34,37.75
2018,5,23,6,45,41.5,95.0,3.4,12.95,111.0,131.29,108.34
2018,5,23,7,0,83.0,133.0,3.4,13.0,165.0,226.45,189.02
2018,5,23,7,15,113.5,165.5,3.5,13.15,216.0,292.97,243.81
2018,5,23,7,30,144.0,198.0,3.6,13.3,267.0,359.96,297.78
2018,5,23,7,45,121.5,215.5,3.65,13.4,278.0,359.08,294.95
2018,5,23,8,0,99.0,233.0,3.7,13.5,289.0,338.84,277.02
2018,5,23,8,15,63.0,233.5,3.8,13.65,270.5,301.72,245.13
2018,5,23,8,30,27.0,234.0,3.9,13.8,252.0,264.19,212.85
2018,5,23,8,45,27.5,250.0,4.0,14.0,269.0,279.61,224.56
2018,5,23,9,0,28.0,266.0,4.1,14.2,286.0,294.76,235.87
2018,5,23,9,15,67.0,312.5,4.15,14.3,364.5,381.32,304.76
2018,5,23,9,30,106.0,359.0,4.2,14.4,443.0,467.01,371.17
2018,5,23,9,45,142.0,380.0,4.25,14.5,497.5,537.58,424.74
2018,5,23,10,0,178.0,401.0,4.3,14.6,552.0,589.02,463.33
2018,5,23,10,15,219.0,410.5,4.35,14.65,602.0,631.48,495.28
2018,5,23,10,30,260.0,420.0,4.4,14.7,652.0,685.44,535.16
2018,5,23,10,45,479.5,321.5,4.4,14.7,761.0,796.27,622.0
2018,5,23,11,0,699.0,223.0,4.4,14.7,870.0,890.39,693.75
2018,5,23,11,15,722.0,213.5,4.4,14.7,890.0,879.29,684.75
2018,5,23,11,30,745.0,204.0,4.4,14.7,910.0,859.44,670.33
2018,5,23,11,45,547.5,308.5,4.35,14.7,829.0,764.36,596.49
2018,5,23,12,0,350.0,413.0,4.3,14.7,748.0,666.12,519.03
2018,5,23,12,15,333.5,423.5,4.25,14.75,742.0,641.8,500.33
2018,5,23,12,30,317.0,434.0,4.2,14.8,736.0,617.42,481.17
2018,5,23,12,45,299.0,432.5,4.15,14.8,715.0,582.38,454.26
2018,5,23,13,0,281.0,431.0,4.1,14.8,694.0,548.4,428.09
2018,5,23,13,15,321.5,406.0,4.1,14.8,702.0,533.46,416.99
2018,5,23,13,30,362.0,381.0,4.1,14.8,710.0,515.31,402.84
2018,5,23,13,45,559.0,279.0,4.1,14.85,772.0,508.82,397.77
2018,5,23,14,0,756.0,177.0,4.1,14.9,834.0,495.39,384.66
2018,5,23,14,15,822.5,139.5,4.15,14.85,831.5,453.35,347.77
2018,5,23,14,30,889.0,102.0,4.2,14.8,829.0,410.92,308.69
2018,5,23,14,45,881.0,100.0,4.25,14.75,793.5,358.84,261.88
2018,5,23,15,0,873.0,98.0,4.3,14.7,758.0,307.09,214.94
2018,5,23,15,15,861.0,96.5,4.3,14.7,717.0,255.38,168.67
2018,5,23,15,30,849.0,95.0,4.3,14.7,676.0,204.8,125.62
2018,5,23,15,45,834.0,92.0,4.4,14.45,630.5,154.19,87.82
2018,5,23,16,0,819.0,89.0,4.5,14.2,585.0,95.69,52.75
2018,5,23,16,15,799.5,86.0,4.55,14.05,537.0,59.35,46.76
2018,5,23,16,30,780.0,83.0,4.6,13.9,489.0,58.82,46.5
2018,5,23,16,45,753.5,80.0,4.6,13.75,439.0,58.16,46.12
2018,5,23,17,0,727.0,77.0,4.6,13.6,389.0,57.48,45.7
2018,5,23,17,15,689.0,73.0,4.6,13.4,338.0,50.92,40.02
2018,5,23,17,30,651.0,69.0,4.6,13.2,287.0,49.48,38.84
2018,5,23,17,45,596.5,64.0,4.6,13.0,237.5,47.14,36.77
2018,5,23,18,0,542.0,59.0,4.6,12.8,188.0,44.78,34.55
2018,5,23,18,15,460.5,51.5,4.55,12.65,143.0,40.16,30.13
2018,5,23,18,30,379.0,44.0,4.5,12.5,98.0,35.47,25.39
2018,5,23,18,45,259.0,32.5,4.45,12.4,63.0,26.81,16.03
2018,5,23,19,0,139.0,21.0,4.4,12.3,28.0,16.65,0.0
2018,5,23,19,15,69.5,10.5,4.4,12.25,14.0,9.55,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,1.5,2.65,11.9,1.5,0.0,0.0
2018,5,24,5,0,10.0,3.0,2.6,11.9,3.0,7.95,0.0
2018,5,24,5,15,33.5,9.0,2.5,12.0,12.0,34.73,0.0
2018,5,24,5,30,57.0,15.0,2.4,12.1,21.0,61.41,44.04
2018,5,24,5,45,60.0,19.0,2.3,12.15,28.0,68.94,53.88
2018,5,24,6,0,63.0,23.0,2.2,12.2,35.0,77.29,62.3
2018,5,24,6,15,31.5,34.5,2.15,12.3,40.5,61.87,48.75
2018,5,24,6,30,0.0,46.0,2.1,12.4,46.0,40.58,29.45
2018,5,24,6,45,0.0,67.0,2.1,12.5,67.0,59.22,45.46
2018,5,24,7,0,0.0,88.0,2.1,12.6,88.0,79.69,62.78
2018,5,24,7,15,1.0,111.0,2.1,12.7,111.5,103.14,82.41
2018,5,24,7,30,2.0,134.0,2.1,12.8,135.0,126.58,101.74
2018,5,24,7,45,5.0,156.5,2.15,12.95,159.5,151.25,121.89
2018,5,24,8,0,8.0,179.0,2.2,13.1,184.0,175.88,141.73
2018,5,24,8,15,9.0,186.5,2.25,13.25,192.5,182.95,146.97
2018,5,24,8,30,10.0,194.0,2.3,13.4,201.0,190.18,152.37
2018,5,24,8,45,12.0,207.5,2.35,13.55,216.0,204.51,163.52
2018,5,24,9,0,14.0,221.0,2.4,13.7,231.0,218.79,174.54
2018,5,24,9,15,15.0,237.5,2.45,13.85,249.0,234.95,186.94
2018,5,24,9,30,16.0,254.0,2.5,14.0,267.0,250.93,199.12
2018,5,24,9,45,16.5,266.5,2.6,14.1,280.0,262.33,207.68
2018,5,24,10,0,17.0,279.0,2.7,14.2,293.0,273.58,216.13
2018,5,24,10,15,18.5,287.5,2.8,14.3,303.5,281.81,222.27
2018,5,24,10,30,20.0,296.0,2.9,14.4,314.0,289.89,228.31
2018,5,24,10,45,15.0,259.0,2.95,14.45,272.5,249.11,196.0
2018,5,24,11,0,10.0,222.0,3.0,14.5,231.0,209.37,164.41
2018,5,24,11,15,17.0,254.0,3.15,14.5,270.0,244.13,192.13
2018,5,24,11,30,24.0,286.0,3.3,14.5,309.0,284.2,223.59
2018,5,24,11,45,88.0,369.5,3.4,14.5,454.0,418.4,328.7
2018,5,24,12,0,152.0,453.0,3.5,14.5,599.0,536.81,418.35
2018,5,24,12,15,178.0,463.0,3.6,14.45,633.5,553.26,430.53
2018,5,24,12,30,204.0,473.0,3.7,14.4,668.0,566.91,441.01
2018,5,24,12,45,196.0,465.0,3.85,14.35,650.5,538.97,420.09
2018,5,24,13,0,188.0,457.0,4.0,14.3,633.0,511.65,399.63
2018,5,24,13,15,137.5,444.0,4.05,14.15,571.5,454.88,356.08
2018,5,24,13,30,87.0,431.0,4.1,14.0,510.0,408.61,320.41
2018,5,24,13,45,79.5,413.0,4.15,13.9,484.0,381.68,299.91
2018,5,24,14,0,72.0,395.0,4.2,13.8,458.0,355.87,280.07
2018,5,24,14,15,60.5,372.0,4.2,13.75,423.5,325.85,256.78
2018,5,24,14,30,49.0,349.0,4.2,13.7,389.0,297.51,234.77
2018,5,24,14,45,55.5,338.5,4.15,13.6,382.0,285.27,225.06
2018,5,24,15,0,62.0,328.0,4.1,13.5,375.0,272.32,214.64
2018,5,24,15,15,84.5,310.5,4.1,13.5,370.5,257.51,202.0
2018,5,24,15,30,107.0,293.0,4.1,13.5,366.0,229.86,178.98
2018,5,24,15,45,103.5,272.0,4.0,13.55,339.0,216.34,168.96
2018,5,24,16,0,100.0,251.0,3.9,13.6,312.0,192.9,151.96
2018,5,24,16,15,196.0,219.0,3.85,13.6,325.5,156.31,131.02
2018,5,24,16,30,292.0,187.0,3.8,13.6,339.0,128.43,107.38
2018,5,24,16,45,311.5,169.5,3.8,13.6,317.0,118.99,99.54
2018,5,24,17,0,331.0,152.0,3.8,13.6,295.0,109.0,91.13
2018,5,24,17,15,313.0,133.5,3.75,13.5,254.5,97.57,81.35
2018,5,24,17,30,295.0,115.0,3.7,13.4,214.0,85.64,70.98
2018,5,24,17,45,299.0,97.5,3.7,13.3,183.5,70.44,57.51
2018,5,24,18,0,303.0,80.0,3.7,13.2,153.0,59.12,47.28
2018,5,24,18,15,238.5,65.0,3.65,13.15,114.0,48.86,37.78
2018,5,24,18,30,174.0,50.0,3.6,13.1,75.0,39.57,28.93
2018,5,24,18,45,109.0,34.5,3.5,13.0,48.0,27.65,16.88
2018,5,24,19,0,44.0,19.0,3.4,12.9,21.0,16.0,0.0
2018,5,24,19,15,22.0,9.5,3.35,12.9,10.5,8.64,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,4,45,3.0,2.0,3.05,12.75,2.0,0.0,0.0
2018,5,25,5,0,6.0,4.0,3.1,12.8,4.0,6.78,0.0
2018,5,25,5,15,6.0,11.5,3.15,12.85,12.0,13.72,0.0
2018,5,25,5,30,6.0,19.0,3.2,12.9,20.0,20.73,10.93
2018,5,25,5,45,4.0,31.0,3.25,13.0,31.5,29.96,19.65
2018,5,25,6,0,2.0,43.0,3.3,13.1,43.0,39.35,28.01
2018,5,25,6,15,50.5,70.0,3.25,13.2,84.5,110.81,90.79
2018,5,25,6,30,99.0,97.0,3.2,13.3,126.0,194.97,163.4
2018,5,25,6,45,94.0,109.5,3.2,13.4,141.5,206.16,172.42
2018,5,25,7,0,89.0,122.0,3.2,13.5,157.0,216.95,180.86
2018,5,25,7,15,44.5,119.0,3.25,13.65,136.5,159.21,130.81
2018,5,25,7,30,0.0,116.0,3.3,13.8,116.0,106.07,84.16
2018,5,25,7,45,0.0,120.0,3.3,13.95,120.0,109.15,86.45
2018,5,25,8,0,0.0,124.0,3.3,14.1,124.0,112.4,88.81
2018,5,25,8,15,0.5,131.0,3.3,14.25,131.5,119.17,94.09
2018,5,25,8,30,1.0,138.0,3.3,14.4,139.0,125.98,99.37
2018,5,25,8,45,3.5,166.0,3.3,14.6,168.5,155.07,122.89
2018,5,25,9,0,6.0,194.0,3.3,14.8,198.0,184.17,146.09
2018,5,25,9,15,12.0,226.0,3.3,14.9,235.0,220.6,175.11
2018,5,25,9,30,18.0,258.0,3.3,15.0,272.0,256.85,203.59
2018,5,25,9,45,31.5,299.0,3.35,15.15,325.0,324.49,256.5
2018,5,25,10,0,45.0,340.0,3.4,15.3,378.0,377.13,296.82
2018,5,25,10,15,34.5,315.0,3.45,15.3,344.5,337.63,265.53
2018,5,25,10,30,24.0,290.0,3.5,15.3,311.0,299.46,235.41
2018,5,25,10,45,20.5,288.0,3.55,15.35,306.5,291.45,228.87
2018,5,25,11,0,17.0,286.0,3.6,15.4,302.0,274.82,215.57
2018,5,25,11,15,26.0,332.0,3.7,15.45,356.5,332.47,260.44
2018,5,25,11,30,35.0,378.0,3.8,15.5,411.0,379.57,296.46
2018,5,25,11,45,74.5,407.0,3.85,15.5,478.0,434.91,339.48
2018,5,25,12,0,114.0,436.0,3.9,15.5,545.0,490.81,382.21
2018,5,25,12,15,203.0,445.0,3.95,15.5,639.0,557.56,433.78
2018,5,25,12,30,292.0,454.0,4.0,15.5,733.0,616.35,478.3
2018,5,25,12,45,302.5,445.0,4.0,15.5,731.5,595.88,462.65
2018,5,25,13,0,313.0,436.0,4.0,15.5,730.0,574.45,446.47
2018,5,25,13,15,230.0,424.0,4.0,15.55,638.0,491.78,383.11
2018,5,25,13,30,147.0,412.0,4.0,15.6,546.0,423.17,330.07
2018,5,25,13,45,82.0,345.5,4.0,15.6,420.0,331.31,259.26
2018,5,25,14,0,17.0,279.0,4.0,15.6,294.0,247.91,194.29
2018,5,25,14,15,14.0,256.0,3.95,15.55,268.0,225.77,177.18
2018,5,25,14,30,11.0,233.0,3.9,15.5,242.0,204.15,160.29
2018,5,25,14,45,11.0,230.0,3.85,15.5,238.5,200.06,157.24
2018,5,25,15,0,11.0,227.0,3.8,15.5,235.0,195.87,154.1
2018,5,25,15,15,9.0,211.5,3.8,15.5,218.0,181.42,142.84
2018,5,25,15,30,7.0,196.0,3.8,15.5,201.0,167.29,131.85
2018,5,25,15,45,92.0,190.0,3.6,15.4,246.5,153.17,117.19
2018,5,25,16,0,177.0,184.0,3.4,15.3,292.0,134.71,101.32
2018,5,25,16,15,284.0,177.0,3.4,15.2,333.5,120.92,99.89
2018,5,25,16,30,391.0,170.0,3.4,15.1,375.0,109.24,90.17
2018,5,25,16,45,457.5,143.5,3.35,15.0,359.5,95.25,78.34
2018,5,25,17,0,524.0,117.0,3.3,14.9,344.0,79.88,65.15
2018,5,25,17,15,425.5,115.0,3.3,14.8,284.0,80.0,65.5
2018,5,25,17,30,327.0,113.0,3.3,14.7,224.0,79.85,65.52
2018,5,25,17,45,288.5,97.0,3.3,14.55,183.0,73.62,60.05
2018,5,25,18,0,250.0,81.0,3.3,14.4,142.0,62.39,49.96
2018,5,25,18,15,218.5,65.0,3.35,14.25,109.0,50.82,39.36
2018,5,25,18,30,187.0,49.0,3.4,14.1,76.0,37.42,26.99
2018,5,25,18,45,143.5,34.5,3.45,13.95,50.5,26.79,16.29
2018,5,25,19,0,100.0,20.0,3.5,13.8,25.0,15.76,0.0
2018,5,25,19,15,50.0,10.0,3.55,13.7,12.5,9.1,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,26,4,45,12.5,4.0,4.75,13.0,4.0,0.0,0.0
2018,5,26,5,0,25.0,8.0,4.8,13.0,8.0,20.36,0.0
2018,5,26,5,15,73.0,22.0,4.9,13.05,28.0,82.9,3.78
2018,5,26,5,30,121.0,36.0,5.0,13.1,48.0,141.23,108.18
2018,5,26,5,45,138.5,50.5,5.05,13.15,72.0,173.21,141.76
2018,5,26,6,0,156.0,65.0,5.1,13.2,96.0,206.7,172.91
2018,5,26,6,15,194.5,84.5,5.1,13.3,134.5,264.42,223.64
2018,5,26,6,30,233.0,104.0,5.1,13.4,173.0,323.98,274.73
2018,5,26,6,45,238.0,120.5,5.05,13.45,202.5,353.86,299.38
2018,5,26,7,0,243.0,137.0,5.0,13.5,232.0,383.26,322.93
2018,5,26,7,15,143.5,157.0,4.9,13.55,215.0,307.92,257.4
2018,5,26,7,30,44.0,177.0,4.8,13.6,198.0,225.98,185.67
2018,5,26,7,45,24.0,171.0,4.75,13.65,182.5,197.31,160.76
2018,5,26,8,0,4.0,165.0,4.7,13.7,167.0,157.44,126.47
2018,5,26,8,15,8.0,185.0,4.6,13.75,190.0,180.37,145.11
2018,5,26,8,30,12.0,205.0,4.5,13.8,213.0,203.27,163.45
2018,5,26,8,45,19.5,237.0,4.4,13.85,251.0,241.79,194.36
2018,5,26,9,0,27.0,269.0,4.3,13.9,289.0,296.9,238.0
2018,5,26,9,15,23.0,271.0,4.2,14.0,288.5,276.3,220.66
2018,5,26,9,30,19.0,273.0,4.1,14.1,288.0,272.63,217.02
2018,5,26,9,45,21.0,290.0,3.95,14.15,307.5,289.76,230.09
2018,5,26,10,0,23.0,307.0,3.8,14.2,327.0,306.64,242.86
2018,5,26,10,15,23.0,317.0,3.75,14.3,337.5,314.52,248.47
2018,5,26,10,30,23.0,327.0,3.7,14.4,348.0,322.24,254.0
2018,5,26,10,45,23.0,331.0,3.6,14.5,352.0,324.12,254.99
2018,5,26,11,0,23.0,335.0,3.5,14.6,356.0,325.91,255.96
2018,5,26,11,15,24.5,346.5,3.55,14.65,369.5,344.88,270.41
2018,5,26,11,30,26.0,358.0,3.6,14.7,383.0,353.02,276.46
2018,5,26,11,45,27.0,364.0,3.65,14.7,390.0,355.11,277.97
2018,5,26,12,0,28.0,370.0,3.7,14.7,397.0,356.82,279.24
2018,5,26,12,15,47.0,401.5,3.85,14.8,446.5,394.73,308.71
2018,5,26,12,30,66.0,433.0,4.0,14.9,496.0,429.92,335.7
2018,5,26,12,45,124.5,432.5,4.1,14.95,550.0,462.33,361.42
2018,5,26,13,0,183.0,432.0,4.2,15.0,604.0,488.97,382.37
2018,5,26,13,15,208.5,427.5,4.35,15.05,620.0,486.64,380.68
2018,5,26,13,30,234.0,423.0,4.5,15.1,636.0,475.48,372.13
2018,5,26,13,45,282.0,386.0,4.65,15.15,636.5,454.71,356.12
2018,5,26,14,0,330.0,349.0,4.8,15.2,637.0,430.14,336.35
2018,5,26,14,15,473.0,282.0,4.95,15.2,679.0,413.11,320.77
2018,5,26,14,30,616.0,215.0,5.1,15.2,721.0,385.6,294.46
2018,5,26,14,45,535.5,225.0,5.25,15.15,651.0,330.75,249.03
2018,5,26,15,0,455.0,235.0,5.4,15.1,581.0,286.23,212.6
2018,5,26,15,15,354.5,245.0,5.4,15.1,505.5,242.56,178.84
2018,5,26,15,30,254.0,255.0,5.4,15.1,430.0,219.38,163.54
2018,5,26,15,45,274.5,241.5,5.6,14.9,419.0,195.07,144.06
2018,5,26,16,0,295.0,228.0,5.8,14.7,408.0,168.88,126.26
2018,5,26,16,15,351.0,202.5,5.85,14.55,399.5,136.84,114.06
2018,5,26,16,30,407.0,177.0,5.9,14.4,391.0,113.78,94.48
2018,5,26,16,45,522.5,141.0,5.9,14.25,386.5,94.09,77.62
2018,5,26,17,0,638.0,105.0,5.9,14.1,382.0,71.5,57.99
2018,5,26,17,15,597.0,99.0,5.85,13.9,332.0,69.56,56.49
2018,5,26,17,30,556.0,93.0,5.8,13.7,282.0,67.52,54.84
2018,5,26,17,45,500.0,84.5,5.75,13.55,233.5,63.2,51.03
2018,5,26,18,0,444.0,76.0,5.7,13.4,185.0,56.66,45.07
2018,5,26,18,15,363.5,65.5,5.55,13.35,141.0,49.58,38.42
2018,5,26,18,30,283.0,55.0,5.4,13.3,97.0,42.3,31.35
2018,5,26,18,45,186.0,39.0,5.25,13.25,62.5,30.4,19.46
2018,5,26,19,0,89.0,23.0,5.1,13.2,28.0,18.6,0.0
2018,5,26,19,15,44.5,11.5,5.0,13.2,14.0,10.46,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,27,4,45,13.0,4.0,2.05,12.4,4.0,0.0,0.0
2018,5,27,5,0,26.0,8.0,2.0,12.5,8.0,20.9,0.0
2018,5,27,5,15,89.0,20.5,2.0,12.75,28.5,88.91,11.0
2018,5,27,5,30,152.0,33.0,2.0,13.0,49.0,168.81,130.32
2018,5,27,5,45,156.0,42.0,2.0,13.2,66.0,169.8,138.85
2018,5,27,6,0,160.0,51.0,2.0,13.4,83.0,187.39,156.22
2018,5,27,6,15,81.5,71.0,1.9,13.6,87.5,146.84,121.53
2018,5,27,6,30,3.0,91.0,1.8,13.8,92.0,89.79,71.18
2018,5,27,6,45,31.5,121.0,1.7,14.05,133.0,156.21,127.95
2018,5,27,7,0,60.0,151.0,1.6,14.3,174.0,215.03,176.84
2018,5,27,7,15,152.5,169.5,1.65,14.55,240.0,331.95,273.31
2018,5,27,7,30,245.0,188.0,1.7,14.8,306.0,455.79,370.95
2018,5,27,7,45,357.0,188.5,1.7,15.0,381.5,561.87,452.27
2018,5,27,8,0,469.0,189.0,1.7,15.2,457.0,692.48,547.89
2018,5,27,8,15,415.5,212.0,1.8,15.4,464.0,672.72,529.51
2018,5,27,8,30,362.0,235.0,1.9,15.6,471.0,629.67,495.99
2018,5,27,8,45,311.0,265.5,2.0,15.8,478.0,614.33,482.17
2018,5,27,9,0,260.0,296.0,2.1,16.0,485.0,595.98,465.94
2018,5,27,9,15,327.0,302.0,2.2,16.15,553.0,666.05,517.88
2018,5,27,9,30,394.0,308.0,2.3,16.3,621.0,751.97,578.99
2018,5,27,9,45,405.5,323.5,2.4,16.5,657.0,773.08,592.24
2018,5,27,10,0,417.0,339.0,2.5,16.7,693.0,791.86,604.41
2018,5,27,10,15,405.5,358.0,2.6,16.85,711.5,789.02,601.07
2018,5,27,10,30,394.0,377.0,2.7,17.0,730.0,772.3,588.53
2018,5,27,10,45,447.0,355.5,2.75,17.15,764.5,799.73,608.49
2018,5,27,11,0,500.0,334.0,2.8,17.3,799.0,812.06,617.68
2018,5,27,11,15,646.0,253.5,2.9,17.35,862.5,850.59,648.56
2018,5,27,11,30,792.0,173.0,3.0,17.4,926.0,874.95,666.6
2018,5,27,11,45,770.5,187.5,3.1,17.5,923.5,841.53,643.37
2018,5,27,12,0,749.0,202.0,3.2,17.6,921.0,806.56,619.34
2018,5,27,12,15,750.0,201.0,3.3,17.65,920.0,775.07,596.86
2018,5,27,12,30,751.0,200.0,3.4,17.7,919.0,741.83,572.7
2018,5,27,12,45,828.5,156.0,3.55,17.7,942.0,725.38,561.96
2018,5,27,13,0,906.0,112.0,3.7,17.7,965.0,701.53,544.97
2018,5,27,13,15,902.0,111.5,3.75,17.7,948.0,656.89,510.35
2018,5,27,13,30,898.0,111.0,3.8,17.7,931.0,611.06,474.08
2018,5,27,13,45,892.5,110.0,3.9,17.65,907.5,563.01,435.39
2018,5,27,14,0,887.0,109.0,4.0,17.6,884.0,514.27,395.05
2018,5,27,14,15,880.5,107.5,4.0,17.55,854.5,464.21,352.43
2018,5,27,14,30,874.0,106.0,4.0,17.5,825.0,413.94,308.58
2018,5,27,14,45,865.5,104.0,4.0,17.45,789.5,362.65,263.09
2018,5,27,15,0,857.0,102.0,4.0,17.4,754.0,311.74,217.47
2018,5,27,15,15,844.5,100.5,4.0,17.4,713.5,260.89,172.42
2018,5,27,15,30,832.0,99.0,4.0,17.4,673.0,211.21,130.24
2018,5,27,15,45,818.0,95.5,3.85,17.2,628.5,152.05,84.85
2018,5,27,16,0,804.0,92.0,3.7,17.0,584.0,103.59,56.34
2018,5,27,16,15,785.5,89.0,3.6,16.85,537.0,60.99,47.62
2018,5,27,16,30,767.0,86.0,3.5,16.7,490.0,60.56,47.47
2018,5,27,16,45,741.0,82.5,3.4,16.5,440.5,59.64,46.87
2018,5,27,17,0,715.0,79.0,3.3,16.3,391.0,58.65,46.2
2018,5,27,17,15,679.0,74.5,3.2,16.1,340.5,51.66,40.22
2018,5,27,17,30,643.0,70.0,3.1,15.9,290.0,49.89,38.78
2018,5,27,17,45,592.0,64.0,2.95,15.65,241.0,46.81,36.1
2018,5,27,18,0,541.0,58.0,2.8,15.4,192.0,43.61,33.19
2018,5,27,18,15,465.0,51.0,2.65,15.25,147.5,39.38,29.2
2018,5,27,18,30,389.0,44.0,2.5,15.1,103.0,35.08,24.92
2018,5,27,18,45,271.5,33.0,2.4,14.9,67.0,26.88,16.59
2018,5,27,19,0,154.0,22.0,2.3,14.7,31.0,17.38,0.0
2018,5,27,19,15,77.0,11.0,2.2,14.6,15.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,4,45,28.0,5.0,1.5,13.2,5.5,0.0,0.0
2018,5,28,5,0,56.0,10.0,1.5,13.3,11.0,38.46,0.0
2018,5,28,5,15,171.0,23.0,1.5,13.5,38.5,150.74,31.48
2018,5,28,5,30,286.0,36.0,1.5,13.7,66.0,255.98,198.95
2018,5,28,5,45,379.0,44.5,1.5,13.9,107.0,340.71,277.98
2018,5,28,6,0,472.0,53.0,1.5,14.1,148.0,432.25,356.09
2018,5,28,6,15,534.5,59.0,1.45,14.35,195.0,504.38,414.78
2018,5,28,6,30,597.0,65.0,1.4,14.6,242.0,579.85,472.6
2018,5,28,6,45,641.0,69.0,1.35,14.9,292.0,640.4,516.36
2018,5,28,7,0,685.0,73.0,1.3,15.2,342.0,697.67,555.85
2018,5,28,7,15,716.5,77.0,1.25,15.65,392.5,749.55,589.58
2018,5,28,7,30,748.0,81.0,1.2,16.1,443.0,800.87,621.71
2018,5,28,7,45,773.0,83.5,1.2,16.5,492.5,843.36,647.52
2018,5,28,8,0,798.0,86.0,1.2,16.9,542.0,884.33,671.82
2018,5,28,8,15,816.0,88.5,1.25,17.2,589.0,916.73,690.99
2018,5,28,8,30,834.0,91.0,1.3,17.5,636.0,936.89,702.02
2018,5,28,8,45,849.0,92.5,1.35,17.8,679.5,960.29,715.35
2018,5,28,9,0,864.0,94.0,1.4,18.1,723.0,981.0,726.86
2018,5,28,9,15,872.5,96.5,1.45,18.3,761.0,993.43,733.36
2018,5,28,9,30,881.0,99.0,1.5,18.5,799.0,1002.73,738.05
2018,5,28,9,45,886.0,101.5,1.55,18.7,830.5,1005.3,738.56
2018,5,28,10,0,891.0,104.0,1.6,18.9,862.0,1004.61,737.18
2018,5,28,10,15,897.0,105.5,1.7,19.05,889.0,1000.56,734.66
2018,5,28,10,30,903.0,107.0,1.8,19.2,916.0,993.22,730.09
2018,5,28,10,45,906.5,108.5,1.9,19.35,936.0,980.2,721.91
2018,5,28,11,0,910.0,110.0,2.0,19.5,956.0,964.0,711.71
2018,5,28,11,15,912.0,110.5,2.1,19.6,968.5,942.36,698.06
2018,5,28,11,30,914.0,111.0,2.2,19.7,981.0,917.83,682.46
2018,5,28,11,45,914.5,112.0,2.3,19.8,986.5,889.7,664.36
2018,5,28,12,0,915.0,113.0,2.4,19.9,992.0,859.01,644.39
2018,5,28,12,15,915.0,112.5,2.55,19.9,990.0,824.25,622.05
2018,5,28,12,30,915.0,112.0,2.7,19.9,988.0,787.36,597.91
2018,5,28,12,45,914.0,111.0,2.8,19.95,979.0,747.36,570.64
2018,5,28,13,0,913.0,110.0,2.9,20.0,970.0,705.6,539.9
2018,5,28,13,15,909.0,110.0,3.0,19.95,953.5,661.15,506.56
2018,5,28,13,30,905.0,110.0,3.1,19.9,937.0,615.46,471.38
2018,5,28,13,45,899.0,109.0,3.25,19.85,913.0,566.88,433.16
2018,5,28,14,0,893.0,108.0,3.4,19.8,889.0,517.65,393.24
2018,5,28,14,15,885.5,107.0,3.45,19.75,859.0,467.3,351.08
2018,5,28,14,30,878.0,106.0,3.5,19.7,829.0,416.82,307.71
2018,5,28,14,45,868.0,104.5,3.55,19.65,793.0,365.23,262.63
2018,5,28,15,0,858.0,103.0,3.6,19.6,757.0,314.18,217.46
2018,5,28,15,15,845.5,101.5,3.6,19.6,716.5,263.3,172.82
2018,5,28,15,30,833.0,100.0,3.6,19.6,676.0,213.59,130.93
2018,5,28,15,45,817.5,97.0,3.55,19.35,631.0,154.6,86.0
2018,5,28,16,0,802.0,94.0,3.5,19.1,586.0,106.44,57.65
2018,5,28,16,15,783.0,91.0,3.45,18.9,539.0,62.27,48.31
2018,5,28,16,30,764.0,88.0,3.4,18.7,492.0,61.9,48.23
2018,5,28,16,45,738.5,84.5,3.35,18.55,442.5,61.04,47.69
2018,5,28,17,0,713.0,81.0,3.3,18.4,393.0,60.12,47.08
2018,5,28,17,15,677.5,76.0,3.2,18.1,342.5,52.66,40.75
2018,5,28,17,30,642.0,71.0,3.1,17.8,292.0,50.57,39.06
2018,5,28,17,45,593.0,65.5,3.0,17.5,243.5,47.92,36.8
2018,5,28,18,0,544.0,60.0,2.9,17.2,195.0,45.19,34.34
2018,5,28,18,15,469.0,52.5,2.8,16.85,150.0,40.61,30.08
2018,5,28,18,30,394.0,45.0,2.7,16.5,105.0,35.91,25.51
2018,5,28,18,45,276.5,33.5,2.6,16.2,68.5,27.27,16.91
2018,5,28,19,0,159.0,22.0,2.5,15.9,32.0,17.36,0.0
2018,5,28,19,15,79.5,11.0,2.4,15.7,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,29,4,45,31.0,6.5,2.15,13.55,7.0,0.0,0.0
2018,5,29,5,0,62.0,13.0,2.3,13.7,14.0,44.35,0.0
2018,5,29,5,15,163.5,26.0,2.4,13.9,40.5,151.89,39.48
2018,5,29,5,30,265.0,39.0,2.5,14.1,67.0,248.23,193.69
2018,5,29,5,45,356.5,48.0,2.6,14.3,107.5,329.6,270.24
2018,5,29,6,0,448.0,57.0,2.7,14.5,148.0,420.23,348.76
2018,5,29,6,15,512.0,64.0,2.65,14.7,195.5,494.18,410.57
2018,5,29,6,30,576.0,71.0,2.6,14.9,243.0,571.5,471.44
2018,5,29,6,45,621.5,76.0,2.6,15.15,293.0,634.1,518.53
2018,5,29,7,0,667.0,81.0,2.6,15.4,343.0,697.88,564.78
2018,5,29,7,15,699.0,84.5,2.65,15.6,393.0,748.58,600.22
2018,5,29,7,30,731.0,88.0,2.7,15.8,443.0,794.41,631.31
2018,5,29,7,45,754.5,92.0,2.7,16.05,492.5,837.03,659.02
2018,5,29,8,0,778.0,96.0,2.7,16.3,542.0,878.06,685.1
2018,5,29,8,15,796.0,99.0,2.8,16.45,588.5,910.7,705.97
2018,5,29,8,30,814.0,102.0,2.9,16.6,635.0,941.05,725.21
2018,5,29,8,45,827.5,104.5,3.0,16.8,677.5,963.83,739.04
2018,5,29,9,0,841.0,107.0,3.1,17.0,720.0,973.3,743.85
2018,5,29,9,15,855.5,107.0,3.2,17.1,759.5,988.59,753.17
2018,5,29,9,30,870.0,107.0,3.3,17.2,799.0,1000.94,760.51
2018,5,29,9,45,885.0,104.5,3.45,17.3,833.5,1007.96,764.77
2018,5,29,10,0,900.0,102.0,3.6,17.4,868.0,1011.83,767.02
2018,5,29,10,15,905.5,103.0,3.65,17.5,894.5,1006.76,762.62
2018,5,29,10,30,911.0,104.0,3.7,17.6,921.0,998.4,756.19
2018,5,29,10,45,914.5,106.0,3.8,17.7,941.5,985.87,747.4
2018,5,29,11,0,918.0,108.0,3.9,17.8,962.0,970.1,736.49
2018,5,29,11,15,920.5,109.0,4.05,17.8,975.5,949.31,722.75
2018,5,29,11,30,923.0,110.0,4.2,17.8,989.0,925.55,706.93
2018,5,29,11,45,923.0,111.0,4.35,17.8,994.5,896.8,687.62
2018,5,29,12,0,923.0,112.0,4.5,17.8,1000.0,865.5,666.77
2018,5,29,12,15,922.0,113.0,4.7,17.65,998.5,831.04,644.12
2018,5,29,12,30,921.0,114.0,4.9,17.5,997.0,794.46,619.56
2018,5,29,12,45,917.0,115.5,5.15,17.35,987.5,754.17,591.84
2018,5,29,13,0,913.0,117.0,5.4,17.2,978.0,712.3,560.48
2018,5,29,13,15,908.5,118.0,5.6,17.0,962.0,668.28,526.48
2018,5,29,13,30,904.0,119.0,5.8,16.8,946.0,623.05,490.56
2018,5,29,13,45,896.0,120.5,6.05,16.55,922.5,575.31,451.79
2018,5,29,14,0,888.0,122.0,6.3,16.3,899.0,527.05,411.4
2018,5,29,14,15,879.5,122.0,6.45,16.1,869.5,477.14,368.33
2018,5,29,14,30,871.0,122.0,6.6,15.9,840.0,427.18,324.14
2018,5,29,14,45,858.0,122.0,6.7,15.65,803.5,375.89,278.14
2018,5,29,15,0,845.0,122.0,6.8,15.4,767.0,318.23,226.66
2018,5,29,15,15,832.0,119.5,6.8,15.4,726.0,266.45,180.03
2018,5,29,15,30,819.0,117.0,6.8,15.4,685.0,216.05,136.43
2018,5,29,15,45,801.5,115.5,6.85,15.1,640.5,167.43,98.84
2018,5,29,16,0,784.0,114.0,6.9,14.8,596.0,121.03,70.89
2018,5,29,16,15,760.5,111.0,6.9,14.6,547.5,76.14,61.31
2018,5,29,16,30,737.0,108.0,6.9,14.4,499.0,68.75,55.1
2018,5,29,16,45,704.0,105.0,6.9,14.25,448.0,68.98,55.53
2018,5,29,17,0,671.0,102.0,6.9,14.1,397.0,69.22,55.96
2018,5,29,17,15,628.0,96.5,6.9,13.9,345.5,67.51,54.66
2018,5,29,17,30,585.0,91.0,6.9,13.7,294.0,65.73,53.23
2018,5,29,17,45,525.0,84.5,6.95,13.55,244.5,62.97,50.83
2018,5,29,18,0,465.0,78.0,7.0,13.4,195.0,58.09,46.38
2018,5,29,18,15,389.5,67.5,6.9,13.3,150.5,51.06,39.79
2018,5,29,18,30,314.0,57.0,6.8,13.2,106.0,43.81,32.79
2018,5,29,18,45,218.5,43.0,6.7,13.1,71.5,33.53,22.49
2018,5,29,19,0,123.0,29.0,6.6,13.0,37.0,23.12,2.22
2018,5,29,19,15,64.5,16.5,6.5,13.0,20.5,15.01,0.0
2018,5,29,19,30,6.0,4.0,6.4,13.0,4.0,0.0,0.0
2018,5,29,19,45,3.0,2.0,6.3,13.0,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.3,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.35,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.4,6.0,5.98,0.0
2018,5,30,5,15,0.5,11.5,7.5,12.45,11.5,10.39,0.0
2018,5,30,5,30,0.0,17.0,7.5,12.5,17.0,14.95,6.41
2018,5,30,5,45,0.0,25.0,7.55,12.55,25.0,22.01,12.91
2018,5,30,6,0,0.0,33.0,7.6,12.6,33.0,29.07,19.24
2018,5,30,6,15,0.0,46.0,7.55,12.7,46.0,40.59,29.3
2018,5,30,6,30,0.0,59.0,7.5,12.8,59.0,52.12,39.29
2018,5,30,6,45,28.0,94.0,7.45,12.85,105.0,118.55,97.21
2018,5,30,7,0,56.0,129.0,7.4,12.9,151.0,182.79,152.44
2018,5,30,7,15,105.5,164.0,7.4,12.95,212.5,283.28,237.68
2018,5,30,7,30,155.0,199.0,7.4,13.0,274.0,370.52,310.23
2018,5,30,7,45,103.0,210.5,7.35,13.05,262.5,335.06,278.11
2018,5,30,8,0,51.0,222.0,7.3,13.1,251.0,279.49,229.69
2018,5,30,8,15,53.5,247.0,7.3,13.2,280.0,307.87,252.13
2018,5,30,8,30,56.0,272.0,7.3,13.3,309.0,335.72,273.83
2018,5,30,8,45,58.5,290.0,7.3,13.35,331.0,355.01,288.57
2018,5,30,9,0,61.0,308.0,7.3,13.4,353.0,373.94,302.97
2018,5,30,9,15,108.5,335.5,7.3,13.6,420.0,466.18,376.81
2018,5,30,9,30,156.0,363.0,7.3,13.8,487.0,539.17,434.23
2018,5,30,9,45,278.0,357.0,7.3,13.95,589.5,666.08,534.94
2018,5,30,10,0,400.0,351.0,7.3,14.1,692.0,787.66,628.88
2018,5,30,10,15,428.5,353.0,7.25,14.25,728.5,807.4,642.54
2018,5,30,10,30,457.0,355.0,7.2,14.4,765.0,824.55,654.55
2018,5,30,10,45,520.0,326.5,7.2,14.5,803.0,842.16,668.62
2018,5,30,11,0,583.0,298.0,7.2,14.6,841.0,856.57,680.18
2018,5,30,11,15,540.5,324.5,7.25,14.65,833.5,821.98,652.32
2018,5,30,11,30,498.0,351.0,7.3,14.7,826.0,786.92,624.25
2018,5,30,11,45,611.5,292.5,7.35,14.7,879.0,807.03,642.23
2018,5,30,12,0,725.0,234.0,7.4,14.7,932.0,821.73,655.53
2018,5,30,12,15,800.5,191.5,7.5,14.65,960.5,808.91,647.34
2018,5,30,12,30,876.0,149.0,7.6,14.6,989.0,790.31,633.97
2018,5,30,12,45,876.0,147.5,7.7,14.5,981.0,751.72,604.1
2018,5,30,13,0,876.0,146.0,7.8,14.4,973.0,711.44,571.97
2018,5,30,13,15,873.5,144.5,7.8,14.35,957.0,668.01,536.43
2018,5,30,13,30,871.0,143.0,7.8,14.3,941.0,623.34,499.21
2018,5,30,13,45,867.0,141.5,7.85,14.3,918.5,576.79,459.67
2018,5,30,14,0,863.0,140.0,7.9,14.3,896.0,529.45,418.58
2018,5,30,14,15,856.0,138.5,7.9,14.25,867.0,480.19,375.08
2018,5,30,14,30,849.0,137.0,7.9,14.2,838.0,425.63,326.51
2018,5,30,14,45,839.5,134.5,7.9,14.15,802.5,373.92,279.45
2018,5,30,15,0,830.0,132.0,7.9,14.1,767.0,322.86,232.56
2018,5,30,15,15,816.5,129.5,7.9,14.1,726.0,271.74,186.21
2018,5,30,15,30,803.0,127.0,7.9,14.1,685.0,222.07,142.93
2018,5,30,15,45,782.0,126.0,7.9,13.95,639.5,174.27,105.68
2018,5,30,16,0,761.0,125.0,7.9,13.8,594.0,121.08,71.42
2018,5,30,16,15,732.5,123.5,7.9,13.65,545.0,77.45,62.69
2018,5,30,16,30,704.0,122.0,7.9,13.5,496.0,77.86,63.31
2018,5,30,16,45,664.0,120.0,7.9,13.35,444.5,79.24,64.8
2018,5,30,17,0,624.0,118.0,7.9,13.2,393.0,80.78,66.42
2018,5,30,17,15,576.0,112.0,7.85,13.05,341.5,79.23,65.28
2018,5,30,17,30,528.0,106.0,7.8,12.9,290.0,75.81,62.4
2018,5,30,17,45,449.0,99.5,7.75,12.75,238.0,72.3,59.34
2018,5,30,18,0,370.0,93.0,7.7,12.6,186.0,68.73,56.04
2018,5,30,18,15,250.0,76.5,7.6,12.5,133.0,59.05,47.05
2018,5,30,18,30,130.0,60.0,7.5,12.4,80.0,46.69,35.45
2018,5,30,18,45,76.5,42.0,7.35,12.3,52.5,34.03,23.1
2018,5,30,19,0,23.0,24.0,7.2,12.2,25.0,20.33,2.69
2018,5,30,19,15,12.0,13.5,7.15,12.2,14.0,12.28,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.2,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.2,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.35,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.55,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.35,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,31,4,45,13.5,6.0,6.25,12.3,6.5,0.0,0.0
2018,5,31,5,0,27.0,12.0,6.2,12.3,13.0,25.1,0.0
2018,5,31,5,15,96.0,27.5,6.25,12.35,37.0,107.9,35.5
2018,5,31,5,30,165.0,43.0,6.3,12.4,61.0,180.62,142.35
2018,5,31,5,45,193.5,49.5,6.3,12.5,81.0,221.93,184.09
2018,5,31,6,0,222.0,56.0,6.3,12.6,101.0,254.85,215.6
2018,5,31,6,15,111.0,60.0,6.35,12.7,82.5,165.97,139.78
2018,5,31,6,30,0.0,64.0,6.4,12.8,64.0,56.98,43.43
2018,5,31,6,45,19.5,96.5,6.45,12.9,104.0,114.61,93.45
2018,5,31,7,0,39.0,129.0,6.5,13.0,144.0,168.29,139.37
2018,5,31,7,15,207.0,146.5,6.5,13.05,245.0,366.84,309.93
2018,5,31,7,30,375.0,164.0,6.5,13.1,346.0,562.33,471.1
2018,5,31,7,45,557.5,139.0,6.5,13.2,442.5,716.78,594.45
2018,5,31,8,0,740.0,114.0,6.5,13.3,539.0,869.54,709.62
2018,5,31,8,15,760.0,117.5,6.5,13.45,586.0,898.24,728.11
2018,5,31,8,30,780.0,121.0,6.5,13.6,633.0,930.6,749.78
2018,5,31,8,45,795.5,124.0,6.5,13.75,676.0,955.49,765.77
2018,5,31,9,0,811.0,127.0,6.5,13.9,719.0,977.68,779.78
2018,5,31,9,15,824.5,128.5,6.6,14.0,758.0,993.28,789.72
2018,5,31,9,30,838.0,130.0,6.7,14.1,797.0,1005.86,797.58
2018,5,31,9,45,849.5,130.5,6.75,14.25,831.0,1000.95,792.42
2018,5,31,10,0,861.0,131.0,6.8,14.4,865.0,1004.34,793.55
2018,5,31,10,15,867.5,132.5,6.8,14.45,892.0,1000.6,789.63
2018,5,31,10,30,874.0,134.0,6.8,14.5,919.0,993.64,783.56
2018,5,31,10,45,879.0,135.0,6.85,14.55,939.5,981.55,774.16
2018,5,31,11,0,884.0,136.0,6.9,14.6,960.0,966.33,762.62
2018,5,31,11,15,887.5,137.0,6.9,14.65,974.0,946.67,747.7
2018,5,31,11,30,891.0,138.0,6.9,14.7,988.0,924.09,730.75
2018,5,31,11,45,892.5,138.0,6.95,14.7,993.5,896.14,710.24
2018,5,31,12,0,894.0,138.0,7.0,14.7,999.0,865.7,687.89
2018,5,31,12,15,892.0,139.5,6.95,14.7,997.5,831.44,662.29
2018,5,31,12,30,890.0,141.0,6.9,14.7,996.0,795.23,635.19
2018,5,31,12,45,885.0,143.0,6.8,14.75,986.0,755.48,604.04
2018,5,31,13,0,880.0,145.0,6.7,14.8,976.0,714.3,570.64
2018,5,31,13,15,877.0,143.5,6.65,14.8,959.5,670.45,534.96
2018,5,31,13,30,874.0,142.0,6.6,14.8,943.0,625.41,497.67
2018,5,31,13,45,871.0,139.0,6.5,14.8,920.0,578.2,457.84
2018,5,31,14,0,868.0,136.0,6.4,14.8,897.0,530.14,416.46
2018,5,31,14,15,861.0,134.0,6.4,14.75,867.5,480.36,373.03
2018,5,31,14,30,854.0,132.0,6.4,14.7,838.0,430.45,328.53
2018,5,31,14,45,846.0,129.0,6.35,14.7,803.0,373.3,277.49
2018,5,31,15,0,838.0,126.0,6.3,14.7,768.0,322.02,230.64
2018,5,31,15,15,824.5,124.0,6.3,14.7,727.0,270.91,184.53
2018,5,31,15,30,811.0,122.0,6.3,14.7,686.0,221.22,141.36
2018,5,31,15,45,794.0,119.0,6.3,14.55,641.0,172.01,102.79
2018,5,31,16,0,777.0,116.0,6.3,14.4,596.0,124.98,73.45
2018,5,31,16,15,755.0,112.0,6.3,14.3,547.5,79.49,64.29
2018,5,31,16,30,733.0,108.0,6.3,14.2,499.0,68.54,54.94
2018,5,31,16,45,703.5,103.5,6.25,14.05,448.5,67.74,54.47
2018,5,31,17,0,674.0,99.0,6.2,13.9,398.0,66.86,53.9
2018,5,31,17,15,633.5,94.0,6.2,13.75,347.0,65.44,52.84
2018,5,31,17,30,593.0,89.0,6.2,13.6,296.0,63.97,51.68
2018,5,31,17,45,537.0,82.0,6.2,13.4,246.5,60.72,48.85
2018,5,31,18,0,481.0,75.0,6.2,13.2,197.0,57.37,45.79
2018,5,31,18,15,402.0,65.5,6.05,13.05,152.0,49.51,38.5
2018,5,31,18,30,323.0,56.0,5.9,12.9,107.0,42.98,32.17
2018,5,31,18,45,221.0,42.5,5.8,12.7,72.0,33.07,22.36
2018,5,31,19,0,119.0,29.0,5.7,12.5,37.0,23.19,5.19
2018,5,31,19,15,62.5,16.5,5.6,12.45,20.5,15.01,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.4,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.35,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,4,45,27.5,7.0,3.55,11.75,7.5,0.0,0.0
2018,6,1,5,0,55.0,14.0,3.6,11.9,15.0,41.63,0.0
2018,6,1,5,15,152.0,28.0,3.5,12.05,42.0,149.61,56.06
2018,6,1,5,30,249.0,42.0,3.4,12.2,69.0,242.67,192.23
2018,6,1,5,45,344.5,51.0,3.35,12.35,109.5,323.85,268.48
2018,6,1,6,0,440.0,60.0,3.3,12.5,150.0,418.2,350.74
2018,6,1,6,15,503.0,67.0,3.15,12.65,197.0,491.38,412.73
2018,6,1,6,30,566.0,74.0,3.0,12.8,244.0,567.73,473.49
2018,6,1,6,45,610.0,79.5,2.85,12.95,294.0,629.52,520.26
2018,6,1,7,0,654.0,85.0,2.7,13.1,344.0,692.39,565.94
2018,6,1,7,15,687.5,89.5,2.6,13.35,394.5,745.42,602.56
2018,6,1,7,30,721.0,94.0,2.5,13.6,445.0,798.14,637.81
2018,6,1,7,45,746.5,97.0,2.4,13.85,494.5,836.08,661.37
2018,6,1,8,0,772.0,100.0,2.3,14.1,544.0,877.69,687.05
2018,6,1,8,15,791.5,103.0,2.2,14.4,591.0,911.71,706.66
2018,6,1,8,30,811.0,106.0,2.1,14.7,638.0,943.51,724.39
2018,6,1,8,45,827.0,107.5,2.05,15.0,681.5,967.58,737.16
2018,6,1,9,0,843.0,109.0,2.0,15.3,725.0,978.29,740.96
2018,6,1,9,15,858.5,109.0,2.0,15.6,765.0,994.66,749.38
2018,6,1,9,30,874.0,109.0,2.0,15.9,805.0,1008.08,755.83
2018,6,1,9,45,890.5,105.5,2.0,16.2,840.0,1015.6,758.51
2018,6,1,10,0,907.0,102.0,2.0,16.5,875.0,1019.97,759.3
2018,6,1,10,15,912.5,103.0,2.1,16.75,902.0,1014.95,755.54
2018,6,1,10,30,918.0,104.0,2.2,17.0,929.0,1006.64,749.78
2018,6,1,10,45,922.0,105.0,2.3,17.25,949.0,993.6,740.99
2018,6,1,11,0,926.0,106.0,2.4,17.5,969.0,977.35,730.14
2018,6,1,11,15,928.5,106.5,2.55,17.8,982.0,956.09,716.31
2018,6,1,11,30,931.0,107.0,2.7,18.1,995.0,931.87,700.41
2018,6,1,11,45,932.0,107.5,2.8,18.35,1001.0,903.51,681.33
2018,6,1,12,0,933.0,108.0,2.9,18.6,1007.0,872.54,660.39
2018,6,1,12,15,933.0,107.5,3.05,18.75,1005.0,837.48,637.03
2018,6,1,12,30,933.0,107.0,3.2,18.9,1003.0,800.24,611.88
2018,6,1,12,45,931.5,106.5,3.4,19.05,994.0,759.89,584.46
2018,6,1,13,0,930.0,106.0,3.6,19.2,985.0,717.78,553.43
2018,6,1,13,15,926.5,105.5,3.8,19.15,968.5,672.77,519.61
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,626.47,483.81
2018,6,1,13,45,918.5,103.5,4.2,19.1,928.5,577.73,444.99
2018,6,1,14,0,914.0,102.0,4.4,19.1,905.0,528.16,404.5
2018,6,1,14,15,907.0,101.5,4.55,19.0,875.5,477.62,362.05
2018,6,1,14,30,900.0,101.0,4.7,18.9,846.0,426.86,318.2
2018,6,1,14,45,891.0,99.5,4.9,18.8,810.0,374.69,272.31
2018,6,1,15,0,882.0,98.0,5.1,18.7,774.0,322.92,226.07
2018,6,1,15,15,870.5,95.5,5.1,18.7,733.0,270.48,179.41
2018,6,1,15,30,859.0,93.0,5.1,18.7,692.0,219.13,135.31
2018,6,1,15,45,844.0,91.0,5.35,18.35,647.0,168.94,96.48
2018,6,1,16,0,829.0,89.0,5.6,18.0,602.0,120.53,66.61
2018,6,1,16,15,809.5,86.5,5.65,17.7,554.0,63.8,49.86
2018,6,1,16,30,790.0,84.0,5.7,17.4,506.0,59.05,45.98
2018,6,1,16,45,764.0,81.0,5.75,17.1,456.0,58.41,45.65
2018,6,1,17,0,738.0,78.0,5.8,16.8,406.0,57.73,45.27
2018,6,1,17,15,703.5,73.5,5.7,16.45,355.0,55.76,43.75
2018,6,1,17,30,669.0,69.0,5.6,16.1,304.0,48.99,37.91
2018,6,1,17,45,619.5,64.0,5.5,15.7,254.5,46.62,35.91
2018,6,1,18,0,570.0,59.0,5.4,15.3,205.0,44.2,33.74
2018,6,1,18,15,498.0,52.5,5.15,15.05,159.5,40.39,30.16
2018,6,1,18,30,426.0,46.0,4.9,14.8,114.0,36.54,26.34
2018,6,1,18,45,316.0,36.5,4.6,14.5,77.5,29.79,19.51
2018,6,1,19,0,206.0,27.0,4.3,14.2,41.0,21.35,5.3
2018,6,1,19,15,115.0,16.0,4.05,14.15,22.5,14.55,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.1,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.5,14.0,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
