Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,4,45,47.5,7.0,1.55,12.8,8.0,0.0,0.0
2018,6,2,5,0,95.0,14.0,1.5,12.9,16.0,62.67,0.0
2018,6,2,5,15,211.0,25.0,1.45,13.1,44.0,177.12,71.58
2018,6,2,5,30,327.0,36.0,1.4,13.3,72.0,281.89,221.8
2018,6,2,5,45,419.0,44.0,1.35,13.45,114.5,366.92,299.72
2018,6,2,6,0,511.0,52.0,1.3,13.6,157.0,458.74,377.33
2018,6,2,6,15,570.5,57.5,1.3,13.85,205.0,529.43,434.11
2018,6,2,6,30,630.0,63.0,1.3,14.1,253.0,603.22,490.29
2018,6,2,6,45,672.0,67.0,1.3,14.35,303.5,658.7,530.29
2018,6,2,7,0,714.0,71.0,1.3,14.6,354.0,720.29,573.24
2018,6,2,7,15,743.5,74.5,1.4,14.95,404.5,770.64,607.43
2018,6,2,7,30,773.0,78.0,1.5,15.3,455.0,820.27,640.39
2018,6,2,7,45,795.5,80.5,1.6,15.65,504.5,861.08,666.56
2018,6,2,8,0,818.0,83.0,1.7,16.0,554.0,900.24,691.29
2018,6,2,8,15,835.0,85.0,1.8,16.5,600.5,921.78,703.38
2018,6,2,8,30,852.0,87.0,1.9,17.0,647.0,950.68,720.6
2018,6,2,8,45,865.0,89.0,2.0,17.5,690.0,973.1,733.29
2018,6,2,9,0,878.0,91.0,2.1,18.0,733.0,992.73,744.2
2018,6,2,9,15,884.5,95.0,2.1,18.4,771.0,1005.15,749.49
2018,6,2,9,30,891.0,99.0,2.1,18.8,809.0,1014.34,752.82
2018,6,2,9,45,891.5,104.0,2.15,19.2,839.5,1015.29,751.54
2018,6,2,10,0,892.0,109.0,2.2,19.6,870.0,1012.88,748.29
2018,6,2,10,15,897.5,111.0,2.2,19.9,897.0,1008.94,743.92
2018,6,2,10,30,903.0,113.0,2.2,20.2,924.0,1001.7,737.57
2018,6,2,10,45,906.5,114.0,2.25,20.5,944.0,988.27,727.91
2018,6,2,11,0,910.0,115.0,2.3,20.8,964.0,971.69,716.33
2018,6,2,11,15,913.0,115.0,2.35,21.0,977.0,950.63,702.16
2018,6,2,11,30,916.0,115.0,2.4,21.2,990.0,926.64,686.12
2018,6,2,11,45,917.0,116.0,2.4,21.45,996.0,899.03,667.11
2018,6,2,12,0,918.0,117.0,2.4,21.7,1002.0,868.85,646.41
2018,6,2,12,15,920.5,115.0,2.5,21.8,1001.0,834.87,624.23
2018,6,2,12,30,923.0,113.0,2.6,21.9,1000.0,798.65,600.3
2018,6,2,12,45,926.5,109.5,2.7,22.0,993.0,759.75,574.26
2018,6,2,13,0,930.0,106.0,2.8,22.1,986.0,718.77,544.61
2018,6,2,13,15,927.0,105.5,2.95,22.05,970.0,674.14,511.86
2018,6,2,13,30,924.0,105.0,3.1,22.0,954.0,628.16,477.11
2018,6,2,13,45,918.0,105.0,3.2,21.9,930.5,579.79,439.43
2018,6,2,14,0,912.0,105.0,3.3,21.8,907.0,530.7,400.06
2018,6,2,14,15,905.0,104.0,3.45,21.6,877.0,479.89,358.44
2018,6,2,14,30,898.0,103.0,3.6,21.4,847.0,428.88,315.38
2018,6,2,14,45,888.5,101.5,3.7,21.25,811.0,376.66,270.26
2018,6,2,15,0,879.0,100.0,3.8,21.1,775.0,324.9,224.84
2018,6,2,15,15,867.0,98.0,3.8,21.1,734.0,272.87,179.27
2018,6,2,15,30,855.0,96.0,3.8,21.1,693.0,221.95,136.15
2018,6,2,15,45,839.0,94.0,3.95,20.65,648.0,171.84,97.81
2018,6,2,16,0,823.0,92.0,4.1,20.2,603.0,114.01,60.35
2018,6,2,16,15,803.0,89.0,4.1,19.9,554.5,66.88,52.03
2018,6,2,16,30,783.0,86.0,4.1,19.6,506.0,60.33,46.67
2018,6,2,16,45,756.5,83.0,4.1,19.25,456.0,59.75,46.41
2018,6,2,17,0,730.0,80.0,4.1,18.9,406.0,59.14,46.1
2018,6,2,17,15,694.5,76.0,3.95,18.5,355.5,52.46,40.49
2018,6,2,17,30,659.0,72.0,3.8,18.1,305.0,51.1,39.46
2018,6,2,17,45,609.0,67.0,3.7,17.75,255.5,48.83,37.56
2018,6,2,18,0,559.0,62.0,3.6,17.4,206.0,46.53,35.51
2018,6,2,18,15,485.5,54.5,3.4,17.0,160.0,41.98,31.33
2018,6,2,18,30,412.0,47.0,3.2,16.6,114.0,37.32,26.84
2018,6,2,18,45,303.5,37.5,3.05,16.25,78.0,30.61,20.13
2018,6,2,19,0,195.0,28.0,2.9,15.9,42.0,22.11,6.53
2018,6,2,19,15,108.5,17.0,2.8,15.75,23.5,15.46,0.0
2018,6,2,19,30,22.0,6.0,2.7,15.6,5.0,0.0,0.0
2018,6,2,19,45,11.0,3.0,2.55,15.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,3,4,45,40.5,7.0,2.3,13.1,8.0,0.0,0.0
2018,6,3,5,0,81.0,14.0,2.4,13.2,16.0,55.32,0.0
2018,6,3,5,15,191.5,26.0,2.35,13.35,44.0,169.42,72.07
2018,6,3,5,30,302.0,38.0,2.3,13.5,72.0,268.14,211.93
2018,6,3,5,45,393.0,46.0,2.25,13.7,113.0,352.02,289.28
2018,6,3,6,0,484.0,54.0,2.2,13.9,154.0,442.27,366.75
2018,6,3,6,15,545.5,60.5,2.15,14.15,202.0,514.85,426.26
2018,6,3,6,30,607.0,67.0,2.1,14.4,250.0,590.71,485.05
2018,6,3,6,45,650.5,71.0,2.0,14.6,300.0,651.3,529.41
2018,6,3,7,0,694.0,75.0,1.9,14.8,350.0,708.36,569.3
2018,6,3,7,15,725.0,78.5,1.95,15.15,400.5,759.51,604.21
2018,6,3,7,30,756.0,82.0,2.0,15.5,451.0,810.05,637.79
2018,6,3,7,45,779.5,85.0,2.0,15.8,500.5,852.04,664.23
2018,6,3,8,0,803.0,88.0,2.0,16.1,550.0,892.46,689.12
2018,6,3,8,15,820.5,90.5,2.1,16.3,597.0,924.56,709.27
2018,6,3,8,30,838.0,93.0,2.2,16.5,644.0,944.31,720.98
2018,6,3,8,45,852.0,94.5,2.25,16.7,687.0,966.89,734.22
2018,6,3,9,0,866.0,96.0,2.3,16.9,730.0,986.75,745.62
2018,6,3,9,15,875.5,98.0,2.4,17.05,768.0,999.77,753.22
2018,6,3,9,30,885.0,100.0,2.5,17.2,806.0,1009.69,758.91
2018,6,3,9,45,891.5,103.0,2.6,17.35,839.0,1014.5,761.34
2018,6,3,10,0,898.0,106.0,2.7,17.5,872.0,1016.0,761.73
2018,6,3,10,15,904.0,107.0,2.8,17.55,899.0,1011.57,758.6
2018,6,3,10,30,910.0,108.0,2.9,17.6,926.0,1003.86,753.42
2018,6,3,10,45,915.0,108.0,3.05,17.65,946.0,990.91,745.25
2018,6,3,11,0,920.0,108.0,3.2,17.7,966.0,974.79,734.97
2018,6,3,11,15,923.0,108.5,3.3,17.75,979.5,954.18,721.28
2018,6,3,11,30,926.0,109.0,3.4,17.8,993.0,930.6,705.56
2018,6,3,11,45,850.5,156.5,3.45,17.8,972.5,878.05,669.58
2018,6,3,12,0,775.0,204.0,3.5,17.8,952.0,834.36,639.63
2018,6,3,12,15,733.5,231.0,3.65,17.7,938.0,796.62,612.51
2018,6,3,12,30,692.0,258.0,3.8,17.6,924.0,754.38,581.53
2018,6,3,12,45,679.5,263.0,3.9,17.55,912.0,715.42,552.91
2018,6,3,13,0,667.0,268.0,4.0,17.5,900.0,676.12,523.48
2018,6,3,13,15,745.5,220.0,4.1,17.35,914.5,651.97,506.22
2018,6,3,13,30,824.0,172.0,4.2,17.2,929.0,622.33,483.67
2018,6,3,13,45,813.5,173.5,4.3,17.05,905.5,575.53,446.43
2018,6,3,14,0,803.0,175.0,4.4,16.9,882.0,528.69,408.25
2018,6,3,14,15,836.5,147.5,4.5,16.75,862.0,479.14,366.81
2018,6,3,14,30,870.0,120.0,4.6,16.6,842.0,431.77,325.3
2018,6,3,14,45,873.0,111.0,4.65,16.5,809.0,379.67,279.02
2018,6,3,15,0,876.0,102.0,4.7,16.4,776.0,326.84,231.38
2018,6,3,15,15,864.0,100.5,4.7,16.4,735.5,275.33,185.2
2018,6,3,15,30,852.0,99.0,4.7,16.4,695.0,224.91,141.48
2018,6,3,15,45,837.5,96.5,4.8,16.1,650.5,174.78,102.05
2018,6,3,16,0,823.0,94.0,4.9,15.8,606.0,116.84,63.36
2018,6,3,16,15,803.5,91.5,4.9,15.6,558.0,70.05,55.72
2018,6,3,16,30,784.0,89.0,4.9,15.4,510.0,62.41,49.3
2018,6,3,16,45,758.0,85.5,4.9,15.25,460.0,61.56,48.75
2018,6,3,17,0,732.0,82.0,4.9,15.1,410.0,60.64,48.14
2018,6,3,17,15,696.5,78.0,4.9,14.9,359.0,53.85,42.32
2018,6,3,17,30,661.0,74.0,4.9,14.7,308.0,52.54,41.3
2018,6,3,17,45,611.0,68.5,4.9,14.5,258.5,49.95,39.06
2018,6,3,18,0,561.0,63.0,4.9,14.3,209.0,47.29,36.64
2018,6,3,18,15,489.5,55.5,4.8,14.15,163.0,42.78,32.42
2018,6,3,18,30,418.0,48.0,4.7,14.0,117.0,38.15,27.89
2018,6,3,18,45,312.0,38.0,4.6,13.8,80.0,31.01,20.75
2018,6,3,19,0,206.0,28.0,4.5,13.6,43.0,22.1,7.41
2018,6,3,19,15,115.5,17.0,4.4,13.6,24.0,15.46,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.6,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.2,13.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,4,4,45,50.0,7.5,5.85,13.1,8.5,0.0,0.0
2018,6,4,5,0,100.0,15.0,6.0,13.2,17.0,66.22,0.0
2018,6,4,5,15,217.5,25.5,6.15,13.35,45.5,182.05,81.68
2018,6,4,5,30,335.0,36.0,6.3,13.5,74.0,286.91,229.36
2018,6,4,5,45,424.5,44.5,6.4,13.7,116.5,371.13,309.23
2018,6,4,6,0,514.0,53.0,6.5,13.9,159.0,462.1,390.08
2018,6,4,6,15,572.5,58.5,6.6,14.05,207.0,532.24,450.37
2018,6,4,6,30,631.0,64.0,6.7,14.2,255.0,605.36,510.54
2018,6,4,6,45,671.0,68.5,6.75,14.35,305.0,664.56,557.41
2018,6,4,7,0,711.0,73.0,6.8,14.5,355.0,720.31,600.12
2018,6,4,7,15,742.0,76.5,6.75,14.6,406.5,771.94,638.3
2018,6,4,7,30,773.0,80.0,6.7,14.7,458.0,822.93,675.11
2018,6,4,7,45,775.5,88.5,6.65,14.8,501.5,852.78,695.11
2018,6,4,8,0,778.0,97.0,6.6,14.9,545.0,879.97,712.93
2018,6,4,8,15,651.0,150.5,6.55,15.05,547.0,838.48,678.78
2018,6,4,8,30,524.0,204.0,6.5,15.2,549.0,773.31,626.02
2018,6,4,8,45,565.0,205.0,6.45,15.3,599.5,817.56,658.54
2018,6,4,9,0,606.0,206.0,6.4,15.4,650.0,868.25,694.63
2018,6,4,9,15,697.0,176.5,6.4,15.5,713.0,926.5,735.74
2018,6,4,9,30,788.0,147.0,6.4,15.6,776.0,975.4,769.49
2018,6,4,9,45,792.5,154.0,6.4,15.65,809.0,981.8,772.44
2018,6,4,10,0,797.0,161.0,6.4,15.7,842.0,984.98,773.41
2018,6,4,10,15,858.5,135.0,6.4,15.7,889.0,995.76,780.17
2018,6,4,10,30,920.0,109.0,6.4,15.7,936.0,1015.04,793.08
2018,6,4,10,45,924.0,110.0,6.4,15.75,956.5,1002.0,782.73
2018,6,4,11,0,928.0,111.0,6.4,15.8,977.0,985.74,770.36
2018,6,4,11,15,930.5,111.0,6.45,15.8,990.0,964.0,754.58
2018,6,4,11,30,933.0,111.0,6.5,15.8,1003.0,939.31,736.72
2018,6,4,11,45,933.5,112.0,6.5,15.8,1009.0,910.98,715.99
2018,6,4,12,0,934.0,113.0,6.5,15.8,1015.0,880.05,693.38
2018,6,4,12,15,933.5,113.0,6.6,15.8,1013.0,845.05,668.15
2018,6,4,12,30,933.0,113.0,6.7,15.8,1011.0,807.9,641.19
2018,6,4,12,45,925.5,116.5,6.75,15.8,1000.5,766.63,610.78
2018,6,4,13,0,918.0,120.0,6.8,15.8,990.0,723.95,576.91
2018,6,4,13,15,864.0,151.0,6.8,15.8,958.5,671.87,534.37
2018,6,4,13,30,810.0,182.0,6.8,15.8,927.0,623.04,493.87
2018,6,4,13,45,809.0,176.5,6.8,15.8,905.0,576.47,455.22
2018,6,4,14,0,808.0,171.0,6.8,15.8,883.0,529.11,415.05
2018,6,4,14,15,809.5,162.0,6.85,15.75,855.0,479.51,372.33
2018,6,4,14,30,811.0,153.0,6.9,15.7,827.0,429.22,328.0
2018,6,4,14,45,840.0,132.0,6.9,15.65,803.5,378.66,281.93
2018,6,4,15,0,869.0,111.0,6.9,15.6,780.0,332.58,238.34
2018,6,4,15,15,863.0,106.0,6.9,15.6,740.5,280.3,190.79
2018,6,4,15,30,857.0,101.0,6.9,15.6,701.0,228.56,145.23
2018,6,4,15,45,842.0,98.5,6.95,15.4,656.0,178.09,104.99
2018,6,4,16,0,827.0,96.0,7.0,15.2,611.0,119.93,65.59
2018,6,4,16,15,806.5,93.5,6.95,15.05,562.5,72.91,48.35
2018,6,4,16,30,786.0,91.0,6.9,14.9,514.0,63.8,50.61
2018,6,4,16,45,759.5,88.0,6.9,14.75,464.0,63.37,50.44
2018,6,4,17,0,733.0,85.0,6.9,14.6,414.0,62.91,50.24
2018,6,4,17,15,695.0,79.5,6.9,14.4,361.0,54.85,43.29
2018,6,4,17,30,657.0,74.0,6.9,14.2,308.0,52.45,41.29
2018,6,4,17,45,609.0,69.5,6.85,14.05,260.0,50.66,39.76
2018,6,4,18,0,561.0,65.0,6.8,13.9,212.0,48.86,38.11
2018,6,4,18,15,487.0,57.5,6.7,13.7,165.5,44.41,33.93
2018,6,4,18,30,413.0,50.0,6.6,13.5,119.0,39.86,29.46
2018,6,4,18,45,304.0,40.5,6.5,13.35,82.0,31.55,21.3
2018,6,4,19,0,195.0,31.0,6.4,13.2,45.0,24.48,9.56
2018,6,4,19,15,108.5,18.0,6.35,13.1,25.0,16.37,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.0,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,12.95,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,5,4,45,22.5,7.0,6.35,12.3,7.5,0.0,0.0
2018,6,5,5,0,45.0,14.0,6.5,12.4,15.0,36.39,0.0
2018,6,5,5,15,131.0,28.5,6.55,12.55,41.5,139.36,63.57
2018,6,5,5,30,217.0,43.0,6.6,12.7,68.0,223.87,178.59
2018,6,5,5,45,265.0,55.5,6.7,12.8,100.5,277.7,231.47
2018,6,5,6,0,313.0,68.0,6.8,12.9,133.0,336.02,284.76
2018,6,5,6,15,299.5,86.5,6.7,13.05,162.5,360.36,306.74
2018,6,5,6,30,286.0,105.0,6.6,13.2,192.0,365.92,311.96
2018,6,5,6,45,429.5,105.0,6.55,13.3,262.5,506.97,431.03
2018,6,5,7,0,573.0,105.0,6.5,13.4,333.0,648.37,545.02
2018,6,5,7,15,601.0,112.0,6.45,13.55,380.0,697.63,581.72
2018,6,5,7,30,629.0,119.0,6.4,13.7,427.0,746.35,617.45
2018,6,5,7,45,516.5,162.0,6.3,13.85,432.5,697.81,576.54
2018,6,5,8,0,404.0,205.0,6.2,14.0,438.0,649.75,533.59
2018,6,5,8,15,403.5,223.5,6.1,14.1,472.5,674.67,550.71
2018,6,5,8,30,403.0,242.0,6.0,14.2,507.0,697.63,565.87
2018,6,5,8,45,321.5,284.0,5.9,14.3,504.5,646.46,522.11
2018,6,5,9,0,240.0,326.0,5.8,14.4,502.0,610.33,489.81
2018,6,5,9,15,238.5,346.0,5.75,14.5,528.5,626.83,500.82
2018,6,5,9,30,237.0,366.0,5.7,14.6,555.0,641.81,510.47
2018,6,5,9,45,349.5,339.5,5.65,14.65,631.5,719.56,571.52
2018,6,5,10,0,462.0,313.0,5.6,14.7,708.0,812.0,641.49
2018,6,5,10,15,600.5,261.0,5.55,14.7,791.0,889.09,700.23
2018,6,5,10,30,739.0,209.0,5.5,14.7,874.0,958.3,750.32
2018,6,5,10,45,836.5,160.0,5.45,14.7,928.5,978.51,763.32
2018,6,5,11,0,934.0,111.0,5.4,14.7,983.0,991.89,771.77
2018,6,5,11,15,899.5,134.5,5.4,14.7,984.0,958.19,747.22
2018,6,5,11,30,865.0,158.0,5.4,14.7,985.0,921.72,720.93
2018,6,5,11,45,827.5,182.0,5.4,14.65,977.0,891.19,699.01
2018,6,5,12,0,790.0,206.0,5.4,14.6,969.0,849.81,669.11
2018,6,5,12,15,761.0,222.5,5.45,14.55,956.5,812.37,640.96
2018,6,5,12,30,732.0,239.0,5.5,14.5,944.0,769.99,608.51
2018,6,5,12,45,619.0,300.5,5.55,14.45,893.0,703.96,556.3
2018,6,5,13,0,506.0,362.0,5.6,14.4,842.0,647.79,511.16
2018,6,5,13,15,657.5,270.5,5.65,14.4,883.0,638.2,505.65
2018,6,5,13,30,809.0,179.0,5.7,14.4,924.0,621.03,492.65
2018,6,5,13,45,861.5,145.5,5.7,14.45,921.0,583.28,461.08
2018,6,5,14,0,914.0,112.0,5.7,14.5,918.0,540.51,424.35
2018,6,5,14,15,908.0,110.5,5.7,14.5,888.5,489.73,380.11
2018,6,5,14,30,902.0,109.0,5.7,14.5,859.0,438.63,334.62
2018,6,5,14,45,894.0,107.0,5.7,14.5,823.5,386.39,287.36
2018,6,5,15,0,886.0,105.0,5.7,14.5,788.0,334.46,239.83
2018,6,5,15,15,874.0,103.0,5.7,14.5,747.0,282.08,192.32
2018,6,5,15,30,862.0,101.0,5.7,14.5,706.0,230.81,147.27
2018,6,5,15,45,846.5,98.5,5.7,14.45,660.5,180.03,106.53
2018,6,5,16,0,831.0,96.0,5.7,14.4,615.0,121.61,66.59
2018,6,5,16,15,810.5,93.5,5.7,14.3,566.5,74.37,48.7
2018,6,5,16,30,790.0,91.0,5.7,14.2,518.0,63.78,50.72
2018,6,5,16,45,762.0,88.0,5.7,14.15,467.0,63.33,50.52
2018,6,5,17,0,734.0,85.0,5.7,14.1,416.0,62.86,50.29
2018,6,5,17,15,696.5,81.0,5.7,13.9,364.5,55.88,44.29
2018,6,5,17,30,659.0,77.0,5.7,13.7,313.0,54.66,43.35
2018,6,5,17,45,605.0,72.0,5.7,13.5,262.5,52.54,41.54
2018,6,5,18,0,551.0,67.0,5.7,13.3,212.0,50.4,39.59
2018,6,5,18,15,477.0,59.5,5.6,13.15,166.0,46.03,35.47
2018,6,5,18,30,403.0,52.0,5.5,13.0,120.0,41.57,31.06
2018,6,5,18,45,296.5,41.5,5.4,12.8,82.5,32.29,22.06
2018,6,5,19,0,190.0,31.0,5.3,12.6,45.0,24.45,10.21
2018,6,5,19,15,106.0,18.0,5.3,12.55,25.0,16.37,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.5,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.45,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.5,5.15,12.85,4.5,0.0,0.0
2018,6,6,5,0,11.0,9.0,5.2,12.9,9.0,13.97,0.0
2018,6,6,5,15,6.5,20.5,5.25,13.0,20.5,25.75,7.36
2018,6,6,5,30,2.0,32.0,5.3,13.1,32.0,31.53,20.05
2018,6,6,5,45,9.5,49.5,5.35,13.2,51.5,55.1,41.03
2018,6,6,6,0,17.0,67.0,5.4,13.3,71.0,85.76,67.94
2018,6,6,6,15,14.0,74.0,5.4,13.4,77.5,80.73,64.02
2018,6,6,6,30,11.0,81.0,5.4,13.5,84.0,83.9,66.76
2018,6,6,6,45,7.0,86.0,5.4,13.6,88.0,84.4,66.97
2018,6,6,7,0,3.0,91.0,5.4,13.7,92.0,85.05,67.18
2018,6,6,7,15,14.5,132.0,5.45,13.85,139.0,136.95,111.15
2018,6,6,7,30,26.0,173.0,5.5,14.0,186.0,204.04,166.92
2018,6,6,7,45,72.5,210.0,5.5,14.15,251.0,288.36,237.1
2018,6,6,8,0,119.0,247.0,5.5,14.3,316.0,391.92,320.89
2018,6,6,8,15,198.5,260.0,5.55,14.4,386.0,481.61,393.4
2018,6,6,8,30,278.0,273.0,5.6,14.5,456.0,592.07,480.07
2018,6,6,8,45,276.5,294.5,5.6,14.6,486.5,613.88,494.64
2018,6,6,9,0,275.0,316.0,5.6,14.7,517.0,634.07,508.22
2018,6,6,9,15,210.5,342.5,5.65,14.8,501.5,576.59,461.05
2018,6,6,9,30,146.0,369.0,5.7,14.9,486.0,535.93,426.6
2018,6,6,9,45,305.0,330.5,5.7,14.95,587.0,665.34,529.79
2018,6,6,10,0,464.0,292.0,5.7,15.0,688.0,792.49,627.66
2018,6,6,10,15,553.5,264.0,5.75,15.1,751.5,845.89,667.89
2018,6,6,10,30,643.0,236.0,5.8,15.2,815.0,892.49,703.08
2018,6,6,10,45,465.5,332.0,5.8,15.25,756.0,797.63,626.9
2018,6,6,11,0,288.0,428.0,5.8,15.3,697.0,697.53,546.7
2018,6,6,11,15,242.0,449.5,5.85,15.3,677.5,661.38,518.27
2018,6,6,11,30,196.0,471.0,5.9,15.3,658.0,618.55,484.59
2018,6,6,11,45,423.5,363.0,5.9,15.35,771.0,713.77,562.38
2018,6,6,12,0,651.0,255.0,5.9,15.4,884.0,783.47,619.04
2018,6,6,12,15,759.0,202.0,5.95,15.4,934.5,789.94,625.52
2018,6,6,12,30,867.0,149.0,6.0,15.4,985.0,789.14,625.75
2018,6,6,12,45,856.5,154.0,6.0,15.45,973.5,748.84,594.58
2018,6,6,13,0,846.0,159.0,6.0,15.5,962.0,710.14,563.62
2018,6,6,13,15,841.5,158.5,5.95,15.5,945.5,666.42,528.53
2018,6,6,13,30,837.0,158.0,5.9,15.5,929.0,621.74,492.05
2018,6,6,13,45,830.5,157.0,5.9,15.5,906.0,574.8,453.19
2018,6,6,14,0,824.0,156.0,5.9,15.5,883.0,527.44,413.14
2018,6,6,14,15,815.5,154.5,5.9,15.45,854.0,478.59,371.1
2018,6,6,14,30,807.0,153.0,5.9,15.4,825.0,429.9,328.27
2018,6,6,14,45,794.0,152.0,5.95,15.35,789.5,380.43,284.2
2018,6,6,15,0,781.0,151.0,6.0,15.3,754.0,331.99,240.53
2018,6,6,15,15,766.5,148.0,6.0,15.3,713.5,282.94,196.62
2018,6,6,15,30,752.0,145.0,6.0,15.3,673.0,228.01,149.35
2018,6,6,15,45,731.5,142.0,6.1,15.1,628.5,180.81,111.85
2018,6,6,16,0,711.0,139.0,6.2,14.9,584.0,136.16,82.39
2018,6,6,16,15,685.5,135.5,6.25,14.75,536.5,93.73,65.2
2018,6,6,16,30,660.0,132.0,6.3,14.6,489.0,83.65,68.05
2018,6,6,16,45,626.5,127.0,6.35,14.4,439.5,83.25,67.99
2018,6,6,17,0,593.0,122.0,6.4,14.2,390.0,82.79,67.86
2018,6,6,17,15,551.5,115.0,6.35,14.0,340.5,80.61,66.21
2018,6,6,17,30,510.0,108.0,6.3,13.8,291.0,76.71,62.95
2018,6,6,17,45,455.5,98.5,6.25,13.6,243.0,71.24,58.19
2018,6,6,18,0,401.0,89.0,6.2,13.4,195.0,65.53,53.07
2018,6,6,18,15,329.5,76.5,6.1,13.3,151.5,57.28,45.45
2018,6,6,18,30,258.0,64.0,6.0,13.2,108.0,48.74,37.35
2018,6,6,18,45,175.0,47.5,5.9,13.1,73.0,37.51,26.54
2018,6,6,19,0,92.0,31.0,5.8,13.0,38.0,24.78,10.95
2018,6,6,19,15,49.0,17.5,5.75,12.95,21.0,15.92,0.0
2018,6,6,19,30,6.0,4.0,5.7,12.9,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,12.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,4.9,12.55,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,4.9,12.6,13.0,24.58,0.0
2018,6,7,5,15,93.0,29.0,4.95,12.7,38.5,109.38,51.29
2018,6,7,5,30,160.0,46.0,5.0,12.8,64.0,181.65,143.99
2018,6,7,5,45,213.0,60.0,5.1,12.95,96.5,236.48,196.15
2018,6,7,6,0,266.0,74.0,5.2,13.1,129.0,311.16,262.12
2018,6,7,6,15,333.0,87.5,5.2,13.25,175.5,386.43,327.47
2018,6,7,6,30,400.0,101.0,5.2,13.4,222.0,466.18,394.62
2018,6,7,6,45,484.5,106.0,5.25,13.55,279.5,553.03,466.13
2018,6,7,7,0,569.0,111.0,5.3,13.7,337.0,651.74,543.57
2018,6,7,7,15,606.5,116.5,5.25,13.85,387.0,707.67,584.9
2018,6,7,7,30,644.0,122.0,5.2,14.0,437.0,763.45,625.24
2018,6,7,7,45,674.5,126.0,5.2,14.15,487.0,810.48,658.3
2018,6,7,8,0,705.0,130.0,5.2,14.3,537.0,856.39,690.0
2018,6,7,8,15,727.5,134.0,5.15,14.45,584.5,893.14,714.18
2018,6,7,8,30,750.0,138.0,5.1,14.6,632.0,927.91,736.67
2018,6,7,8,45,768.5,140.0,5.05,14.7,675.5,947.61,748.2
2018,6,7,9,0,787.0,142.0,5.0,14.8,719.0,971.64,762.92
2018,6,7,9,15,805.0,142.5,5.1,14.85,759.5,990.73,775.4
2018,6,7,9,30,823.0,143.0,5.2,14.9,800.0,1006.88,785.91
2018,6,7,9,45,844.0,138.5,5.35,15.0,836.5,1017.47,792.85
2018,6,7,10,0,865.0,134.0,5.5,15.1,873.0,1013.67,789.73
2018,6,7,10,15,873.0,135.0,5.55,15.1,901.0,1011.11,787.28
2018,6,7,10,30,881.0,136.0,5.6,15.1,929.0,1005.32,782.66
2018,6,7,10,45,888.0,136.5,5.7,15.1,951.0,994.84,775.19
2018,6,7,11,0,895.0,137.0,5.8,15.1,973.0,981.17,765.54
2018,6,7,11,15,900.0,136.0,5.8,15.1,987.0,961.12,750.78
2018,6,7,11,30,905.0,135.0,5.8,15.1,1001.0,938.13,734.02
2018,6,7,11,45,910.5,132.5,5.8,15.1,1008.5,911.44,714.62
2018,6,7,12,0,916.0,130.0,5.8,15.1,1016.0,882.08,693.32
2018,6,7,12,15,915.0,130.5,5.75,15.15,1014.0,847.53,667.84
2018,6,7,12,30,914.0,131.0,5.7,15.2,1012.0,810.94,640.83
2018,6,7,12,45,910.5,131.0,5.7,15.25,1002.0,770.25,610.64
2018,6,7,13,0,907.0,131.0,5.7,15.3,992.0,728.02,577.35
2018,6,7,13,15,905.0,129.5,5.7,15.3,976.5,684.17,542.36
2018,6,7,13,30,903.0,128.0,5.7,15.3,961.0,638.96,505.58
2018,6,7,13,45,901.5,125.5,5.75,15.35,939.5,592.08,466.69
2018,6,7,14,0,900.0,123.0,5.8,15.4,918.0,544.11,425.98
2018,6,7,14,15,894.0,121.0,5.8,15.35,888.5,493.62,382.34
2018,6,7,14,30,888.0,119.0,5.8,15.3,859.0,442.84,337.44
2018,6,7,14,45,880.5,116.0,5.85,15.3,823.5,390.74,290.63
2018,6,7,15,0,873.0,113.0,5.9,15.3,788.0,338.91,243.47
2018,6,7,15,15,861.0,110.5,5.9,15.3,746.5,286.83,196.38
2018,6,7,15,30,849.0,108.0,5.9,15.3,705.0,227.31,144.72
2018,6,7,15,45,835.0,105.0,5.85,15.1,660.5,176.6,103.81
2018,6,7,16,0,821.0,102.0,5.8,14.9,616.0,127.7,71.13
2018,6,7,16,15,801.5,98.5,5.8,14.8,567.5,80.28,51.78
2018,6,7,16,30,782.0,95.0,5.8,14.7,519.0,66.45,52.96
2018,6,7,16,45,755.0,91.5,5.75,14.65,468.5,65.77,52.55
2018,6,7,17,0,728.0,88.0,5.7,14.6,418.0,58.96,46.74
2018,6,7,17,15,691.0,83.5,5.7,14.45,366.5,57.53,45.65
2018,6,7,17,30,654.0,79.0,5.7,14.3,315.0,56.02,44.45
2018,6,7,17,45,603.0,73.0,5.65,14.2,264.5,53.19,41.99
2018,6,7,18,0,552.0,67.0,5.6,14.1,214.0,50.26,39.34
2018,6,7,18,15,479.5,59.5,5.45,13.9,168.0,45.89,35.25
2018,6,7,18,30,407.0,52.0,5.3,13.7,122.0,41.41,30.87
2018,6,7,18,45,301.5,42.0,5.15,13.55,84.5,32.65,22.39
2018,6,7,19,0,196.0,32.0,5.0,13.4,47.0,25.21,11.7
2018,6,7,19,15,110.0,19.0,4.85,13.35,26.5,17.28,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.3,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.2,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.85,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.0,16.0,50.57,0.0
2018,6,8,5,15,166.5,27.5,4.2,13.25,43.5,158.34,77.87
2018,6,8,5,30,261.0,41.0,4.3,13.5,71.0,247.41,197.06
2018,6,8,5,45,287.5,51.0,4.45,13.7,99.0,285.45,236.48
2018,6,8,6,0,314.0,61.0,4.6,13.9,127.0,326.31,274.43
2018,6,8,6,15,374.5,75.0,4.55,14.1,174.0,400.04,337.84
2018,6,8,6,30,435.0,89.0,4.5,14.3,221.0,477.44,402.05
2018,6,8,6,45,479.0,98.0,4.5,14.45,268.0,537.87,450.53
2018,6,8,7,0,523.0,107.0,4.5,14.6,315.0,608.08,504.74
2018,6,8,7,15,542.5,119.0,4.5,14.8,360.5,654.25,538.61
2018,6,8,7,30,562.0,131.0,4.5,15.0,406.0,699.57,571.13
2018,6,8,7,45,622.5,128.0,4.45,15.15,462.5,764.48,617.58
2018,6,8,8,0,683.0,125.0,4.4,15.3,519.0,829.37,662.76
2018,6,8,8,15,594.5,166.0,4.4,15.45,529.5,801.47,639.47
2018,6,8,8,30,506.0,207.0,4.4,15.6,540.0,759.23,604.92
2018,6,8,8,45,390.0,260.5,4.4,15.8,527.5,706.27,560.23
2018,6,8,9,0,274.0,314.0,4.4,16.0,515.0,630.89,498.99
2018,6,8,9,15,317.5,313.0,4.4,16.15,557.5,669.68,528.16
2018,6,8,9,30,361.0,312.0,4.4,16.3,600.0,707.69,555.84
2018,6,8,9,45,425.0,299.0,4.4,16.5,652.0,769.15,600.48
2018,6,8,10,0,489.0,286.0,4.4,16.7,704.0,811.55,630.94
2018,6,8,10,15,631.0,228.0,4.4,16.85,785.0,887.03,687.16
2018,6,8,10,30,773.0,170.0,4.4,17.0,866.0,945.87,726.86
2018,6,8,10,45,630.0,217.0,4.4,17.15,792.5,845.36,654.53
2018,6,8,11,0,487.0,264.0,4.4,17.3,719.0,735.74,572.17
2018,6,8,11,15,314.5,336.5,4.45,17.4,632.0,620.04,482.78
2018,6,8,11,30,142.0,409.0,4.5,17.5,545.0,513.04,397.89
2018,6,8,11,45,166.5,427.5,4.55,17.6,588.0,540.94,419.26
2018,6,8,12,0,191.0,446.0,4.6,17.7,631.0,565.99,437.8
2018,6,8,12,15,237.0,433.0,4.7,17.7,662.0,579.22,448.66
2018,6,8,12,30,283.0,420.0,4.8,17.7,693.0,585.95,454.58
2018,6,8,12,45,246.0,428.5,4.85,17.75,664.5,547.18,424.52
2018,6,8,13,0,209.0,437.0,4.9,17.8,636.0,514.37,398.95
2018,6,8,13,15,216.5,410.0,5.0,17.75,613.0,477.27,371.33
2018,6,8,13,30,224.0,383.0,5.1,17.7,590.0,443.94,346.08
2018,6,8,13,45,276.5,332.0,5.15,17.7,581.0,416.79,325.38
2018,6,8,14,0,329.0,281.0,5.2,17.7,572.0,379.79,296.18
2018,6,8,14,15,604.0,194.0,5.25,17.65,706.0,412.32,318.34
2018,6,8,14,30,879.0,107.0,5.3,17.6,840.0,431.65,325.87
2018,6,8,14,45,871.5,104.5,5.3,17.5,805.5,380.53,280.22
2018,6,8,15,0,864.0,102.0,5.3,17.4,771.0,329.67,234.38
2018,6,8,15,15,852.5,100.0,5.3,17.4,731.0,278.67,188.59
2018,6,8,15,30,841.0,98.0,5.3,17.4,691.0,228.73,145.0
2018,6,8,15,45,828.0,94.5,5.3,17.15,647.0,178.77,104.94
2018,6,8,16,0,815.0,91.0,5.3,16.9,603.0,120.83,64.79
2018,6,8,16,15,799.0,87.0,5.25,16.7,556.0,73.53,44.92
2018,6,8,16,30,783.0,83.0,5.2,16.5,509.0,57.91,45.12
2018,6,8,16,45,763.0,78.5,5.15,16.3,460.5,56.21,43.84
2018,6,8,17,0,743.0,74.0,5.1,16.1,412.0,54.36,42.41
2018,6,8,17,15,713.0,70.0,5.0,15.85,362.5,52.69,41.12
2018,6,8,17,30,683.0,66.0,4.9,15.6,313.0,50.94,39.72
2018,6,8,17,45,643.5,61.0,4.8,15.35,265.0,44.09,33.72
2018,6,8,18,0,604.0,56.0,4.7,15.1,217.0,41.56,31.45
2018,6,8,18,15,539.0,50.0,4.55,14.85,171.5,38.03,28.17
2018,6,8,18,30,474.0,44.0,4.4,14.6,126.0,34.43,24.66
2018,6,8,18,45,374.5,36.0,4.3,14.4,88.0,28.92,19.16
2018,6,8,19,0,275.0,28.0,4.2,14.2,50.0,23.3,10.73
2018,6,8,19,15,161.5,17.5,4.15,14.05,28.0,15.92,0.0
2018,6,8,19,30,48.0,7.0,4.1,13.9,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,13.8,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,4,45,10.5,5.5,3.85,13.75,6.0,0.0,0.0
2018,6,9,5,0,21.0,11.0,4.0,13.8,12.0,21.04,0.0
2018,6,9,5,15,19.0,24.0,4.2,13.9,25.5,39.4,15.31
2018,6,9,5,30,17.0,37.0,4.4,14.0,39.0,53.66,38.27
2018,6,9,5,45,26.5,55.0,4.6,14.05,60.0,81.13,63.1
2018,6,9,6,0,36.0,73.0,4.8,14.1,81.0,108.07,87.08
2018,6,9,6,15,107.5,92.5,4.95,14.15,123.5,196.14,163.98
2018,6,9,6,30,179.0,112.0,5.1,14.2,166.0,291.97,246.09
2018,6,9,6,45,251.5,126.5,5.2,14.25,218.0,372.1,313.83
2018,6,9,7,0,324.0,141.0,5.3,14.3,270.0,456.51,383.53
2018,6,9,7,15,394.0,147.0,5.3,14.35,325.0,550.45,458.67
2018,6,9,7,30,464.0,153.0,5.3,14.4,380.0,629.36,520.47
2018,6,9,7,45,505.5,157.5,5.35,14.45,429.0,681.98,560.32
2018,6,9,8,0,547.0,162.0,5.4,14.5,478.0,734.75,599.22
2018,6,9,8,15,562.5,174.0,5.45,14.6,522.5,779.28,631.05
2018,6,9,8,30,578.0,186.0,5.5,14.7,567.0,813.69,654.96
2018,6,9,8,45,554.0,211.5,5.55,14.8,596.0,814.39,652.93
2018,6,9,9,0,530.0,237.0,5.6,14.9,625.0,819.8,654.27
2018,6,9,9,15,498.0,266.0,5.65,15.1,646.0,817.73,649.67
2018,6,9,9,30,466.0,295.0,5.7,15.3,667.0,812.46,642.88
2018,6,9,9,45,540.0,279.0,5.8,15.5,727.5,863.71,681.37
2018,6,9,10,0,614.0,263.0,5.9,15.7,788.0,916.62,720.23
2018,6,9,10,15,653.5,253.5,6.0,15.85,828.0,935.16,733.43
2018,6,9,10,30,693.0,244.0,6.1,16.0,868.0,950.18,744.07
2018,6,9,10,45,666.0,269.0,6.2,16.2,879.5,931.2,728.5
2018,6,9,11,0,639.0,294.0,6.3,16.4,891.0,909.44,710.96
2018,6,9,11,15,654.5,289.0,6.45,16.45,908.0,897.27,702.48
2018,6,9,11,30,670.0,284.0,6.6,16.5,925.0,882.15,691.74
2018,6,9,11,45,520.5,343.5,6.75,16.6,843.5,781.15,613.48
2018,6,9,12,0,371.0,403.0,6.9,16.7,762.0,680.87,534.94
2018,6,9,12,15,418.5,390.5,7.0,16.7,795.0,688.99,542.1
2018,6,9,12,30,466.0,378.0,7.1,16.7,828.0,690.24,543.58
2018,6,9,12,45,592.0,315.0,7.2,16.65,881.0,698.71,552.26
2018,6,9,13,0,718.0,252.0,7.3,16.6,934.0,702.27,556.31
2018,6,9,13,15,660.0,277.0,7.4,16.55,896.0,647.89,512.79
2018,6,9,13,30,602.0,302.0,7.5,16.5,858.0,597.01,471.68
2018,6,9,13,45,539.5,321.0,7.6,16.45,810.0,546.62,430.67
2018,6,9,14,0,477.0,340.0,7.7,16.4,762.0,497.2,390.3
2018,6,9,14,15,423.5,346.5,7.75,16.3,712.0,447.97,350.12
2018,6,9,14,30,370.0,353.0,7.8,16.2,662.0,411.65,320.05
2018,6,9,14,45,376.0,335.5,7.85,16.1,638.0,376.91,290.46
2018,6,9,15,0,382.0,318.0,7.9,16.0,614.0,341.84,260.21
2018,6,9,15,15,417.5,285.0,7.9,16.0,593.0,293.92,218.43
2018,6,9,15,30,453.0,252.0,7.9,16.0,572.0,251.77,181.28
2018,6,9,15,45,457.5,233.5,8.0,15.75,538.5,212.05,149.02
2018,6,9,16,0,462.0,215.0,8.1,15.5,505.0,172.44,120.4
2018,6,9,16,15,445.0,201.0,8.1,15.35,462.5,135.23,100.74
2018,6,9,16,30,428.0,187.0,8.1,15.2,420.0,118.97,98.64
2018,6,9,16,45,409.5,171.0,8.05,15.1,376.5,111.53,92.53
2018,6,9,17,0,391.0,155.0,8.0,15.0,333.0,103.56,85.89
2018,6,9,17,15,351.5,141.0,7.95,14.8,286.5,96.28,79.81
2018,6,9,17,30,312.0,127.0,7.9,14.6,240.0,93.5,77.62
2018,6,9,17,45,271.0,110.5,7.85,14.4,198.0,82.58,68.09
2018,6,9,18,0,230.0,94.0,7.8,14.2,156.0,71.28,58.03
2018,6,9,18,15,196.5,77.5,7.7,14.05,122.5,59.65,47.44
2018,6,9,18,30,163.0,61.0,7.6,13.9,89.0,47.65,36.34
2018,6,9,18,45,120.5,45.0,7.5,13.75,62.0,35.65,25.01
2018,6,9,19,0,78.0,29.0,7.4,13.6,35.0,23.35,11.12
2018,6,9,19,15,43.5,16.5,7.25,13.5,19.5,15.01,0.0
2018,6,9,19,30,9.0,4.0,7.1,13.4,4.0,3.64,0.0
2018,6,9,19,45,4.5,2.0,7.0,13.35,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,4,45,8.0,6.0,4.7,11.85,6.0,0.0,0.0
2018,6,10,5,0,16.0,12.0,4.7,12.0,12.0,19.32,0.0
2018,6,10,5,15,78.5,26.5,4.7,12.25,34.5,95.58,46.15
2018,6,10,5,30,141.0,41.0,4.7,12.5,57.0,159.58,126.38
2018,6,10,5,45,273.0,49.0,4.7,12.75,99.5,272.56,226.98
2018,6,10,6,0,405.0,57.0,4.7,13.0,142.0,389.89,329.07
2018,6,10,6,15,436.0,69.0,4.6,13.3,182.5,443.56,375.21
2018,6,10,6,30,467.0,81.0,4.5,13.6,223.0,498.5,420.51
2018,6,10,6,45,475.0,96.5,4.45,13.9,263.5,532.39,446.83
2018,6,10,7,0,483.0,112.0,4.4,14.2,304.0,572.44,477.02
2018,6,10,7,15,506.5,123.5,4.25,14.45,349.5,619.76,511.66
2018,6,10,7,30,530.0,135.0,4.1,14.7,395.0,666.72,545.07
2018,6,10,7,45,563.0,141.0,4.0,14.95,443.0,724.2,585.88
2018,6,10,8,0,596.0,147.0,3.9,15.2,491.0,772.7,618.95
2018,6,10,8,15,598.0,162.5,3.8,15.4,532.0,800.93,636.68
2018,6,10,8,30,600.0,178.0,3.7,15.6,573.0,826.61,652.46
2018,6,10,8,45,660.0,168.5,3.6,15.8,630.0,879.66,687.67
2018,6,10,9,0,720.0,159.0,3.5,16.0,687.0,930.87,720.65
2018,6,10,9,15,792.5,135.0,3.5,16.25,744.5,970.24,745.41
2018,6,10,9,30,865.0,111.0,3.5,16.5,802.0,1003.21,765.61
2018,6,10,9,45,877.0,110.0,3.5,16.7,835.5,1009.31,767.62
2018,6,10,10,0,889.0,109.0,3.5,16.9,869.0,1012.3,767.88
2018,6,10,10,15,895.5,110.0,3.55,17.0,896.0,1008.71,764.5
2018,6,10,10,30,902.0,111.0,3.6,17.1,923.0,1001.88,759.11
2018,6,10,10,45,907.5,110.0,3.7,17.25,943.0,988.83,749.83
2018,6,10,11,0,913.0,109.0,3.8,17.4,963.0,972.66,738.54
2018,6,10,11,15,916.0,109.0,3.95,17.4,976.0,952.07,724.98
2018,6,10,11,30,919.0,109.0,4.1,17.4,989.0,928.56,709.37
2018,6,10,11,45,922.0,108.0,4.25,17.4,995.5,901.32,691.09
2018,6,10,12,0,925.0,107.0,4.4,17.4,1002.0,871.46,671.1
2018,6,10,12,15,923.5,107.0,4.6,17.35,999.5,836.39,647.85
2018,6,10,12,30,922.0,107.0,4.8,17.3,997.0,799.27,622.75
2018,6,10,12,45,919.5,106.5,5.05,17.25,987.5,759.11,595.27
2018,6,10,13,0,917.0,106.0,5.3,17.2,978.0,717.29,564.54
2018,6,10,13,15,913.0,105.5,5.45,17.15,961.5,672.99,530.14
2018,6,10,13,30,909.0,105.0,5.6,17.1,945.0,627.46,493.9
2018,6,10,13,45,904.5,104.0,5.75,17.0,922.5,580.19,455.42
2018,6,10,14,0,900.0,103.0,5.9,16.9,900.0,532.09,415.19
2018,6,10,14,15,893.0,102.0,6.0,16.8,870.5,482.22,372.39
2018,6,10,14,30,886.0,101.0,6.1,16.7,841.0,432.14,328.34
2018,6,10,14,45,878.5,98.5,6.2,16.6,806.5,380.77,282.34
2018,6,10,15,0,871.0,96.0,6.3,16.5,772.0,329.66,235.92
2018,6,10,15,15,860.0,94.0,6.3,16.5,732.0,278.52,189.53
2018,6,10,15,30,849.0,92.0,6.3,16.5,692.0,228.37,145.27
2018,6,10,15,45,836.5,89.0,6.45,16.15,648.5,178.5,104.78
2018,6,10,16,0,824.0,86.0,6.6,15.8,605.0,130.14,71.9
2018,6,10,16,15,808.5,82.5,6.6,15.65,558.5,83.02,51.39
2018,6,10,16,30,793.0,79.0,6.6,15.5,512.0,55.16,42.89
2018,6,10,16,45,772.0,75.0,6.6,15.3,463.0,53.7,41.8
2018,6,10,17,0,751.0,71.0,6.6,15.1,414.0,52.11,40.58
2018,6,10,17,15,720.0,67.5,6.55,14.9,364.5,50.72,39.52
2018,6,10,17,30,689.0,64.0,6.5,14.7,315.0,49.28,38.37
2018,6,10,17,45,645.5,59.5,6.45,14.55,266.5,46.89,36.32
2018,6,10,18,0,602.0,55.0,6.4,14.4,218.0,40.67,30.75
2018,6,10,18,15,537.0,49.5,6.15,14.25,172.5,37.51,27.79
2018,6,10,18,30,472.0,44.0,5.9,14.1,127.0,34.32,24.63
2018,6,10,18,45,371.5,36.5,5.7,13.95,89.0,29.24,19.54
2018,6,10,19,0,271.0,29.0,5.5,13.8,51.0,24.12,11.96
2018,6,10,19,15,159.5,18.0,5.4,13.75,29.0,16.37,0.0
2018,6,10,19,30,48.0,7.0,5.3,13.7,7.0,6.37,0.0
2018,6,10,19,45,24.0,3.5,5.2,13.65,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,11,4,45,56.5,7.5,4.35,13.2,9.0,0.0,0.0
2018,6,11,5,0,113.0,15.0,4.4,13.3,18.0,72.95,0.0
2018,6,11,5,15,229.5,25.0,4.35,13.5,46.5,189.93,97.19
2018,6,11,5,30,346.0,35.0,4.3,13.7,75.0,292.3,233.49
2018,6,11,5,45,429.0,42.5,4.25,13.9,116.0,371.07,307.26
2018,6,11,6,0,512.0,50.0,4.2,14.1,157.0,456.11,381.61
2018,6,11,6,15,568.0,55.0,4.15,14.25,203.5,523.37,437.79
2018,6,11,6,30,624.0,60.0,4.1,14.4,250.0,593.57,493.74
2018,6,11,6,45,662.0,64.5,4.05,14.6,299.0,646.79,534.19
2018,6,11,7,0,700.0,69.0,4.0,14.8,348.0,705.3,577.26
2018,6,11,7,15,728.5,73.0,3.95,15.05,398.0,755.06,612.23
2018,6,11,7,30,757.0,77.0,3.9,15.3,448.0,804.17,645.79
2018,6,11,7,45,778.0,80.0,3.8,15.5,496.0,844.01,671.67
2018,6,11,8,0,799.0,83.0,3.7,15.7,544.0,882.23,695.89
2018,6,11,8,15,816.0,86.0,3.65,16.0,590.5,904.91,708.68
2018,6,11,8,30,833.0,89.0,3.6,16.3,637.0,935.0,726.69
2018,6,11,8,45,846.0,91.0,3.5,16.6,679.5,957.46,738.81
2018,6,11,9,0,859.0,93.0,3.4,16.9,722.0,977.22,749.02
2018,6,11,9,15,823.5,116.0,3.35,17.1,745.0,968.96,740.67
2018,6,11,9,30,788.0,139.0,3.3,17.3,768.0,967.92,737.7
2018,6,11,9,45,784.0,150.0,3.25,17.5,798.0,970.55,737.33
2018,6,11,10,0,780.0,161.0,3.2,17.7,828.0,969.88,734.81
2018,6,11,10,15,688.5,206.5,3.25,17.85,809.0,922.46,701.4
2018,6,11,10,30,597.0,252.0,3.3,18.0,790.0,864.97,659.88
2018,6,11,10,45,500.0,299.0,3.35,18.15,756.5,799.61,611.05
2018,6,11,11,0,403.0,346.0,3.4,18.3,723.0,737.53,563.98
2018,6,11,11,15,320.5,377.5,3.5,18.35,680.0,665.77,510.63
2018,6,11,11,30,238.0,409.0,3.6,18.4,637.0,606.39,465.36
2018,6,11,11,45,156.5,432.0,3.7,18.45,582.5,536.98,412.36
2018,6,11,12,0,75.0,455.0,3.8,18.5,528.0,473.64,363.24
2018,6,11,12,15,67.0,446.5,3.95,18.5,511.5,451.92,347.24
2018,6,11,12,30,59.0,438.0,4.1,18.5,495.0,430.9,331.53
2018,6,11,12,45,54.5,425.5,4.25,18.5,478.0,409.83,315.86
2018,6,11,13,0,50.0,413.0,4.4,18.5,461.0,389.48,300.7
2018,6,11,13,15,130.5,385.5,4.6,18.45,507.0,408.82,317.27
2018,6,11,13,30,211.0,358.0,4.8,18.4,553.0,417.85,325.21
2018,6,11,13,45,457.0,270.0,4.95,18.35,679.0,464.18,361.87
2018,6,11,14,0,703.0,182.0,5.1,18.3,805.0,488.91,379.08
2018,6,11,14,15,795.0,144.5,5.25,18.25,827.0,466.78,358.14
2018,6,11,14,30,887.0,107.0,5.4,18.2,849.0,438.04,330.3
2018,6,11,14,45,878.5,105.5,5.5,18.1,814.5,386.97,285.05
2018,6,11,15,0,870.0,104.0,5.6,18.0,780.0,336.23,239.45
2018,6,11,15,15,858.0,102.5,5.6,18.0,740.0,285.18,193.62
2018,6,11,15,30,846.0,101.0,5.6,18.0,700.0,235.2,149.92
2018,6,11,15,45,831.5,99.0,5.7,17.8,656.0,185.79,110.09
2018,6,11,16,0,817.0,97.0,5.8,17.6,612.0,128.67,70.1
2018,6,11,16,15,797.5,94.5,5.75,17.45,565.0,82.13,49.74
2018,6,11,16,30,778.0,92.0,5.7,17.3,518.0,64.04,50.29
2018,6,11,16,45,752.0,88.5,5.65,17.1,468.0,63.27,49.84
2018,6,11,17,0,726.0,85.0,5.6,16.9,418.0,62.44,49.33
2018,6,11,17,15,690.5,81.0,5.45,16.6,367.5,55.5,43.45
2018,6,11,17,30,655.0,77.0,5.3,16.3,317.0,54.29,42.55
2018,6,11,17,45,605.0,72.0,5.15,16.0,267.5,52.18,40.79
2018,6,11,18,0,555.0,67.0,5.0,15.7,218.0,50.02,38.88
2018,6,11,18,15,485.0,60.0,4.8,15.45,172.0,46.07,35.22
2018,6,11,18,30,415.0,53.0,4.6,15.2,126.0,42.04,31.3
2018,6,11,18,45,312.0,43.0,4.35,14.95,88.0,33.37,23.02
2018,6,11,19,0,209.0,33.0,4.1,14.7,50.0,25.95,13.53
