Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,15,119.0,20.0,3.9,14.6,28.5,18.19,0.0
2018,6,11,19,30,29.0,7.0,3.7,14.5,7.0,6.37,0.0
2018,6,11,19,45,14.5,3.5,3.55,14.4,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,60.5,8.0,1.8,13.25,9.5,0.0,0.0
2018,6,12,5,0,121.0,16.0,1.8,13.4,19.0,78.03,0.0
2018,6,12,5,15,243.5,26.0,1.8,13.6,48.5,198.47,101.55
2018,6,12,5,30,366.0,36.0,1.8,13.8,78.0,305.47,241.94
2018,6,12,5,45,352.0,42.5,1.75,13.95,99.0,320.12,262.65
2018,6,12,6,0,338.0,49.0,1.7,14.1,120.0,332.46,276.59
2018,6,12,6,15,169.5,71.5,1.75,14.35,107.0,225.27,188.05
2018,6,12,6,30,1.0,94.0,1.8,14.6,94.0,91.04,71.82
2018,6,12,6,45,9.0,116.0,1.8,14.8,119.5,119.61,96.2
2018,6,12,7,0,17.0,138.0,1.8,15.0,145.0,148.37,120.08
2018,6,12,7,15,44.5,167.5,1.9,15.3,188.5,217.5,177.23
2018,6,12,7,30,72.0,197.0,2.0,15.6,232.0,275.33,223.8
2018,6,12,7,45,157.0,214.5,2.1,15.9,302.0,389.72,315.69
2018,6,12,8,0,242.0,232.0,2.2,16.2,372.0,508.99,407.62
2018,6,12,8,15,419.5,204.5,2.35,16.55,471.0,668.35,529.0
2018,6,12,8,30,597.0,177.0,2.5,16.9,570.0,822.55,640.44
2018,6,12,8,45,742.5,131.5,2.6,17.2,653.5,912.52,700.24
2018,6,12,9,0,888.0,86.0,2.7,17.5,737.0,998.11,756.16
2018,6,12,9,15,897.5,88.0,2.8,17.65,775.5,1011.8,763.43
2018,6,12,9,30,907.0,90.0,2.9,17.8,814.0,1022.35,769.43
2018,6,12,9,45,843.5,124.5,3.0,17.95,820.0,991.57,747.83
2018,6,12,10,0,780.0,159.0,3.1,18.1,826.0,968.01,731.47
2018,6,12,10,15,527.5,278.0,3.2,18.15,735.5,832.05,634.67
2018,6,12,10,30,275.0,397.0,3.3,18.2,645.0,679.98,519.86
2018,6,12,10,45,207.5,427.5,3.4,18.3,617.0,621.94,476.45
2018,6,12,11,0,140.0,458.0,3.5,18.4,589.0,578.07,442.13
2018,6,12,11,15,155.5,444.5,3.6,18.35,592.0,569.5,436.71
2018,6,12,11,30,171.0,431.0,3.7,18.3,595.0,560.14,430.51
2018,6,12,11,45,162.5,431.0,3.85,18.3,587.5,541.44,416.58
2018,6,12,12,0,154.0,431.0,4.0,18.3,580.0,522.68,402.59
2018,6,12,12,15,118.0,445.5,4.15,18.2,559.5,494.64,380.94
2018,6,12,12,30,82.0,460.0,4.3,18.1,539.0,467.52,360.07
2018,6,12,12,45,82.0,456.5,4.5,18.0,535.0,455.98,351.97
2018,6,12,13,0,82.0,453.0,4.7,17.9,531.0,444.39,343.69
2018,6,12,13,15,368.0,333.5,4.85,17.8,675.0,511.69,399.92
2018,6,12,13,30,654.0,214.0,5.0,17.7,819.0,561.36,439.77
2018,6,12,13,45,789.0,157.5,5.15,17.55,869.5,558.09,436.06
2018,6,12,14,0,924.0,101.0,5.3,17.4,920.0,544.46,422.82
2018,6,12,14,15,918.5,100.0,5.4,17.25,891.5,494.16,379.97
2018,6,12,14,30,913.0,99.0,5.5,17.1,863.0,443.46,335.75
2018,6,12,14,45,904.5,97.5,5.55,16.95,828.0,391.16,289.23
2018,6,12,15,0,896.0,96.0,5.6,16.8,793.0,339.18,242.29
2018,6,12,15,15,884.5,94.5,5.6,16.8,752.5,286.99,195.14
2018,6,12,15,30,873.0,93.0,5.6,16.8,712.0,235.83,150.06
2018,6,12,15,45,860.0,91.5,5.6,16.5,668.5,185.65,109.23
2018,6,12,16,0,847.0,90.0,5.6,16.2,625.0,137.01,75.97
2018,6,12,16,15,829.5,87.5,5.6,16.05,577.5,79.44,46.61
2018,6,12,16,30,812.0,85.0,5.6,15.9,530.0,59.41,46.52
2018,6,12,16,45,787.0,82.5,5.6,15.75,480.0,59.14,46.49
2018,6,12,17,0,762.0,80.0,5.6,15.6,430.0,58.86,46.44
2018,6,12,17,15,729.0,76.5,5.55,15.4,379.0,57.73,45.63
2018,6,12,17,30,696.0,73.0,5.5,15.2,328.0,51.54,40.3
2018,6,12,17,45,648.5,68.0,5.5,15.0,277.5,49.27,38.37
2018,6,12,18,0,601.0,63.0,5.5,14.8,227.0,46.94,36.29
2018,6,12,18,15,531.0,57.0,5.4,14.6,180.0,43.64,33.2
2018,6,12,18,30,461.0,51.0,5.3,14.4,133.0,40.32,29.9
2018,6,12,18,45,354.0,42.0,5.2,14.2,93.5,34.15,23.8
2018,6,12,19,0,247.0,33.0,5.1,14.0,54.0,25.99,13.85
2018,6,12,19,15,142.5,20.0,5.05,13.9,30.5,18.19,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.8,7.0,6.37,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,4,45,44.5,8.0,4.5,12.9,9.0,0.0,0.0
2018,6,13,5,0,89.0,16.0,4.6,13.1,18.0,61.21,0.0
2018,6,13,5,15,205.5,28.0,4.65,13.3,47.5,181.29,92.77
2018,6,13,5,30,322.0,40.0,4.7,13.5,77.0,281.51,225.08
2018,6,13,5,45,418.5,47.5,4.7,13.75,120.0,369.66,306.58
2018,6,13,6,0,515.0,55.0,4.7,14.0,163.0,464.24,389.1
2018,6,13,6,15,577.0,60.5,4.65,14.25,211.5,537.14,450.14
2018,6,13,6,30,639.0,66.0,4.6,14.5,260.0,613.21,510.7
2018,6,13,6,45,684.0,69.5,4.5,14.7,311.5,675.48,557.94
2018,6,13,7,0,729.0,73.0,4.4,14.9,363.0,734.63,600.99
2018,6,13,7,15,759.0,76.0,4.45,15.15,414.0,785.39,637.02
2018,6,13,7,30,789.0,79.0,4.5,15.4,465.0,835.43,671.7
2018,6,13,7,45,812.5,81.0,4.55,15.7,515.0,877.13,699.44
2018,6,13,8,0,836.0,83.0,4.6,16.0,565.0,907.59,718.67
2018,6,13,8,15,853.0,84.5,4.7,16.25,612.0,938.77,738.85
2018,6,13,8,30,870.0,86.0,4.8,16.5,659.0,967.67,757.29
2018,6,13,8,45,883.5,88.0,4.9,16.75,703.0,991.19,771.9
2018,6,13,9,0,897.0,90.0,5.0,17.0,747.0,1011.88,784.58
2018,6,13,9,15,905.5,92.0,5.15,17.25,785.5,1024.56,792.14
2018,6,13,9,30,914.0,94.0,5.3,17.5,824.0,1034.06,797.64
2018,6,13,9,45,918.5,96.5,5.4,17.8,856.0,1036.83,798.02
2018,6,13,10,0,923.0,99.0,5.5,18.1,888.0,1036.26,796.26
2018,6,13,10,15,928.5,100.0,5.5,18.3,915.0,1031.74,791.45
2018,6,13,10,30,934.0,101.0,5.5,18.5,942.0,1023.89,784.51
2018,6,13,10,45,938.0,101.5,5.55,18.7,962.5,1010.77,774.41
2018,6,13,11,0,942.0,102.0,5.6,18.9,983.0,994.42,762.2
2018,6,13,11,15,944.5,102.5,5.6,19.0,996.5,973.51,746.87
2018,6,13,11,30,947.0,103.0,5.6,19.1,1010.0,949.59,729.52
2018,6,13,11,45,947.5,102.5,5.65,19.2,1015.0,920.13,708.6
2018,6,13,12,0,948.0,102.0,5.7,19.3,1020.0,888.09,685.83
2018,6,13,12,15,945.0,104.0,5.8,19.25,1018.0,853.02,661.46
2018,6,13,12,30,942.0,106.0,5.9,19.2,1016.0,815.87,635.39
2018,6,13,12,45,935.0,109.0,5.95,19.2,1005.5,774.73,605.89
2018,6,13,13,0,928.0,112.0,6.0,19.2,995.0,732.13,573.59
2018,6,13,13,15,810.0,167.5,6.15,19.05,929.0,659.52,516.72
2018,6,13,13,30,692.0,223.0,6.3,18.9,863.0,591.74,462.99
2018,6,13,13,45,585.0,257.0,6.4,18.75,789.0,521.86,407.5
2018,6,13,14,0,478.0,291.0,6.5,18.6,715.0,463.95,360.94
2018,6,13,14,15,686.0,199.0,6.6,18.4,785.5,456.7,352.61
2018,6,13,14,30,894.0,107.0,6.7,18.2,856.0,442.84,335.63
2018,6,13,14,45,885.0,105.5,6.8,17.95,821.0,391.27,289.77
2018,6,13,15,0,876.0,104.0,6.9,17.7,786.0,340.09,243.62
2018,6,13,15,15,864.5,102.5,6.9,17.7,746.0,288.87,197.28
2018,6,13,15,30,853.0,101.0,6.9,17.7,706.0,238.66,153.02
2018,6,13,15,45,840.5,98.0,6.95,17.25,662.5,188.49,112.19
2018,6,13,16,0,828.0,95.0,7.0,16.8,619.0,130.36,70.85
2018,6,13,16,15,811.0,92.5,6.95,16.55,572.5,83.32,49.46
2018,6,13,16,30,794.0,90.0,6.9,16.3,526.0,62.69,49.31
2018,6,13,16,45,769.5,86.5,6.9,16.0,476.0,61.86,48.82
2018,6,13,17,0,745.0,83.0,6.9,15.7,426.0,60.96,48.26
2018,6,13,17,15,712.5,79.0,6.85,15.45,375.5,59.55,47.22
2018,6,13,17,30,680.0,75.0,6.8,15.2,325.0,52.87,41.47
2018,6,13,17,45,632.5,70.0,6.75,14.9,275.0,50.68,39.63
2018,6,13,18,0,585.0,65.0,6.7,14.6,225.0,48.43,37.64
2018,6,13,18,15,517.0,58.5,6.5,14.35,178.5,44.8,34.26
2018,6,13,18,30,449.0,52.0,6.3,14.1,132.0,41.12,30.65
2018,6,13,18,45,347.5,42.5,6.15,13.9,93.0,34.54,24.19
2018,6,13,19,0,246.0,33.0,6.0,13.7,54.0,25.97,14.06
2018,6,13,19,15,143.0,20.0,5.95,13.65,30.5,18.19,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.6,7.0,6.37,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.5,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,6,14,4,45,17.5,5.0,5.85,12.6,5.5,0.0,0.0
2018,6,14,5,0,35.0,10.0,5.8,12.6,11.0,27.43,0.0
2018,6,14,5,15,85.5,19.5,5.75,12.7,28.0,97.03,47.14
2018,6,14,5,30,136.0,29.0,5.7,12.8,45.0,148.73,117.59
2018,6,14,5,45,157.0,36.0,5.6,12.85,62.5,174.28,144.16
2018,6,14,6,0,178.0,43.0,5.5,12.9,80.0,202.39,170.76
2018,6,14,6,15,89.0,46.5,5.3,13.0,65.0,129.78,108.35
2018,6,14,6,30,0.0,50.0,5.1,13.1,50.0,44.12,32.36
2018,6,14,6,45,0.0,69.5,4.95,13.15,69.5,61.53,47.28
2018,6,14,7,0,0.0,89.0,4.8,13.2,89.0,80.44,63.26
2018,6,14,7,15,4.0,123.0,4.65,13.4,125.0,118.04,94.93
2018,6,14,7,30,8.0,157.0,4.5,13.6,161.0,156.11,126.44
2018,6,14,7,45,7.0,165.5,4.35,13.75,169.0,162.18,130.85
2018,6,14,8,0,6.0,174.0,4.2,13.9,177.0,168.4,135.39
2018,6,14,8,15,6.0,182.5,4.0,14.1,186.0,175.67,140.76
2018,6,14,8,30,6.0,191.0,3.8,14.3,195.0,183.02,146.18
2018,6,14,8,45,14.5,224.0,3.65,14.45,234.5,223.45,178.66
2018,6,14,9,0,23.0,257.0,3.5,14.6,274.0,263.82,210.53
2018,6,14,9,15,33.5,293.0,3.45,14.75,319.0,326.35,259.37
2018,6,14,9,30,44.0,329.0,3.4,14.9,364.0,372.34,294.46
2018,6,14,9,45,48.5,350.0,3.35,15.05,390.0,395.42,311.38
2018,6,14,10,0,53.0,371.0,3.3,15.2,416.0,417.84,327.73
2018,6,14,10,15,49.0,376.0,3.35,15.25,419.0,414.61,324.54
2018,6,14,10,30,45.0,381.0,3.4,15.3,422.0,411.3,321.45
2018,6,14,10,45,50.5,396.5,3.45,15.4,443.0,427.44,333.44
2018,6,14,11,0,56.0,412.0,3.5,15.5,464.0,442.74,344.68
2018,6,14,11,15,149.5,407.5,3.6,15.5,550.0,528.96,412.31
2018,6,14,11,30,243.0,403.0,3.7,15.5,636.0,605.93,471.36
2018,6,14,11,45,281.0,392.5,3.75,15.5,663.5,614.54,478.11
2018,6,14,12,0,319.0,382.0,3.8,15.5,691.0,620.39,483.09
2018,6,14,12,15,314.5,379.5,3.9,15.5,684.0,596.3,465.03
2018,6,14,12,30,310.0,377.0,4.0,15.5,677.0,571.91,446.74
2018,6,14,12,45,320.5,374.0,4.1,15.55,681.5,557.85,436.15
2018,6,14,13,0,331.0,371.0,4.2,15.6,686.0,542.55,424.43
2018,6,14,13,15,570.5,266.5,4.3,15.6,799.0,585.68,460.15
2018,6,14,13,30,810.0,162.0,4.4,15.6,912.0,615.88,483.67
2018,6,14,13,45,866.5,132.5,4.45,15.65,917.0,584.77,457.67
2018,6,14,14,0,923.0,103.0,4.5,15.7,922.0,547.38,425.9
2018,6,14,14,15,917.0,101.0,4.55,15.75,892.5,496.18,382.26
2018,6,14,14,30,911.0,99.0,4.6,15.8,863.0,444.65,337.27
2018,6,14,14,45,902.0,97.5,4.65,15.8,827.5,392.32,290.74
2018,6,14,15,0,893.0,96.0,4.7,15.8,792.0,340.35,243.81
2018,6,14,15,15,882.0,94.0,4.7,15.8,751.5,288.11,196.65
2018,6,14,15,30,871.0,92.0,4.7,15.8,711.0,236.84,151.41
2018,6,14,15,45,855.5,91.0,4.75,15.75,666.5,186.79,110.46
2018,6,14,16,0,840.0,90.0,4.8,15.7,622.0,138.5,77.08
2018,6,14,16,15,819.5,88.0,4.8,15.65,574.0,81.53,47.4
2018,6,14,16,30,799.0,86.0,4.8,15.6,526.0,59.89,47.0
2018,6,14,16,45,771.5,84.0,4.8,15.5,475.5,60.01,47.29
2018,6,14,17,0,744.0,82.0,4.8,15.4,425.0,60.14,47.6
2018,6,14,17,15,709.0,78.5,4.8,15.25,374.5,59.08,46.84
2018,6,14,17,30,674.0,75.0,4.8,15.1,324.0,52.79,41.42
2018,6,14,17,45,624.0,70.5,4.8,14.9,274.0,50.97,39.9
2018,6,14,18,0,574.0,66.0,4.8,14.7,224.0,49.14,38.27
2018,6,14,18,15,501.5,60.0,4.75,14.5,177.5,45.96,35.29
2018,6,14,18,30,429.0,54.0,4.7,14.3,131.0,42.8,32.12
2018,6,14,18,45,320.0,44.5,4.6,14.1,92.0,34.5,24.17
2018,6,14,19,0,211.0,35.0,4.5,13.9,53.0,27.5,15.42
2018,6,14,19,15,121.0,21.0,4.5,13.8,30.0,19.1,0.0
2018,6,14,19,30,31.0,7.0,4.5,13.7,7.0,6.37,0.0
2018,6,14,19,45,15.5,3.5,4.5,13.55,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.0,4.7,13.15,8.0,0.0,0.0
2018,6,15,5,0,61.0,14.0,4.8,13.2,16.0,44.66,0.0
2018,6,15,5,15,148.5,26.0,4.85,13.25,40.5,145.13,72.48
2018,6,15,5,30,236.0,38.0,4.9,13.3,65.0,226.29,180.5
2018,6,15,5,45,243.0,40.0,4.95,13.35,79.5,237.69,197.51
2018,6,15,6,0,250.0,42.0,5.0,13.4,94.0,251.15,212.46
2018,6,15,6,15,125.0,40.5,5.0,13.5,66.5,148.0,124.63
2018,6,15,6,30,0.0,39.0,5.0,13.6,39.0,34.37,23.93
2018,6,15,6,45,0.0,45.5,5.0,13.7,45.5,40.13,28.87
2018,6,15,7,0,0.0,52.0,5.0,13.8,52.0,45.9,33.72
2018,6,15,7,15,0.0,68.5,5.05,13.85,68.5,60.56,46.07
2018,6,15,7,30,0.0,85.0,5.1,13.9,85.0,75.28,58.33
2018,6,15,7,45,0.0,92.5,5.1,13.95,92.5,82.21,63.94
2018,6,15,8,0,0.0,100.0,5.1,14.0,100.0,89.15,69.51
2018,6,15,8,15,0.0,102.0,5.15,14.05,102.0,90.89,70.72
2018,6,15,8,30,0.0,104.0,5.2,14.1,104.0,92.69,71.99
2018,6,15,8,45,0.0,110.5,5.3,14.1,110.5,98.7,76.77
2018,6,15,9,0,0.0,117.0,5.4,14.1,117.0,104.71,81.54
2018,6,15,9,15,0.5,128.0,5.35,14.15,128.5,115.38,90.13
2018,6,15,9,30,1.0,139.0,5.3,14.2,140.0,126.02,98.66
2018,6,15,9,45,3.0,156.0,5.3,14.2,158.5,143.71,112.99
2018,6,15,10,0,5.0,173.0,5.3,14.2,177.0,161.31,127.17
2018,6,15,10,15,5.0,171.5,5.3,14.3,176.0,159.64,125.58
2018,6,15,10,30,5.0,170.0,5.3,14.4,175.0,157.99,124.05
2018,6,15,10,45,5.0,169.5,5.25,14.55,174.5,157.25,123.25
2018,6,15,11,0,5.0,169.0,5.2,14.7,174.0,156.5,122.45
2018,6,15,11,15,6.0,173.5,5.2,14.7,179.5,161.17,126.16
2018,6,15,11,30,7.0,178.0,5.2,14.7,185.0,165.71,129.78
2018,6,15,11,45,8.0,191.0,5.2,14.7,199.0,177.75,139.41
2018,6,15,12,0,9.0,204.0,5.2,14.7,213.0,189.55,148.82
2018,6,15,12,15,11.0,228.0,5.25,14.8,239.0,211.66,166.42
2018,6,15,12,30,13.0,252.0,5.3,14.9,265.0,233.25,183.52
2018,6,15,12,45,14.0,263.0,5.35,14.95,276.5,242.23,190.61
2018,6,15,13,0,15.0,274.0,5.4,15.0,288.0,250.91,197.48
2018,6,15,13,15,23.0,310.0,5.55,15.0,331.5,281.6,221.91
2018,6,15,13,30,31.0,346.0,5.7,15.0,375.0,311.79,245.79
2018,6,15,13,45,174.5,311.5,5.8,15.0,467.0,347.51,275.31
2018,6,15,14,0,318.0,277.0,5.9,15.0,559.0,374.33,296.03
2018,6,15,14,15,595.5,194.5,6.0,14.95,701.5,413.91,324.28
2018,6,15,14,30,873.0,112.0,6.1,14.9,844.0,439.97,337.59
2018,6,15,14,45,867.0,109.0,6.15,14.85,810.5,389.43,291.87
2018,6,15,15,0,861.0,106.0,6.2,14.8,777.0,339.0,245.75
2018,6,15,15,15,818.5,112.5,6.2,14.8,724.0,278.66,192.9
2018,6,15,15,30,776.0,119.0,6.2,14.8,671.0,230.05,150.95
2018,6,15,15,45,704.0,130.5,6.25,14.55,607.0,178.38,110.94
2018,6,15,16,0,632.0,142.0,6.3,14.3,543.0,140.31,86.89
2018,6,15,16,15,483.5,163.5,6.25,14.2,456.5,117.03,83.19
2018,6,15,16,30,335.0,185.0,6.2,14.1,370.0,126.78,105.74
2018,6,15,16,45,374.0,164.5,6.2,13.95,352.5,106.56,88.48
2018,6,15,17,0,413.0,144.0,6.2,13.8,335.0,96.04,79.59
2018,6,15,17,15,467.0,120.5,6.15,13.6,312.5,82.84,68.23
2018,6,15,17,30,521.0,97.0,6.1,13.4,290.0,68.6,55.8
2018,6,15,17,45,427.5,93.0,6.05,13.25,235.5,66.79,54.3
2018,6,15,18,0,334.0,89.0,6.0,13.1,181.0,64.85,52.56
2018,6,15,18,15,254.5,75.5,5.9,13.0,137.5,55.9,44.37
2018,6,15,18,30,175.0,62.0,5.8,12.9,94.0,48.45,37.31
2018,6,15,18,45,122.5,46.5,5.7,12.75,65.5,36.81,26.34
2018,6,15,19,0,70.0,31.0,5.6,12.6,37.0,24.9,13.67
2018,6,15,19,15,38.0,18.0,5.55,12.65,21.0,15.08,0.0
2018,6,15,19,30,6.0,5.0,5.5,12.7,5.0,4.55,0.0
2018,6,15,19,45,3.0,2.5,5.4,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.35,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.4,16.0,38.22,0.0
2018,6,16,5,15,137.5,30.0,2.35,13.45,43.5,145.34,71.51
2018,6,16,5,30,228.0,45.0,2.3,13.5,71.0,232.52,183.98
2018,6,16,5,45,241.0,50.5,2.25,13.55,90.0,253.19,208.35
2018,6,16,6,0,254.0,56.0,2.2,13.6,109.0,275.91,230.7
2018,6,16,6,15,127.0,68.5,2.25,13.7,95.0,189.26,158.12
2018,6,16,6,30,0.0,81.0,2.3,13.8,81.0,75.31,58.78
2018,6,16,6,45,4.0,101.0,2.3,13.9,102.5,98.37,78.53
2018,6,16,7,0,8.0,121.0,2.3,14.0,124.0,121.47,97.86
2018,6,16,7,15,23.5,154.0,2.25,14.15,165.0,169.2,137.75
2018,6,16,7,30,39.0,187.0,2.2,14.3,206.0,233.0,189.78
2018,6,16,7,45,51.5,212.5,2.15,14.4,240.5,271.88,220.56
2018,6,16,8,0,64.0,238.0,2.1,14.5,275.0,310.74,250.83
2018,6,16,8,15,79.0,262.5,2.1,14.65,312.0,350.67,281.56
2018,6,16,8,30,94.0,287.0,2.1,14.8,349.0,390.43,311.64
2018,6,16,8,45,218.5,283.5,2.05,14.9,440.0,543.78,430.54
2018,6,16,9,0,343.0,280.0,2.0,15.0,531.0,661.78,518.2
2018,6,16,9,15,570.5,211.0,2.05,15.2,655.0,838.11,647.14
2018,6,16,9,30,798.0,142.0,2.1,15.4,779.0,981.9,742.76
2018,6,16,9,45,841.0,129.0,2.15,15.55,825.0,994.45,748.42
2018,6,16,10,0,884.0,116.0,2.2,15.7,871.0,1016.04,761.67
2018,6,16,10,15,890.5,117.0,2.3,15.85,898.5,1012.64,758.92
2018,6,16,10,30,897.0,118.0,2.4,16.0,926.0,1006.01,754.38
2018,6,16,10,45,901.0,119.5,2.5,16.1,946.5,994.22,746.65
2018,6,16,11,0,905.0,121.0,2.6,16.2,967.0,979.27,736.88
2018,6,16,11,15,907.0,122.0,2.75,16.25,980.5,958.9,724.07
2018,6,16,11,30,909.0,123.0,2.9,16.3,994.0,935.62,709.22
2018,6,16,11,45,908.5,124.5,3.05,16.35,1000.0,907.85,691.15
2018,6,16,12,0,908.0,126.0,3.2,16.4,1006.0,877.6,671.21
2018,6,16,12,15,908.5,125.5,3.35,16.4,1005.0,844.16,648.95
2018,6,16,12,30,909.0,125.0,3.5,16.4,1004.0,808.62,624.95
2018,6,16,12,45,908.5,125.0,3.7,16.4,997.0,770.78,599.23
2018,6,16,13,0,908.0,125.0,3.9,16.4,990.0,731.15,570.08
2018,6,16,13,15,904.0,124.5,4.05,16.35,974.0,687.2,536.68
2018,6,16,13,30,900.0,124.0,4.2,16.3,958.0,642.04,501.46
2018,6,16,13,45,893.0,125.0,4.35,16.2,935.5,595.31,464.37
2018,6,16,14,0,886.0,126.0,4.5,16.1,913.0,547.95,425.64
2018,6,16,14,15,879.0,125.5,4.6,16.0,885.0,499.04,384.43
2018,6,16,14,30,872.0,125.0,4.7,15.9,857.0,449.9,341.9
2018,6,16,14,45,792.0,139.0,4.85,15.8,783.0,379.71,283.49
2018,6,16,15,0,712.0,153.0,5.0,15.7,709.0,322.68,235.43
2018,6,16,15,15,602.0,166.5,5.0,15.7,619.5,258.64,183.51
2018,6,16,15,30,492.0,180.0,5.0,15.7,530.0,212.12,147.55
2018,6,16,15,45,479.5,167.5,5.2,15.45,491.0,176.55,118.82
2018,6,16,16,0,467.0,155.0,5.4,15.2,452.0,139.09,91.77
2018,6,16,16,15,375.5,164.5,5.5,15.05,391.5,114.23,82.4
2018,6,16,16,30,284.0,174.0,5.6,14.9,331.0,119.56,99.12
2018,6,16,16,45,295.5,168.5,5.7,14.75,318.0,117.5,97.72
2018,6,16,17,0,307.0,163.0,5.8,14.6,305.0,115.18,96.08
2018,6,16,17,15,361.5,139.5,5.9,14.4,287.5,94.93,78.66
2018,6,16,17,30,416.0,116.0,6.0,14.2,270.0,81.22,66.81
2018,6,16,17,45,413.0,101.0,6.05,14.0,235.0,72.37,59.1
2018,6,16,18,0,410.0,86.0,6.1,13.8,200.0,63.01,50.77
2018,6,16,18,15,345.0,74.5,6.05,13.65,157.0,55.5,43.9
2018,6,16,18,30,280.0,63.0,6.0,13.5,114.0,47.72,36.59
2018,6,16,18,45,199.5,48.5,5.9,13.35,79.5,37.29,26.7
2018,6,16,19,0,119.0,34.0,5.8,13.2,45.0,27.2,15.56
2018,6,16,19,15,64.5,20.0,5.75,13.15,25.5,16.2,0.0
2018,6,16,19,30,10.0,6.0,5.7,13.1,6.0,5.46,0.0
2018,6,16,19,45,5.0,3.0,5.6,13.05,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,45,6.0,5.0,4.05,13.9,5.0,0.0,0.0
2018,6,17,5,0,12.0,10.0,4.0,13.9,10.0,15.36,0.0
2018,6,17,5,15,42.0,21.5,3.95,14.0,25.5,55.07,23.32
2018,6,17,5,30,72.0,33.0,3.9,14.1,41.0,101.61,77.88
2018,6,17,5,45,93.0,45.5,3.9,14.2,61.5,132.18,106.97
2018,6,17,6,0,114.0,58.0,3.9,14.3,82.0,164.38,136.17
2018,6,17,6,15,58.0,70.5,3.85,14.35,83.0,127.61,104.73
2018,6,17,6,30,2.0,83.0,3.8,14.4,84.0,79.15,62.07
2018,6,17,6,45,6.0,105.0,3.7,14.5,107.5,104.54,83.68
2018,6,17,7,0,10.0,127.0,3.6,14.6,131.0,129.92,104.89
2018,6,17,7,15,28.0,157.0,3.55,14.7,170.0,189.89,154.97
2018,6,17,7,30,46.0,187.0,3.5,14.8,209.0,239.36,195.43
2018,6,17,7,45,44.5,206.0,3.45,14.95,229.5,257.47,209.09
2018,6,17,8,0,43.0,225.0,3.4,15.1,250.0,275.2,222.34
2018,6,17,8,15,39.0,239.5,3.3,15.2,263.5,284.87,228.97
2018,6,17,8,30,35.0,254.0,3.2,15.3,277.0,294.26,235.37
2018,6,17,8,45,34.0,269.5,3.15,15.45,293.0,307.48,244.86
2018,6,17,9,0,33.0,285.0,3.1,15.6,309.0,320.43,254.08
2018,6,17,9,15,46.0,310.0,3.05,15.7,345.5,357.53,282.57
2018,6,17,9,30,59.0,335.0,3.0,15.8,382.0,394.06,310.17
2018,6,17,9,45,113.5,371.0,2.9,15.95,466.0,500.51,391.23
2018,6,17,10,0,168.0,407.0,2.8,16.1,550.0,587.35,455.14
2018,6,17,10,15,217.5,416.5,2.7,16.3,608.0,639.06,492.21
2018,6,17,10,30,267.0,426.0,2.6,16.5,666.0,702.49,536.79
2018,6,17,10,45,283.0,425.0,2.55,16.65,685.0,705.29,537.61
2018,6,17,11,0,299.0,424.0,2.5,16.8,704.0,706.45,537.74
2018,6,17,11,15,418.0,372.0,2.45,16.95,769.5,760.63,578.19
2018,6,17,11,30,537.0,320.0,2.4,17.1,835.0,800.34,607.45
2018,6,17,11,45,712.0,225.0,2.4,17.25,912.5,842.25,639.86
2018,6,17,12,0,887.0,130.0,2.4,17.4,990.0,864.04,654.17
2018,6,17,12,15,889.5,128.5,2.4,17.45,990.0,832.03,631.82
2018,6,17,12,30,892.0,127.0,2.4,17.5,990.0,797.87,608.38
2018,6,17,12,45,894.0,124.0,2.45,17.6,982.5,760.07,582.49
2018,6,17,13,0,896.0,121.0,2.5,17.7,975.0,720.4,553.43
2018,6,17,13,15,893.0,120.5,2.5,17.7,960.0,677.7,521.19
2018,6,17,13,30,890.0,120.0,2.5,17.7,945.0,633.71,487.26
2018,6,17,13,45,886.5,118.0,2.55,17.7,923.0,587.17,450.79
2018,6,17,14,0,883.0,116.0,2.6,17.7,901.0,539.73,412.6
2018,6,17,14,15,876.5,115.0,2.65,17.65,873.0,490.96,372.34
2018,6,17,14,30,870.0,114.0,2.7,17.6,845.0,441.92,330.74
2018,6,17,14,45,862.0,112.0,2.7,17.55,811.0,391.57,287.03
2018,6,17,15,0,854.0,110.0,2.7,17.5,777.0,341.5,242.81
2018,6,17,15,15,842.5,108.0,2.7,17.5,737.5,291.03,198.19
2018,6,17,15,30,831.0,106.0,2.7,17.5,698.0,241.58,155.3
2018,6,17,15,45,816.5,103.0,2.7,17.3,654.0,183.26,108.16
2018,6,17,16,0,802.0,100.0,2.7,17.1,610.0,135.26,74.68
2018,6,17,16,15,782.5,97.0,2.75,16.95,563.0,89.06,52.58
2018,6,17,16,30,763.0,94.0,2.8,16.8,516.0,65.05,51.22
2018,6,17,16,45,737.0,91.0,2.8,16.6,467.0,64.72,51.18
2018,6,17,17,0,711.0,88.0,2.8,16.4,418.0,58.33,45.81
2018,6,17,17,15,676.5,84.0,2.85,16.2,368.5,57.28,45.08
2018,6,17,17,30,642.0,80.0,2.9,16.0,319.0,56.17,44.26
2018,6,17,17,45,593.5,75.0,2.9,15.75,270.0,54.17,42.61
2018,6,17,18,0,545.0,70.0,2.9,15.5,221.0,52.13,40.81
2018,6,17,18,15,478.0,62.5,2.8,15.3,175.5,47.86,36.89
2018,6,17,18,30,411.0,55.0,2.7,15.1,130.0,43.48,32.66
2018,6,17,18,45,315.5,44.5,2.65,14.9,92.0,34.44,24.12
2018,6,17,19,0,220.0,34.0,2.6,14.7,54.0,26.67,15.19
2018,6,17,19,15,128.0,21.0,2.5,14.6,31.0,16.68,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.5,8.0,7.28,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,4,45,18.5,4.0,1.55,13.55,4.5,0.0,0.0
2018,6,18,5,0,37.0,8.0,1.6,13.7,9.0,26.59,0.0
2018,6,18,5,15,68.0,16.0,1.65,13.9,22.0,67.69,29.52
2018,6,18,5,30,99.0,24.0,1.7,14.1,35.0,116.16,89.86
2018,6,18,5,45,107.0,31.0,1.7,14.25,48.5,117.74,95.22
2018,6,18,6,0,115.0,38.0,1.7,14.4,62.0,134.92,111.47
2018,6,18,6,15,57.5,41.0,1.65,14.55,53.0,88.64,71.81
2018,6,18,6,30,0.0,44.0,1.6,14.7,44.0,38.8,27.64
2018,6,18,6,45,0.0,53.0,1.55,14.8,53.0,46.78,34.45
2018,6,18,7,0,0.0,62.0,1.5,14.9,62.0,54.78,41.13
2018,6,18,7,15,0.0,82.5,1.5,15.05,82.5,73.23,56.52
2018,6,18,7,30,0.0,103.0,1.5,15.2,103.0,92.85,72.67
2018,6,18,7,45,0.0,122.5,1.5,15.35,122.5,111.51,87.78
2018,6,18,8,0,0.0,142.0,1.5,15.5,142.0,130.13,102.66
2018,6,18,8,15,2.5,164.5,1.55,15.7,166.0,154.1,121.82
2018,6,18,8,30,5.0,187.0,1.6,15.9,190.0,178.05,140.71
2018,6,18,8,45,31.0,241.5,1.65,16.05,264.0,273.39,216.7
2018,6,18,9,0,57.0,296.0,1.7,16.2,338.0,356.71,280.88
2018,6,18,9,15,74.5,329.5,1.75,16.4,387.0,407.69,318.82
2018,6,18,9,30,92.0,363.0,1.8,16.6,436.0,457.83,355.63
2018,6,18,9,45,118.5,385.5,1.85,16.8,484.0,521.23,401.84
2018,6,18,10,0,145.0,408.0,1.9,17.0,532.0,565.51,433.45
2018,6,18,10,15,182.5,422.0,1.95,17.1,583.0,610.21,465.7
2018,6,18,10,30,220.0,436.0,2.0,17.2,634.0,652.99,496.16
2018,6,18,10,45,218.0,446.5,2.1,17.35,646.5,651.89,494.54
2018,6,18,11,0,216.0,457.0,2.2,17.5,659.0,649.68,492.53
2018,6,18,11,15,212.0,465.0,2.3,17.55,665.5,642.11,486.92
2018,6,18,11,30,208.0,473.0,2.4,17.6,672.0,633.61,480.69
2018,6,18,11,45,213.0,475.5,2.5,17.65,680.5,627.01,476.14
2018,6,18,12,0,218.0,478.0,2.6,17.7,689.0,619.29,470.73
2018,6,18,12,15,176.0,471.0,2.7,17.7,641.5,564.47,430.46
2018,6,18,12,30,134.0,464.0,2.8,17.7,594.0,512.45,392.01
2018,6,18,12,45,118.5,457.5,2.95,17.7,571.5,483.34,370.73
2018,6,18,13,0,103.0,451.0,3.1,17.7,549.0,458.06,351.98
2018,6,18,13,15,86.5,438.5,3.15,17.6,520.0,427.72,329.32
2018,6,18,13,30,70.0,426.0,3.2,17.5,491.0,399.1,307.87
2018,6,18,13,45,208.5,368.5,3.25,17.45,555.5,410.56,318.11
2018,6,18,14,0,347.0,311.0,3.3,17.4,620.0,415.37,321.55
2018,6,18,14,15,577.5,222.5,3.35,17.25,716.5,428.5,329.23
2018,6,18,14,30,808.0,134.0,3.4,17.1,813.0,427.06,322.35
2018,6,18,14,45,799.0,130.5,3.4,16.95,778.5,377.36,279.05
2018,6,18,15,0,790.0,127.0,3.4,16.8,744.0,328.23,235.7
2018,6,18,15,15,746.0,130.0,3.4,16.8,689.0,275.92,190.77
2018,6,18,15,30,702.0,133.0,3.4,16.8,634.0,228.18,150.71
2018,6,18,15,45,593.5,146.0,3.45,16.55,551.0,175.28,111.93
2018,6,18,16,0,485.0,159.0,3.5,16.3,468.0,144.3,94.55
2018,6,18,16,15,595.5,130.0,3.55,16.15,480.0,97.6,63.26
2018,6,18,16,30,706.0,101.0,3.6,16.0,492.0,69.46,55.23
2018,6,18,16,45,692.0,98.0,3.6,15.85,451.0,62.74,49.6
2018,6,18,17,0,678.0,95.0,3.6,15.7,410.0,62.86,49.92
2018,6,18,17,15,613.0,94.0,3.6,15.5,353.5,64.03,51.15
2018,6,18,17,30,548.0,93.0,3.6,15.3,297.0,65.46,52.59
2018,6,18,17,45,488.5,85.0,3.55,15.1,247.0,61.5,49.21
2018,6,18,18,0,429.0,77.0,3.5,14.9,197.0,56.52,44.8
2018,6,18,18,15,350.5,65.0,3.45,14.75,150.0,48.41,37.46
2018,6,18,18,30,272.0,53.0,3.4,14.6,103.0,40.04,29.72
2018,6,18,18,45,216.0,41.5,3.35,14.4,74.0,31.85,21.96
2018,6,18,19,0,160.0,30.0,3.3,14.2,45.0,23.38,12.75
2018,6,18,19,15,95.0,18.5,3.25,14.1,26.0,14.62,0.0
2018,6,18,19,30,30.0,7.0,3.2,14.0,7.0,6.37,0.0
2018,6,18,19,45,15.0,3.5,3.2,13.9,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,21.0,3.0,3.15,13.35,3.5,0.0,0.0
2018,6,19,5,0,42.0,6.0,3.2,13.4,7.0,27.35,0.0
2018,6,19,5,15,81.0,13.5,3.2,13.45,21.0,80.97,35.58
2018,6,19,5,30,120.0,21.0,3.2,13.5,35.0,122.87,95.86
2018,6,19,5,45,139.0,24.5,3.2,13.6,48.0,141.46,115.93
2018,6,19,6,0,158.0,28.0,3.2,13.7,61.0,162.8,136.4
2018,6,19,6,15,79.0,28.0,3.2,13.75,44.5,96.44,79.45
2018,6,19,6,30,0.0,28.0,3.2,13.8,28.0,24.65,15.58
2018,6,19,6,45,0.0,34.0,3.15,13.85,34.0,29.96,20.15
2018,6,19,7,0,0.0,40.0,3.1,13.9,40.0,35.27,24.64
2018,6,19,7,15,0.0,63.0,3.05,14.0,63.0,55.67,41.91
2018,6,19,7,30,0.0,86.0,3.0,14.1,86.0,76.25,59.11
2018,6,19,7,45,0.0,95.0,2.95,14.2,95.0,84.61,65.86
2018,6,19,8,0,0.0,104.0,2.9,14.3,104.0,92.97,72.57
2018,6,19,8,15,0.0,109.0,2.85,14.45,109.0,97.51,76.05
2018,6,19,8,30,0.0,114.0,2.8,14.6,114.0,102.08,79.54
2018,6,19,8,45,1.0,130.0,2.8,14.75,130.5,118.01,92.4
2018,6,19,9,0,2.0,146.0,2.8,14.9,147.0,133.94,105.13
2018,6,19,9,15,5.0,180.0,2.8,15.05,183.5,168.99,133.28
2018,6,19,9,30,8.0,214.0,2.8,15.2,220.0,204.07,161.04
2018,6,19,9,45,11.5,242.0,2.8,15.35,251.5,233.72,184.2
2018,6,19,10,0,15.0,270.0,2.8,15.5,283.0,263.12,206.92
2018,6,19,10,15,13.5,260.5,2.85,15.55,272.5,251.44,197.35
2018,6,19,10,30,12.0,251.0,2.9,15.6,262.0,240.05,188.15
2018,6,19,10,45,13.0,262.0,2.9,15.7,274.0,250.34,195.99
2018,6,19,11,0,14.0,273.0,2.9,15.8,286.0,260.42,203.59
2018,6,19,11,15,14.5,278.5,2.95,15.8,292.0,264.76,206.83
2018,6,19,11,30,15.0,284.0,3.0,15.8,298.0,268.94,209.98
2018,6,19,11,45,16.0,295.0,3.1,15.8,310.0,278.35,217.24
2018,6,19,12,0,17.0,306.0,3.2,15.8,322.0,287.44,224.25
2018,6,19,12,15,20.5,330.0,3.3,15.8,349.5,309.7,241.5
2018,6,19,12,30,24.0,354.0,3.4,15.8,377.0,332.03,258.71
2018,6,19,12,45,30.0,372.5,3.55,15.75,401.0,347.83,271.03
2018,6,19,13,0,36.0,391.0,3.7,15.7,425.0,362.43,282.43
2018,6,19,13,15,37.5,389.0,3.9,15.65,424.0,356.17,277.86
2018,6,19,13,30,39.0,387.0,4.1,15.6,423.0,349.75,273.22
2018,6,19,13,45,177.0,321.0,4.25,15.5,479.0,357.1,280.76
2018,6,19,14,0,315.0,255.0,4.4,15.4,535.0,357.73,281.43
2018,6,19,14,15,599.5,180.5,4.55,15.3,692.5,407.6,317.64
2018,6,19,14,30,884.0,106.0,4.7,15.2,850.0,443.23,338.26
2018,6,19,14,45,875.0,105.0,4.85,15.05,815.5,392.63,293.17
2018,6,19,15,0,866.0,104.0,5.0,14.9,781.0,342.39,247.84
2018,6,19,15,15,854.5,102.0,5.0,14.9,741.5,291.36,201.58
2018,6,19,15,30,843.0,100.0,5.0,14.9,702.0,241.35,157.16
2018,6,19,15,45,796.5,104.5,5.1,14.6,644.5,182.99,110.38
2018,6,19,16,0,750.0,109.0,5.2,14.3,587.0,138.38,80.04
2018,6,19,16,15,644.0,122.0,5.2,14.15,510.0,94.81,60.19
2018,6,19,16,30,538.0,135.0,5.2,14.0,433.0,83.46,67.96
2018,6,19,16,45,532.5,125.5,5.2,13.85,397.5,80.25,65.41
2018,6,19,17,0,527.0,116.0,5.2,13.7,362.0,76.66,62.51
2018,6,19,17,15,576.5,98.0,5.1,13.5,338.0,66.68,53.91
2018,6,19,17,30,626.0,80.0,5.0,13.3,314.0,55.99,44.58
2018,6,19,17,45,545.0,77.5,4.95,13.15,259.5,55.77,44.48
2018,6,19,18,0,464.0,75.0,4.9,13.0,205.0,55.79,44.5
2018,6,19,18,15,377.0,65.5,4.75,12.9,157.5,48.88,38.16
2018,6,19,18,30,290.0,56.0,4.6,12.8,110.0,42.36,32.0
2018,6,19,18,45,214.0,43.5,4.5,12.75,77.0,33.39,23.45
2018,6,19,19,0,138.0,31.0,4.4,12.7,44.0,24.13,13.52
2018,6,19,19,15,81.0,18.5,4.3,12.65,25.0,15.12,0.0
2018,6,19,19,30,24.0,6.0,4.2,12.6,6.0,5.46,0.0
2018,6,19,19,45,12.0,3.0,4.1,12.6,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,4,45,27.0,3.0,3.9,12.6,3.5,0.0,0.0
2018,6,20,5,0,54.0,6.0,4.0,12.7,7.0,33.58,0.0
2018,6,20,5,15,74.5,12.0,4.05,12.75,18.0,73.7,31.06
2018,6,20,5,30,95.0,18.0,4.1,12.8,29.0,101.19,78.23
2018,6,20,5,45,91.0,23.5,4.1,12.9,38.0,108.05,87.44
2018,6,20,6,0,87.0,29.0,4.1,13.0,47.0,102.05,83.9
2018,6,20,6,15,43.5,32.0,4.05,13.1,41.0,67.38,53.76
2018,6,20,6,30,0.0,35.0,4.0,13.2,35.0,30.83,20.96
2018,6,20,6,45,0.0,43.0,3.95,13.25,43.0,37.92,27.04
2018,6,20,7,0,0.0,51.0,3.9,13.3,51.0,45.02,33.05
2018,6,20,7,15,0.0,75.0,3.9,13.4,75.0,66.34,51.07
2018,6,20,7,30,0.0,99.0,3.9,13.5,99.0,88.92,69.93
2018,6,20,7,45,0.0,113.0,3.9,13.65,113.0,102.11,80.68
2018,6,20,8,0,0.0,127.0,3.9,13.8,127.0,115.27,91.3
2018,6,20,8,15,0.5,138.5,3.9,13.9,139.0,126.42,100.21
2018,6,20,8,30,1.0,150.0,3.9,14.0,151.0,137.56,109.06
2018,6,20,8,45,4.5,179.0,3.9,14.15,182.5,168.72,134.29
2018,6,20,9,0,8.0,208.0,3.9,14.3,214.0,199.89,159.21
2018,6,20,9,15,11.0,232.0,3.95,14.45,240.5,225.52,179.4
2018,6,20,9,30,14.0,256.0,4.0,14.6,267.0,250.96,199.26
2018,6,20,9,45,17.5,279.0,4.05,14.7,293.5,275.68,218.45
2018,6,20,10,0,21.0,302.0,4.1,14.8,320.0,300.08,237.27
2018,6,20,10,15,19.5,295.5,4.2,14.9,312.5,290.77,229.52
2018,6,20,10,30,18.0,289.0,4.3,15.0,305.0,281.71,222.1
2018,6,20,10,45,17.0,291.0,4.4,15.05,306.5,281.29,221.52
2018,6,20,11,0,16.0,293.0,4.5,15.1,308.0,280.85,220.95
2018,6,20,11,15,18.0,311.0,4.65,15.15,328.0,297.88,234.21
2018,6,20,11,30,20.0,329.0,4.8,15.2,348.0,314.46,247.06
2018,6,20,11,45,23.5,350.5,4.95,15.2,373.0,341.17,267.85
2018,6,20,12,0,27.0,372.0,5.1,15.2,398.0,359.47,282.05
2018,6,20,12,15,29.5,379.5,5.2,15.25,408.0,363.48,285.13
2018,6,20,12,30,32.0,387.0,5.3,15.3,418.0,366.97,287.86
2018,6,20,12,45,39.0,399.5,5.4,15.3,437.0,377.46,296.19
2018,6,20,13,0,46.0,412.0,5.5,15.3,456.0,386.86,303.63
2018,6,20,13,15,51.0,413.0,5.55,15.3,461.0,384.47,301.9
2018,6,20,13,30,56.0,414.0,5.6,15.3,466.0,381.47,299.68
2018,6,20,13,45,133.5,384.0,5.65,15.35,504.0,388.35,305.83
2018,6,20,14,0,211.0,354.0,5.7,15.4,542.0,385.48,303.48
2018,6,20,14,15,351.0,295.5,5.75,15.4,596.0,383.61,300.77
2018,6,20,14,30,491.0,237.0,5.8,15.4,650.0,375.23,290.77
2018,6,20,14,45,555.5,206.0,5.8,15.35,655.0,342.62,260.66
2018,6,20,15,0,620.0,175.0,5.8,15.3,660.0,307.27,226.99
2018,6,20,15,15,613.0,168.0,5.8,15.3,627.0,264.82,188.96
2018,6,20,15,30,606.0,161.0,5.8,15.3,594.0,223.24,152.38
2018,6,20,15,45,529.0,167.0,5.75,15.2,527.5,181.57,120.85
2018,6,20,16,0,452.0,173.0,5.7,15.1,461.0,151.11,101.94
2018,6,20,16,15,447.0,163.5,5.65,14.95,430.0,118.11,83.34
2018,6,20,16,30,442.0,154.0,5.6,14.8,399.0,97.65,80.1
2018,6,20,16,45,476.0,138.0,5.55,14.7,379.5,90.21,73.91
2018,6,20,17,0,510.0,122.0,5.5,14.6,360.0,82.15,67.12
2018,6,20,17,15,512.5,109.5,5.4,14.45,325.0,74.87,60.95
2018,6,20,17,30,515.0,97.0,5.3,14.3,290.0,68.28,55.31
2018,6,20,17,45,530.0,82.5,5.25,14.15,255.5,59.63,47.74
2018,6,20,18,0,545.0,68.0,5.2,14.0,221.0,50.38,39.49
2018,6,20,18,15,502.5,59.5,5.1,13.85,178.5,45.29,34.82
2018,6,20,18,30,460.0,51.0,5.0,13.7,136.0,39.95,29.75
2018,6,20,18,45,355.0,41.5,4.85,13.55,95.5,33.3,23.31
2018,6,20,19,0,250.0,32.0,4.7,13.4,55.0,25.1,14.32
2018,6,20,19,15,156.0,20.5,4.7,13.3,32.0,16.27,0.0
2018,6,20,19,30,62.0,9.0,4.7,13.2,9.0,8.19,0.0
2018,6,20,19,45,31.0,4.5,4.65,13.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,21,4,45,27.0,4.5,4.4,12.5,5.0,0.0,0.0
2018,6,21,5,0,54.0,9.0,4.5,12.6,10.0,36.27,0.0
2018,6,21,5,15,72.0,13.5,4.55,12.75,19.0,75.64,30.83
2018,6,21,5,30,90.0,18.0,4.6,12.9,28.0,98.17,75.59
2018,6,21,5,45,87.0,23.5,4.65,13.0,37.0,92.69,74.52
2018,6,21,6,0,84.0,29.0,4.7,13.1,46.0,99.94,82.02
2018,6,21,6,15,42.0,34.0,4.65,13.25,42.5,68.65,54.75
2018,6,21,6,30,0.0,39.0,4.6,13.4,39.0,34.37,23.97
2018,6,21,6,45,0.0,51.5,4.55,13.55,51.5,45.45,33.46
2018,6,21,7,0,0.0,64.0,4.5,13.7,64.0,56.55,42.83
2018,6,21,7,15,0.0,90.0,4.45,13.85,90.0,80.64,63.1
2018,6,21,7,30,0.0,116.0,4.4,14.0,116.0,105.93,84.08
2018,6,21,7,45,0.0,120.5,4.35,14.15,120.5,109.55,86.74
2018,6,21,8,0,0.0,125.0,4.3,14.3,125.0,113.32,89.53
2018,6,21,8,15,0.0,129.5,4.25,14.45,129.5,117.18,92.38
2018,6,21,8,30,0.0,134.0,4.2,14.6,134.0,121.12,95.29
2018,6,21,8,45,2.5,160.0,4.2,14.75,162.0,148.23,117.28
2018,6,21,9,0,5.0,186.0,4.2,14.9,190.0,175.36,139.03
2018,6,21,9,15,10.0,221.5,4.1,15.05,229.5,214.22,170.03
2018,6,21,9,30,15.0,257.0,4.0,15.2,269.0,252.97,200.48
2018,6,21,9,45,26.0,299.0,3.95,15.35,321.0,319.4,252.46
2018,6,21,10,0,37.0,341.0,3.9,15.5,373.0,370.91,291.89
2018,6,21,10,15,63.0,376.5,3.85,15.6,432.5,429.42,336.8
2018,6,21,10,30,89.0,412.0,3.8,15.7,492.0,486.26,379.64
2018,6,21,10,45,386.5,314.0,3.75,15.8,673.5,707.62,552.1
2018,6,21,11,0,684.0,216.0,3.7,15.9,855.0,881.47,680.82
2018,6,21,11,15,639.0,247.5,3.75,15.95,851.5,849.04,655.33
2018,6,21,11,30,594.0,279.0,3.8,16.0,848.0,814.61,629.19
2018,6,21,11,45,605.0,279.5,3.9,16.05,862.5,800.29,619.1
2018,6,21,12,0,616.0,280.0,4.0,16.1,877.0,783.49,606.98
2018,6,21,12,15,788.5,190.0,4.15,16.15,953.5,811.91,631.17
2018,6,21,12,30,961.0,100.0,4.3,16.2,1030.0,830.34,644.84
2018,6,21,12,45,955.5,102.5,4.45,16.2,1020.5,789.53,616.46
2018,6,21,13,0,950.0,105.0,4.6,16.2,1011.0,747.08,585.9
2018,6,21,13,15,947.5,104.5,4.7,16.2,996.0,702.7,551.75
2018,6,21,13,30,945.0,104.0,4.8,16.2,981.0,656.86,515.62
2018,6,21,13,45,942.0,102.5,4.9,16.2,959.0,608.67,476.72
2018,6,21,14,0,939.0,101.0,5.0,16.2,937.0,559.44,435.9
2018,6,21,14,15,934.5,99.5,5.0,16.2,909.0,508.65,392.51
2018,6,21,14,30,930.0,98.0,5.0,16.2,881.0,457.34,347.61
2018,6,21,14,45,923.5,96.0,5.0,16.2,846.5,404.63,300.62
2018,6,21,15,0,917.0,94.0,5.0,16.2,812.0,352.0,252.97
