Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,15,906.5,92.5,5.0,16.2,771.5,299.02,205.02
2018,6,21,15,30,896.0,91.0,5.0,16.2,731.0,246.92,158.77
2018,6,21,15,45,882.5,88.5,4.85,16.15,686.0,194.77,115.46
2018,6,21,16,0,869.0,86.0,4.7,16.1,641.0,144.21,79.29
2018,6,21,16,15,851.5,84.0,4.7,16.0,593.0,95.56,55.3
2018,6,21,16,30,834.0,82.0,4.7,15.9,545.0,57.27,44.62
2018,6,21,16,45,811.5,79.0,4.65,15.85,495.0,56.56,44.19
2018,6,21,17,0,789.0,76.0,4.6,15.8,445.0,55.79,43.67
2018,6,21,17,15,757.5,73.0,4.55,15.65,393.5,54.89,43.06
2018,6,21,17,30,726.0,70.0,4.5,15.5,342.0,53.99,42.41
2018,6,21,17,45,681.0,65.5,4.45,15.35,291.0,51.76,40.53
2018,6,21,18,0,636.0,61.0,4.4,15.2,240.0,45.19,34.7
2018,6,21,18,15,569.0,55.5,4.25,15.0,192.0,42.19,31.92
2018,6,21,18,30,502.0,50.0,4.1,14.8,144.0,39.18,28.95
2018,6,21,18,45,397.5,42.0,3.95,14.6,102.5,33.83,23.68
2018,6,21,19,0,293.0,34.0,3.8,14.4,61.0,28.43,16.97
2018,6,21,19,15,174.0,21.5,3.7,14.25,35.0,17.09,0.0
2018,6,21,19,30,55.0,9.0,3.6,14.1,9.0,8.19,0.0
2018,6,21,19,45,27.5,4.5,3.55,14.0,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,47.5,7.5,3.0,12.85,8.5,0.0,0.0
2018,6,22,5,0,95.0,15.0,3.0,13.0,17.0,62.99,0.0
2018,6,22,5,15,211.5,26.0,2.95,13.25,45.5,179.12,76.8
2018,6,22,5,30,328.0,37.0,2.9,13.5,74.0,280.88,222.14
2018,6,22,5,45,419.5,45.0,2.85,13.75,116.0,365.44,300.65
2018,6,22,6,0,511.0,53.0,2.8,14.0,158.0,456.64,379.27
2018,6,22,6,15,571.0,59.5,2.65,14.25,206.5,528.98,438.65
2018,6,22,6,30,631.0,66.0,2.5,14.5,255.0,604.53,497.14
2018,6,22,6,45,672.0,70.5,2.35,14.7,305.5,664.69,541.21
2018,6,22,7,0,713.0,75.0,2.2,14.9,356.0,721.15,580.58
2018,6,22,7,15,743.5,78.5,2.15,15.2,407.0,772.72,615.26
2018,6,22,7,30,774.0,82.0,2.1,15.5,458.0,823.66,648.39
2018,6,22,7,45,796.5,85.5,2.05,15.75,508.0,866.25,674.82
2018,6,22,8,0,819.0,89.0,2.0,16.0,558.0,907.21,699.58
2018,6,22,8,15,836.5,91.5,2.0,16.25,605.5,940.19,718.97
2018,6,22,8,30,854.0,94.0,2.0,16.5,653.0,960.76,729.86
2018,6,22,8,45,868.0,96.0,1.95,16.8,697.0,984.78,742.41
2018,6,22,9,0,882.0,98.0,1.9,17.1,741.0,1006.06,753.01
2018,6,22,9,15,891.5,100.0,1.95,17.35,780.0,1019.9,760.2
2018,6,22,9,30,901.0,102.0,2.0,17.6,819.0,1030.63,765.55
2018,6,22,9,45,908.0,104.0,2.0,17.85,852.5,1035.62,766.65
2018,6,22,10,0,915.0,106.0,2.0,18.1,886.0,1037.33,765.81
2018,6,22,10,15,921.0,107.5,2.1,18.3,914.0,1034.18,763.46
2018,6,22,10,30,927.0,109.0,2.2,18.5,942.0,1027.69,759.06
2018,6,22,10,45,931.0,109.5,2.3,18.65,963.0,1014.93,750.8
2018,6,22,11,0,935.0,110.0,2.4,18.8,984.0,998.96,740.52
2018,6,22,11,15,938.0,110.5,2.5,18.85,998.0,978.9,727.84
2018,6,22,11,30,941.0,111.0,2.6,18.9,1012.0,955.81,713.13
2018,6,22,11,45,942.0,111.5,2.75,18.95,1019.0,928.06,695.65
2018,6,22,12,0,943.0,112.0,2.9,19.0,1026.0,897.67,676.19
2018,6,22,12,15,942.5,112.0,3.1,19.0,1025.0,863.17,654.12
2018,6,22,12,30,942.0,112.0,3.3,19.0,1024.0,826.48,630.17
2018,6,22,12,45,939.5,113.0,3.5,19.0,1016.0,787.14,603.95
2018,6,22,13,0,937.0,114.0,3.7,19.0,1008.0,746.03,574.87
2018,6,22,13,15,934.0,113.0,3.85,18.95,992.0,701.38,541.54
2018,6,22,13,30,931.0,112.0,4.0,18.9,976.0,655.37,506.27
2018,6,22,13,45,926.0,111.0,4.2,18.8,953.5,607.04,468.45
2018,6,22,14,0,921.0,110.0,4.4,18.7,931.0,557.86,428.97
2018,6,22,14,15,914.5,109.0,4.5,18.65,902.0,507.34,386.92
2018,6,22,14,30,908.0,108.0,4.6,18.6,873.0,456.5,343.42
2018,6,22,14,45,899.5,106.5,4.7,18.5,838.0,404.46,298.0
2018,6,22,15,0,891.0,105.0,4.8,18.4,803.0,352.72,251.99
2018,6,22,15,15,880.0,103.0,4.8,18.4,763.0,300.49,205.31
2018,6,22,15,30,869.0,101.0,4.8,18.4,723.0,249.2,160.31
2018,6,22,15,45,854.5,99.0,4.8,18.25,678.5,198.52,118.73
2018,6,22,16,0,840.0,97.0,4.8,18.1,634.0,140.15,76.37
2018,6,22,16,15,822.5,93.5,4.75,18.0,586.0,91.61,51.93
2018,6,22,16,30,805.0,90.0,4.7,17.9,538.0,62.49,48.78
2018,6,22,16,45,781.5,87.0,4.65,17.75,488.5,62.03,48.59
2018,6,22,17,0,758.0,84.0,4.6,17.6,439.0,61.52,48.35
2018,6,22,17,15,724.5,80.5,4.5,17.4,388.0,60.51,47.67
2018,6,22,17,30,691.0,77.0,4.4,17.2,337.0,54.11,42.22
2018,6,22,17,45,644.0,72.0,4.35,16.95,286.0,51.97,40.45
2018,6,22,18,0,597.0,67.0,4.3,16.7,235.0,49.77,38.53
2018,6,22,18,15,528.0,60.5,4.15,16.4,187.5,46.18,35.25
2018,6,22,18,30,459.0,54.0,4.0,16.1,140.0,42.54,31.74
2018,6,22,18,45,354.5,45.0,3.9,15.8,99.5,36.48,25.84
2018,6,22,19,0,250.0,36.0,3.8,15.5,59.0,28.26,16.8
2018,6,22,19,15,146.0,22.5,3.8,15.35,34.0,17.87,0.0
2018,6,22,19,30,42.0,9.0,3.8,15.2,9.0,8.19,0.0
2018,6,22,19,45,21.0,4.5,3.75,15.05,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,7.0,2.95,13.95,8.0,0.0,0.0
2018,6,23,5,0,86.0,14.0,3.0,14.1,16.0,57.35,0.0
2018,6,23,5,15,199.5,25.5,3.0,14.3,44.0,171.12,69.31
2018,6,23,5,30,313.0,37.0,3.0,14.5,72.0,271.43,213.56
2018,6,23,5,45,407.0,45.0,3.0,14.75,113.5,356.97,292.75
2018,6,23,6,0,501.0,53.0,3.0,15.0,155.0,449.36,372.35
2018,6,23,6,15,563.0,58.5,2.95,15.2,203.0,521.44,432.0
2018,6,23,6,30,625.0,64.0,2.9,15.4,251.0,596.84,491.09
2018,6,23,6,45,670.0,67.5,2.85,15.6,301.5,658.59,537.21
2018,6,23,7,0,715.0,71.0,2.8,15.8,352.0,717.51,579.46
2018,6,23,7,15,745.5,74.5,2.85,16.15,403.0,769.08,615.08
2018,6,23,7,30,776.0,78.0,2.9,16.5,454.0,820.06,649.36
2018,6,23,7,45,800.5,80.0,2.95,16.85,504.0,862.65,676.87
2018,6,23,8,0,825.0,82.0,3.0,17.2,554.0,894.16,696.14
2018,6,23,8,15,842.0,84.0,2.95,17.65,601.0,926.11,714.57
2018,6,23,8,30,859.0,86.0,2.9,18.1,648.0,955.84,731.18
2018,6,23,8,45,872.5,88.5,2.9,18.55,692.0,980.22,744.4
2018,6,23,9,0,886.0,91.0,2.9,19.0,736.0,1001.83,755.73
2018,6,23,9,15,897.0,91.5,2.85,19.5,775.0,1015.66,761.27
2018,6,23,9,30,908.0,92.0,2.8,20.0,814.0,1026.45,764.9
2018,6,23,9,45,917.0,92.5,2.75,20.55,848.0,1032.05,765.09
2018,6,23,10,0,926.0,93.0,2.7,21.1,882.0,1034.39,763.3
2018,6,23,10,15,931.5,94.0,2.7,21.45,909.5,1030.47,758.67
2018,6,23,10,30,937.0,95.0,2.7,21.8,937.0,1023.21,752.09
2018,6,23,10,45,940.5,95.5,2.7,22.1,957.5,1010.18,742.06
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,993.93,730.1
2018,6,23,11,15,946.5,96.5,2.75,22.5,992.0,973.58,716.61
2018,6,23,11,30,949.0,97.0,2.8,22.6,1006.0,950.21,701.17
2018,6,23,11,45,949.5,98.5,2.9,22.75,1013.0,923.09,683.5
2018,6,23,12,0,950.0,100.0,3.0,22.9,1020.0,893.27,663.94
2018,6,23,12,15,949.5,100.0,3.1,22.8,1019.0,858.81,641.73
2018,6,23,12,30,949.0,100.0,3.2,22.7,1018.0,822.12,617.79
2018,6,23,12,45,947.5,100.0,3.35,22.6,1010.5,782.64,591.87
2018,6,23,13,0,946.0,100.0,3.5,22.5,1003.0,741.3,563.52
2018,6,23,13,15,943.5,99.5,3.55,22.4,988.0,697.2,530.81
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,651.65,496.22
2018,6,23,13,45,937.5,98.5,3.7,22.15,951.5,604.24,459.53
2018,6,23,14,0,934.0,98.0,3.8,22.0,930.0,555.81,420.96
2018,6,23,14,15,928.5,97.0,3.8,21.85,902.0,505.24,379.44
2018,6,23,14,30,923.0,96.0,3.8,21.7,874.0,454.24,336.44
2018,6,23,14,45,915.0,95.0,3.8,21.55,839.5,402.12,291.54
2018,6,23,15,0,907.0,94.0,3.8,21.4,805.0,350.22,246.01
2018,6,23,15,15,896.5,92.0,3.8,21.4,764.5,297.38,199.49
2018,6,23,15,30,886.0,90.0,3.8,21.4,724.0,245.44,154.52
2018,6,23,15,45,874.0,88.0,3.65,21.1,680.5,194.37,113.04
2018,6,23,16,0,862.0,86.0,3.5,20.8,637.0,144.71,78.17
2018,6,23,16,15,845.0,83.5,3.4,20.5,589.5,96.07,54.26
2018,6,23,16,30,828.0,81.0,3.3,20.2,542.0,56.49,43.16
2018,6,23,16,45,805.5,78.0,3.2,19.9,492.0,55.76,42.76
2018,6,23,17,0,783.0,75.0,3.1,19.6,442.0,54.96,42.27
2018,6,23,17,15,751.5,72.0,2.95,19.1,391.0,54.04,41.7
2018,6,23,17,30,720.0,69.0,2.8,18.6,340.0,53.1,41.09
2018,6,23,17,45,673.5,65.0,2.7,18.1,289.0,46.79,35.71
2018,6,23,18,0,627.0,61.0,2.6,17.6,238.0,45.11,34.29
2018,6,23,18,15,558.0,55.5,2.45,17.2,190.0,42.1,31.56
2018,6,23,18,30,489.0,50.0,2.3,16.8,142.0,39.09,28.65
2018,6,23,18,45,382.0,42.0,2.15,16.4,101.0,33.74,23.45
2018,6,23,19,0,275.0,34.0,2.0,16.0,60.0,28.34,16.9
2018,6,23,19,15,163.0,21.5,1.95,15.8,34.5,17.07,0.0
2018,6,23,19,30,51.0,9.0,1.9,15.6,9.0,8.19,0.0
2018,6,23,19,45,25.5,4.5,1.85,15.4,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,24,4,45,36.0,5.5,3.35,14.45,6.5,0.0,0.0
2018,6,24,5,0,72.0,11.0,3.5,14.6,13.0,47.3,0.0
2018,6,24,5,15,158.0,24.0,3.65,14.75,38.5,144.75,54.33
2018,6,24,5,30,244.0,37.0,3.8,14.9,64.0,229.1,179.59
2018,6,24,5,45,242.0,44.5,3.9,15.1,82.5,243.81,200.03
2018,6,24,6,0,240.0,52.0,4.0,15.3,101.0,259.34,216.36
2018,6,24,6,15,120.0,59.5,4.1,15.5,84.0,171.0,142.27
2018,6,24,6,30,0.0,67.0,4.2,15.7,67.0,60.2,45.63
2018,6,24,6,45,0.0,83.0,4.25,15.9,83.0,75.67,58.71
2018,6,24,7,0,0.0,99.0,4.3,16.1,99.0,91.02,71.44
2018,6,24,7,15,3.0,126.0,4.3,16.25,127.5,120.6,95.98
2018,6,24,7,30,6.0,153.0,4.3,16.4,156.0,150.24,120.2
2018,6,24,7,45,13.0,173.5,4.3,16.55,180.5,176.52,141.51
2018,6,24,8,0,20.0,194.0,4.3,16.7,205.0,202.92,162.67
2018,6,24,8,15,70.0,219.0,4.3,16.85,263.5,291.41,235.05
2018,6,24,8,30,120.0,244.0,4.3,17.0,322.0,384.49,309.01
2018,6,24,8,45,153.0,260.0,4.3,17.15,366.5,433.27,346.64
2018,6,24,9,0,186.0,276.0,4.3,17.3,411.0,481.91,383.7
2018,6,24,9,15,269.5,278.0,4.25,17.35,485.5,583.2,461.31
2018,6,24,9,30,353.0,280.0,4.2,17.4,560.0,683.94,536.12
2018,6,24,9,45,557.5,225.0,4.15,17.5,689.5,831.86,646.79
2018,6,24,10,0,762.0,170.0,4.1,17.6,819.0,963.38,737.84
2018,6,24,10,15,770.5,173.0,4.05,17.65,847.5,964.25,736.02
2018,6,24,10,30,779.0,176.0,4.0,17.7,876.0,962.03,733.19
2018,6,24,10,45,837.5,151.5,3.95,17.75,920.0,977.37,742.6
2018,6,24,11,0,896.0,127.0,3.9,17.8,964.0,979.09,742.6
2018,6,24,11,15,899.5,127.5,3.9,17.8,978.5,960.03,729.03
2018,6,24,11,30,903.0,128.0,3.9,17.8,993.0,938.03,713.67
2018,6,24,11,45,905.0,128.5,3.85,17.8,1000.5,911.9,695.23
2018,6,24,12,0,907.0,129.0,3.8,17.8,1008.0,883.17,675.03
2018,6,24,12,15,910.0,127.5,3.8,17.8,1009.0,851.14,652.78
2018,6,24,12,30,913.0,126.0,3.8,17.8,1010.0,816.84,628.86
2018,6,24,12,45,916.0,123.0,3.75,17.8,1003.5,779.17,602.22
2018,6,24,13,0,919.0,120.0,3.7,17.8,997.0,739.48,572.67
2018,6,24,13,15,915.5,119.5,3.7,17.8,981.5,695.64,539.12
2018,6,24,13,30,912.0,119.0,3.7,17.8,966.0,650.49,503.87
2018,6,24,13,45,906.0,118.5,3.7,17.75,943.0,602.81,465.97
2018,6,24,14,0,900.0,118.0,3.7,17.7,920.0,554.39,426.54
2018,6,24,14,15,892.0,117.0,3.65,17.65,890.5,504.13,384.58
2018,6,24,14,30,884.0,116.0,3.6,17.6,861.0,453.73,341.47
2018,6,24,14,45,874.0,115.0,3.6,17.55,826.0,402.66,296.98
2018,6,24,15,0,864.0,114.0,3.6,17.5,791.0,352.04,252.1
2018,6,24,15,15,852.5,111.5,3.6,17.5,751.0,300.62,206.44
2018,6,24,15,30,841.0,109.0,3.6,17.5,711.0,250.21,162.41
2018,6,24,15,45,824.0,106.5,3.55,17.3,666.0,191.35,114.43
2018,6,24,16,0,807.0,104.0,3.5,17.1,621.0,142.94,79.96
2018,6,24,16,15,785.5,102.0,3.5,16.95,573.5,96.92,56.86
2018,6,24,16,30,764.0,100.0,3.5,16.8,526.0,69.13,54.75
2018,6,24,16,45,737.5,96.5,3.45,16.65,476.0,68.6,54.53
2018,6,24,17,0,711.0,93.0,3.4,16.5,426.0,61.56,48.6
2018,6,24,17,15,676.0,88.0,3.35,16.35,375.5,59.94,47.37
2018,6,24,17,30,641.0,83.0,3.3,16.2,325.0,58.21,46.01
2018,6,24,17,45,593.0,77.5,3.3,16.05,275.5,55.91,44.09
2018,6,24,18,0,545.0,72.0,3.3,15.9,226.0,53.54,42.0
2018,6,24,18,15,481.0,64.0,3.15,15.75,180.0,48.92,37.78
2018,6,24,18,30,417.0,56.0,3.0,15.6,134.0,44.14,33.23
2018,6,24,18,45,327.0,45.0,2.9,15.5,95.0,34.79,24.45
2018,6,24,19,0,237.0,34.0,2.8,15.4,56.0,26.63,15.63
2018,6,24,19,15,140.5,21.0,2.7,15.3,32.0,16.64,0.0
2018,6,24,19,30,44.0,8.0,2.6,15.2,8.0,7.28,0.0
2018,6,24,19,45,22.0,4.0,2.5,15.15,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,3.85,14.25,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,4.0,14.4,12.0,39.49,0.0
2018,6,25,5,15,101.0,19.5,4.05,14.55,28.0,103.97,34.71
2018,6,25,5,30,145.0,28.0,4.1,14.7,44.0,152.54,118.29
2018,6,25,5,45,140.0,35.5,4.15,14.8,57.0,162.08,131.98
2018,6,25,6,0,135.0,43.0,4.2,14.9,70.0,156.18,129.54
2018,6,25,6,15,67.5,46.5,4.05,15.0,60.0,102.82,84.0
2018,6,25,6,30,0.0,50.0,3.9,15.1,50.0,44.12,32.1
2018,6,25,6,45,0.0,60.0,3.8,15.2,60.0,53.0,39.65
2018,6,25,7,0,0.0,70.0,3.7,15.3,70.0,61.89,47.08
2018,6,25,7,15,0.0,89.5,3.6,15.45,89.5,80.19,62.32
2018,6,25,7,30,0.0,109.0,3.5,15.6,109.0,98.93,77.71
2018,6,25,7,45,1.0,116.5,3.4,15.8,117.0,106.55,83.73
2018,6,25,8,0,2.0,124.0,3.3,16.0,125.0,114.27,89.79
2018,6,25,8,15,4.0,145.5,3.3,16.15,148.0,136.74,107.94
2018,6,25,8,30,6.0,167.0,3.3,16.3,171.0,159.21,125.88
2018,6,25,8,45,9.0,197.5,3.25,16.45,204.0,191.55,151.58
2018,6,25,9,0,12.0,228.0,3.2,16.6,237.0,223.83,176.86
2018,6,25,9,15,15.0,248.5,3.3,16.65,260.0,245.96,194.01
2018,6,25,9,30,18.0,269.0,3.4,16.7,283.0,267.9,210.9
2018,6,25,9,45,23.0,294.5,3.45,16.8,313.5,296.53,232.89
2018,6,25,10,0,28.0,320.0,3.5,16.9,344.0,340.36,266.37
2018,6,25,10,15,47.5,358.5,3.6,16.95,400.5,395.81,308.93
2018,6,25,10,30,67.0,397.0,3.7,17.0,457.0,449.78,349.72
2018,6,25,10,45,76.5,408.5,3.75,17.05,478.5,465.25,361.01
2018,6,25,11,0,86.0,420.0,3.8,17.1,500.0,479.82,371.75
2018,6,25,11,15,191.0,389.5,3.85,17.1,571.0,551.55,428.43
2018,6,25,11,30,296.0,359.0,3.9,17.1,642.0,614.34,477.2
2018,6,25,11,45,508.5,281.5,3.95,17.1,772.0,719.85,559.02
2018,6,25,12,0,721.0,204.0,4.0,17.1,902.0,805.26,624.02
2018,6,25,12,15,757.0,188.0,4.1,17.15,920.5,786.45,610.23
2018,6,25,12,30,793.0,172.0,4.2,17.2,939.0,768.41,597.5
2018,6,25,12,45,804.0,169.0,4.3,17.2,941.5,739.1,575.76
2018,6,25,13,0,815.0,166.0,4.4,17.2,944.0,707.46,552.02
2018,6,25,13,15,765.0,189.0,4.45,17.2,910.0,654.96,511.27
2018,6,25,13,30,715.0,212.0,4.5,17.2,876.0,603.77,471.02
2018,6,25,13,45,737.0,195.5,4.6,17.15,866.0,565.08,440.46
2018,6,25,14,0,759.0,179.0,4.7,17.1,856.0,526.95,409.15
2018,6,25,14,15,833.0,138.5,4.8,17.05,859.5,493.24,379.87
2018,6,25,14,30,907.0,98.0,4.9,17.0,863.0,450.27,341.63
2018,6,25,14,45,900.5,96.5,5.0,16.95,829.5,399.1,296.29
2018,6,25,15,0,894.0,95.0,5.1,16.9,796.0,348.01,250.23
2018,6,25,15,15,883.5,93.0,5.1,16.9,756.5,295.83,203.1
2018,6,25,15,30,873.0,91.0,5.1,16.9,717.0,244.54,157.61
2018,6,25,15,45,861.0,89.0,5.2,16.7,674.0,194.1,115.66
2018,6,25,16,0,849.0,87.0,5.3,16.5,631.0,145.07,80.33
2018,6,25,16,15,833.0,84.5,5.4,16.35,584.5,97.08,55.94
2018,6,25,16,30,817.0,82.0,5.5,16.2,538.0,57.03,44.35
2018,6,25,16,45,794.0,79.0,5.55,16.05,488.0,56.33,43.94
2018,6,25,17,0,771.0,76.0,5.6,15.9,438.0,55.56,43.45
2018,6,25,17,15,740.5,73.0,5.65,15.7,388.0,54.69,42.86
2018,6,25,17,30,710.0,70.0,5.7,15.5,338.0,53.81,42.24
2018,6,25,17,45,665.5,65.5,5.75,15.3,287.5,47.09,36.38
2018,6,25,18,0,621.0,61.0,5.8,15.1,237.0,45.04,34.57
2018,6,25,18,15,556.5,55.0,5.75,14.9,189.5,41.65,31.45
2018,6,25,18,30,492.0,49.0,5.7,14.7,142.0,38.19,28.1
2018,6,25,18,45,392.0,41.5,5.6,14.5,102.0,33.27,23.22
2018,6,25,19,0,292.0,34.0,5.5,14.3,62.0,28.32,17.08
2018,6,25,19,15,173.5,21.5,5.45,14.2,35.5,17.07,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.1,9.0,8.19,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.0,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,4,45,36.0,7.5,4.25,13.05,8.0,0.0,0.0
2018,6,26,5,0,72.0,15.0,4.3,13.2,16.0,50.84,0.0
2018,6,26,5,15,179.0,27.5,4.3,13.4,43.5,161.58,52.14
2018,6,26,5,30,286.0,40.0,4.3,13.6,71.0,259.6,204.08
2018,6,26,5,45,295.0,49.5,4.35,13.75,95.5,286.17,236.11
2018,6,26,6,0,304.0,59.0,4.4,13.9,120.0,314.27,263.66
2018,6,26,6,15,164.0,81.0,4.3,14.1,115.0,234.74,196.99
2018,6,26,6,30,24.0,103.0,4.2,14.3,110.0,130.74,106.39
2018,6,26,6,45,27.5,123.5,4.15,14.45,133.0,155.93,127.68
2018,6,26,7,0,31.0,144.0,4.1,14.6,156.0,180.88,148.22
2018,6,26,7,15,84.5,171.0,4.05,14.7,210.5,257.64,212.9
2018,6,26,7,30,138.0,198.0,4.0,14.8,265.0,353.49,291.11
2018,6,26,7,45,196.0,217.0,3.95,14.95,323.0,429.14,351.53
2018,6,26,8,0,254.0,236.0,3.9,15.1,381.0,525.14,425.92
2018,6,26,8,15,270.0,255.5,3.9,15.2,421.0,564.22,454.2
2018,6,26,8,30,286.0,275.0,3.9,15.3,461.0,602.49,481.73
2018,6,26,8,45,288.0,295.0,3.9,15.45,493.5,626.42,497.72
2018,6,26,9,0,290.0,315.0,3.9,15.6,526.0,648.85,512.54
2018,6,26,9,15,263.5,340.5,3.9,15.7,540.0,647.16,508.67
2018,6,26,9,30,237.0,366.0,3.9,15.8,554.0,643.5,503.59
2018,6,26,9,45,232.5,384.5,3.95,15.9,575.5,635.52,496.64
2018,6,26,10,0,228.0,403.0,4.0,16.0,597.0,644.05,501.69
2018,6,26,10,15,206.0,419.0,4.0,16.05,598.5,631.3,490.56
2018,6,26,10,30,184.0,435.0,4.0,16.1,600.0,617.73,479.04
2018,6,26,10,45,162.5,446.5,4.05,16.15,595.0,599.5,464.37
2018,6,26,11,0,141.0,458.0,4.1,16.2,590.0,580.96,449.55
2018,6,26,11,15,120.0,457.5,4.1,16.25,571.0,551.24,426.54
2018,6,26,11,30,99.0,457.0,4.1,16.3,552.0,513.6,397.73
2018,6,26,11,45,74.0,439.0,4.15,16.35,510.0,467.21,362.27
2018,6,26,12,0,49.0,421.0,4.2,16.4,468.0,422.71,328.08
2018,6,26,12,15,48.0,419.0,4.2,16.45,465.0,413.88,321.35
2018,6,26,12,30,47.0,417.0,4.2,16.5,462.0,405.04,314.52
2018,6,26,12,45,110.5,421.0,4.25,16.55,526.5,448.42,348.91
2018,6,26,13,0,174.0,425.0,4.3,16.6,591.0,484.82,377.23
2018,6,26,13,15,465.0,305.5,4.4,16.65,739.5,557.39,436.44
2018,6,26,13,30,756.0,186.0,4.5,16.7,888.0,609.52,477.27
2018,6,26,13,45,853.0,140.0,4.55,16.75,914.5,590.43,460.84
2018,6,26,14,0,950.0,94.0,4.6,16.8,941.0,562.37,436.47
2018,6,26,14,15,945.0,92.5,4.7,16.8,912.5,510.91,393.01
2018,6,26,14,30,940.0,91.0,4.8,16.8,884.0,458.95,348.0
2018,6,26,14,45,933.0,89.5,4.85,16.8,849.5,405.97,301.04
2018,6,26,15,0,926.0,88.0,4.9,16.8,815.0,353.11,253.34
2018,6,26,15,15,916.0,86.5,4.9,16.8,774.5,299.8,205.14
2018,6,26,15,30,906.0,85.0,4.9,16.8,734.0,247.31,158.51
2018,6,26,15,45,893.5,82.5,5.0,16.65,689.5,194.77,114.76
2018,6,26,16,0,881.0,80.0,5.1,16.5,645.0,143.71,77.86
2018,6,26,16,15,864.0,78.0,5.15,16.4,597.0,94.44,52.84
2018,6,26,16,30,847.0,76.0,5.2,16.3,549.0,62.93,49.48
2018,6,26,16,45,825.0,73.5,5.2,16.15,498.5,61.5,48.45
2018,6,26,17,0,803.0,71.0,5.2,16.0,448.0,52.15,40.43
2018,6,26,17,15,756.0,70.5,5.25,15.85,393.0,52.88,41.24
2018,6,26,17,30,709.0,70.0,5.3,15.7,338.0,53.79,42.19
2018,6,26,17,45,557.0,74.0,5.3,15.5,265.5,52.93,41.53
2018,6,26,18,0,405.0,78.0,5.3,15.3,193.0,57.01,45.17
2018,6,26,18,15,292.5,65.0,5.2,15.1,139.5,48.07,37.12
2018,6,26,18,30,180.0,52.0,5.1,14.9,86.0,41.3,30.81
2018,6,26,18,45,180.0,38.5,5.05,14.7,64.0,29.39,19.85
2018,6,26,19,0,180.0,25.0,5.0,14.5,42.0,19.44,9.97
2018,6,26,19,15,123.5,17.0,4.95,14.4,26.0,13.4,0.0
2018,6,26,19,30,67.0,9.0,4.9,14.3,10.0,8.19,0.0
2018,6,26,19,45,33.5,4.5,4.8,14.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,27,4,45,12.0,4.0,4.3,13.45,4.0,0.0,0.0
2018,6,27,5,0,24.0,8.0,4.4,13.5,8.0,19.66,0.0
2018,6,27,5,15,76.0,17.5,4.4,13.6,24.5,74.53,18.42
2018,6,27,5,30,128.0,27.0,4.4,13.7,41.0,140.47,108.47
2018,6,27,5,45,166.5,32.5,4.4,13.85,60.0,174.1,142.85
2018,6,27,6,0,205.0,38.0,4.4,14.0,79.0,212.3,178.26
2018,6,27,6,15,102.5,38.5,4.35,14.15,59.0,128.21,106.78
2018,6,27,6,30,0.0,39.0,4.3,14.3,39.0,34.37,23.86
2018,6,27,6,45,0.0,45.0,4.3,14.45,45.0,39.69,28.41
2018,6,27,7,0,0.0,51.0,4.3,14.6,51.0,45.01,32.87
2018,6,27,7,15,0.0,67.5,4.3,14.75,67.5,59.67,45.17
2018,6,27,7,30,0.0,84.0,4.3,14.9,84.0,74.37,57.37
2018,6,27,7,45,0.0,95.0,4.3,15.05,95.0,84.65,65.73
2018,6,27,8,0,0.0,106.0,4.3,15.2,106.0,94.92,74.01
2018,6,27,8,15,0.0,117.5,4.35,15.3,117.5,105.65,82.62
2018,6,27,8,30,0.0,129.0,4.4,15.4,129.0,116.36,91.14
2018,6,27,8,45,0.0,137.0,4.45,15.55,137.0,123.7,96.84
2018,6,27,9,0,0.0,145.0,4.5,15.7,145.0,131.03,102.51
2018,6,27,9,15,1.0,150.5,4.5,15.75,151.5,136.98,107.14
2018,6,27,9,30,2.0,156.0,4.5,15.8,158.0,142.94,111.77
2018,6,27,9,45,2.5,158.5,4.55,15.9,161.0,145.57,113.67
2018,6,27,10,0,3.0,161.0,4.6,16.0,164.0,148.2,115.59
2018,6,27,10,15,3.5,162.0,4.65,16.05,165.5,149.42,116.41
2018,6,27,10,30,4.0,163.0,4.7,16.1,167.0,150.62,117.24
2018,6,27,10,45,5.0,172.0,4.75,16.1,177.0,159.59,124.35
2018,6,27,11,0,6.0,181.0,4.8,16.1,187.0,168.43,131.35
2018,6,27,11,15,8.5,202.5,4.85,16.15,211.0,189.88,148.41
2018,6,27,11,30,11.0,224.0,4.9,16.2,235.0,210.99,165.1
2018,6,27,11,45,11.0,229.5,5.0,16.2,240.5,215.1,168.26
2018,6,27,12,0,11.0,235.0,5.1,16.2,246.0,219.07,171.36
2018,6,27,12,15,11.5,241.0,5.15,16.2,252.5,223.77,175.06
2018,6,27,12,30,12.0,247.0,5.2,16.2,259.0,228.3,178.63
2018,6,27,12,45,13.5,266.5,5.25,16.2,279.5,245.17,191.97
2018,6,27,13,0,15.0,286.0,5.3,16.2,300.0,261.53,204.87
2018,6,27,13,15,18.5,306.0,5.4,16.2,323.0,279.05,218.73
2018,6,27,13,30,22.0,326.0,5.5,16.2,346.0,295.73,231.91
2018,6,27,13,45,55.0,283.5,5.55,16.15,332.5,271.27,213.28
2018,6,27,14,0,88.0,241.0,5.6,16.1,319.0,245.05,192.8
2018,6,27,14,15,159.0,200.0,5.7,16.05,336.0,231.95,182.07
2018,6,27,14,30,230.0,159.0,5.8,16.0,353.0,213.57,165.91
2018,6,27,14,45,228.0,156.0,5.85,15.95,341.5,195.73,150.06
2018,6,27,15,0,226.0,153.0,5.9,15.9,330.0,178.08,134.25
2018,6,27,15,15,224.0,159.5,5.9,15.9,327.5,167.19,123.91
2018,6,27,15,30,222.0,166.0,5.9,15.9,325.0,165.69,121.59
2018,6,27,15,45,219.5,167.0,6.1,15.7,316.0,151.85,110.16
2018,6,27,16,0,217.0,168.0,6.3,15.5,307.0,138.14,100.33
2018,6,27,16,15,218.0,167.5,6.35,15.3,298.0,123.73,92.47
2018,6,27,16,30,219.0,167.0,6.4,15.1,289.0,114.42,94.57
2018,6,27,16,45,255.5,163.0,6.45,14.95,292.5,113.56,94.2
2018,6,27,17,0,292.0,159.0,6.5,14.8,296.0,112.42,93.58
2018,6,27,17,15,328.5,141.0,6.5,14.6,278.5,102.06,84.85
2018,6,27,17,30,365.0,123.0,6.5,14.4,261.0,85.48,70.5
2018,6,27,17,45,373.5,104.5,6.5,14.2,227.5,74.4,60.85
2018,6,27,18,0,382.0,86.0,6.5,14.0,194.0,62.68,50.45
2018,6,27,18,15,350.5,73.0,6.45,13.9,157.0,54.24,42.78
2018,6,27,18,30,319.0,60.0,6.4,13.8,120.0,45.42,34.59
2018,6,27,18,45,271.0,47.5,6.3,13.65,88.0,36.57,26.18
2018,6,27,19,0,223.0,35.0,6.2,13.5,56.0,27.39,16.43
2018,6,27,19,15,134.0,22.0,6.2,13.5,32.5,17.43,0.0
2018,6,27,19,30,45.0,9.0,6.2,13.5,9.0,8.19,0.0
2018,6,27,19,45,22.5,4.5,6.2,13.5,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,13.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,28,4,45,23.5,6.5,6.5,13.9,7.0,0.0,0.0
2018,6,28,5,0,47.0,13.0,6.6,14.0,14.0,36.03,0.0
2018,6,28,5,15,140.0,26.0,6.7,14.15,39.0,136.39,32.37
2018,6,28,5,30,233.0,39.0,6.8,14.3,64.0,225.83,176.4
2018,6,28,5,45,278.0,50.5,6.9,14.45,95.0,276.49,228.37
2018,6,28,6,0,323.0,62.0,7.0,14.6,126.0,331.62,279.03
2018,6,28,6,15,353.0,77.0,7.0,14.75,165.5,384.11,325.45
2018,6,28,6,30,383.0,92.0,7.0,14.9,205.0,437.98,371.41
2018,6,28,6,45,514.0,89.0,7.0,15.05,270.5,558.53,471.6
2018,6,28,7,0,645.0,86.0,7.0,15.2,336.0,681.18,568.71
2018,6,28,7,15,547.0,117.5,7.0,15.25,350.5,652.7,544.06
2018,6,28,7,30,449.0,149.0,7.0,15.3,365.0,608.62,506.23
2018,6,28,7,45,493.5,157.5,7.0,15.4,418.0,668.72,552.83
2018,6,28,8,0,538.0,166.0,7.0,15.5,471.0,729.16,598.39
2018,6,28,8,15,675.5,134.0,6.95,15.65,550.5,840.79,681.53
2018,6,28,8,30,813.0,102.0,6.9,15.8,630.0,939.48,752.57
2018,6,28,8,45,829.5,103.5,6.8,15.9,674.0,965.07,768.31
2018,6,28,9,0,846.0,105.0,6.7,16.0,718.0,977.54,774.71
2018,6,28,9,15,856.5,106.5,6.6,16.1,756.5,991.74,782.48
2018,6,28,9,30,867.0,108.0,6.5,16.2,795.0,1002.98,788.17
2018,6,28,9,45,875.5,109.0,6.4,16.25,828.0,1008.59,790.05
2018,6,28,10,0,884.0,110.0,6.3,16.3,861.0,1011.04,789.82
2018,6,28,10,15,890.0,111.5,6.25,16.35,888.5,1008.32,786.35
2018,6,28,10,30,896.0,113.0,6.2,16.4,916.0,1002.37,780.73
2018,6,28,10,45,899.5,114.5,6.15,16.45,937.0,990.75,771.24
2018,6,28,11,0,903.0,116.0,6.1,16.5,958.0,975.97,759.66
2018,6,28,11,15,905.5,116.5,6.05,16.45,971.5,956.23,744.95
2018,6,28,11,30,908.0,117.0,6.0,16.4,985.0,933.57,728.25
2018,6,28,11,45,909.5,117.0,5.95,16.4,992.0,906.78,708.52
2018,6,28,12,0,911.0,117.0,5.9,16.4,999.0,877.41,686.97
2018,6,28,12,15,913.0,116.0,5.95,16.4,999.5,845.18,663.82
2018,6,28,12,30,915.0,115.0,6.0,16.4,1000.0,810.69,638.93
2018,6,28,12,45,918.0,111.5,6.05,16.4,993.5,772.74,611.34
2018,6,28,13,0,921.0,108.0,6.1,16.4,987.0,732.75,581.12
2018,6,28,13,15,918.5,107.5,6.15,16.35,972.5,689.67,547.04
2018,6,28,13,30,916.0,107.0,6.2,16.3,958.0,645.17,511.12
2018,6,28,13,45,910.5,107.0,6.3,16.25,936.0,598.13,472.49
2018,6,28,14,0,905.0,107.0,6.4,16.2,914.0,550.28,432.24
2018,6,28,14,15,898.5,106.0,6.4,16.1,885.5,500.58,389.46
2018,6,28,14,30,892.0,105.0,6.4,16.0,857.0,450.56,345.4
2018,6,28,14,45,883.5,103.5,6.4,15.95,823.0,399.34,299.44
2018,6,28,15,0,875.0,102.0,6.4,15.9,789.0,348.41,253.05
2018,6,28,15,15,863.5,100.5,6.4,15.9,749.5,297.19,206.39
2018,6,28,15,30,852.0,99.0,6.4,15.9,710.0,246.96,161.48
2018,6,28,15,45,837.0,97.5,6.45,15.65,666.5,197.35,120.02
2018,6,28,16,0,822.0,96.0,6.5,15.4,623.0,140.06,77.52
2018,6,28,16,15,803.0,93.5,6.5,15.3,576.0,92.92,53.01
2018,6,28,16,30,784.0,91.0,6.5,15.2,529.0,62.88,49.65
2018,6,28,16,45,759.0,88.0,6.5,15.1,479.5,62.45,49.48
2018,6,28,17,0,734.0,85.0,6.5,15.0,430.0,61.98,49.26
2018,6,28,17,15,701.5,81.0,6.5,14.8,380.0,55.09,43.37
2018,6,28,17,30,669.0,77.0,6.5,14.6,330.0,53.87,42.45
2018,6,28,17,45,623.5,72.0,6.5,14.45,280.5,51.76,40.66
2018,6,28,18,0,578.0,67.0,6.5,14.3,231.0,49.58,38.73
2018,6,28,18,15,514.0,60.0,6.4,14.2,184.5,45.61,35.06
2018,6,28,18,30,450.0,53.0,6.3,14.1,138.0,41.52,31.11
2018,6,28,18,45,354.5,44.0,6.2,13.95,99.0,35.44,25.17
2018,6,28,19,0,259.0,35.0,6.1,13.8,60.0,27.45,16.47
2018,6,28,19,15,152.0,22.0,6.0,13.75,34.5,17.45,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.7,9.0,8.19,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.65,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.1,13.2,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.0,13.3,11.0,42.0,0.0
2018,6,29,5,15,186.5,22.5,1.95,13.5,39.0,155.74,30.3
2018,6,29,5,30,309.0,35.0,1.9,13.7,67.0,265.46,205.9
2018,6,29,5,45,391.0,43.0,1.85,13.9,106.0,342.44,279.55
2018,6,29,6,0,473.0,51.0,1.8,14.1,145.0,425.43,351.23
2018,6,29,6,15,522.5,59.0,1.7,14.3,190.0,490.32,404.89
2018,6,29,6,30,572.0,67.0,1.6,14.5,235.0,557.82,457.19
2018,6,29,6,45,640.0,68.0,1.55,14.7,289.0,632.94,512.93
2018,6,29,7,0,708.0,69.0,1.5,14.9,343.0,706.86,565.24
2018,6,29,7,15,738.5,72.5,1.55,15.15,393.5,758.31,600.18
2018,6,29,7,30,769.0,76.0,1.6,15.4,444.0,809.24,634.01
2018,6,29,7,45,792.5,78.0,1.6,15.65,493.5,850.89,660.02
2018,6,29,8,0,816.0,80.0,1.6,15.9,543.0,881.55,678.03
2018,6,29,8,15,834.0,82.0,1.75,16.1,590.0,914.54,699.52
2018,6,29,8,30,852.0,84.0,1.9,16.3,637.0,945.39,719.38
2018,6,29,8,45,866.0,86.5,2.0,16.5,681.5,970.46,734.71
2018,6,29,9,0,880.0,89.0,2.1,16.7,726.0,992.81,748.26
2018,6,29,9,15,888.5,91.0,2.25,16.85,764.5,1006.12,756.6
2018,6,29,9,30,897.0,93.0,2.4,17.0,803.0,1016.33,763.04
2018,6,29,9,45,901.5,96.0,2.55,17.1,835.5,1020.44,765.67
2018,6,29,10,0,906.0,99.0,2.7,17.2,868.0,1021.25,766.24
2018,6,29,10,15,911.5,100.5,2.8,17.3,896.0,1018.14,763.81
2018,6,29,10,30,917.0,102.0,2.9,17.4,924.0,1011.73,759.32
2018,6,29,10,45,920.5,102.5,3.0,17.45,944.0,999.08,750.9
2018,6,29,11,0,924.0,103.0,3.1,17.5,964.0,983.26,740.44
2018,6,29,11,15,926.0,104.0,3.15,17.55,978.0,963.42,726.93
2018,6,29,11,30,928.0,105.0,3.2,17.6,992.0,940.59,711.44
2018,6,29,11,45,929.5,105.0,3.3,17.6,999.0,913.54,693.55
2018,6,29,12,0,931.0,105.0,3.4,17.6,1006.0,883.85,673.75
2018,6,29,12,15,930.5,106.0,3.5,17.6,1006.0,850.92,651.57
2018,6,29,12,30,930.0,107.0,3.6,17.6,1006.0,815.78,627.65
2018,6,29,12,45,928.0,107.0,3.75,17.6,998.0,776.63,600.88
2018,6,29,13,0,926.0,107.0,3.9,17.6,990.0,735.72,571.63
2018,6,29,13,15,924.5,106.0,4.0,17.6,976.0,692.68,538.87
2018,6,29,13,30,923.0,105.0,4.1,17.6,962.0,648.14,504.15
2018,6,29,13,45,921.0,102.5,4.2,17.55,941.0,600.8,466.51
2018,6,29,14,0,919.0,100.0,4.3,17.5,920.0,552.34,427.04
2018,6,29,14,15,913.5,98.5,4.35,17.45,891.5,502.1,384.92
2018,6,29,14,30,908.0,97.0,4.4,17.4,863.0,451.43,341.3
2018,6,29,14,45,901.0,95.0,4.5,17.3,829.0,399.63,295.87
2018,6,29,15,0,894.0,93.0,4.6,17.2,795.0,347.96,249.66
2018,6,29,15,15,883.5,91.5,4.6,17.2,755.5,296.09,202.95
2018,6,29,15,30,873.0,90.0,4.6,17.2,716.0,245.09,157.8
2018,6,29,15,45,859.5,88.0,4.7,17.0,672.5,194.35,115.69
2018,6,29,16,0,846.0,86.0,4.8,16.8,629.0,145.17,80.2
2018,6,29,16,15,828.0,84.5,4.8,16.7,582.0,97.82,56.1
2018,6,29,16,30,810.0,83.0,4.8,16.6,535.0,57.6,44.77
2018,6,29,16,45,785.5,80.0,4.85,16.5,485.0,56.92,44.37
2018,6,29,17,0,761.0,77.0,4.9,16.4,435.0,56.18,43.9
2018,6,29,17,15,728.0,74.0,4.85,16.2,384.5,55.33,43.34
2018,6,29,17,30,695.0,71.0,4.8,16.0,334.0,54.48,42.75
2018,6,29,17,45,648.0,67.0,4.7,15.8,284.0,48.09,37.19
2018,6,29,18,0,601.0,63.0,4.6,15.6,234.0,46.49,35.8
2018,6,29,18,15,535.0,57.0,4.55,15.4,187.0,43.18,32.75
2018,6,29,18,30,469.0,51.0,4.5,15.2,140.0,39.83,29.49
2018,6,29,18,45,368.5,42.5,4.45,15.0,100.0,34.1,23.91
2018,6,29,19,0,268.0,34.0,4.4,14.8,60.0,28.25,17.04
2018,6,29,19,15,158.5,21.5,4.4,14.75,34.5,17.05,0.0
2018,6,29,19,30,49.0,9.0,4.4,14.7,9.0,8.19,0.0
2018,6,29,19,45,24.5,4.5,4.35,14.6,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,30,4,45,41.5,5.0,1.15,14.75,5.5,0.0,0.0
2018,6,30,5,0,83.0,10.0,1.3,14.9,11.0,51.7,0.0
2018,6,30,5,15,224.5,20.5,1.4,15.15,40.0,174.69,24.49
2018,6,30,5,30,366.0,31.0,1.5,15.4,69.0,295.88,226.83
2018,6,30,5,45,456.0,38.0,1.65,15.6,111.0,378.14,305.66
2018,6,30,6,0,546.0,45.0,1.8,15.8,153.0,467.58,382.39
2018,6,30,6,15,605.0,50.0,1.85,16.05,201.0,533.07,435.64
2018,6,30,6,30,664.0,55.0,1.9,16.3,249.0,607.48,493.16
2018,6,30,6,45,704.0,59.0,1.95,16.6,299.5,667.78,537.49
2018,6,30,7,0,744.0,63.0,2.0,16.9,350.0,728.85,580.73
2018,6,30,7,15,772.5,65.5,2.0,17.25,400.5,778.27,613.6
2018,6,30,7,30,801.0,68.0,2.0,17.6,451.0,827.03,645.08
2018,6,30,7,45,822.0,71.0,1.95,17.95,501.0,859.42,663.85
2018,6,30,8,0,843.0,74.0,1.9,18.3,551.0,899.13,687.37
2018,6,30,8,15,859.0,76.0,1.9,18.7,598.0,930.86,705.35
2018,6,30,8,30,875.0,78.0,1.9,19.1,645.0,960.3,721.65
2018,6,30,8,45,887.0,80.0,1.85,19.45,688.5,983.24,733.03
2018,6,30,9,0,899.0,82.0,1.8,19.8,732.0,1003.36,742.53
2018,6,30,9,15,908.5,83.0,1.9,19.95,771.0,1016.8,750.35
2018,6,30,9,30,918.0,84.0,2.0,20.1,810.0,1027.14,756.32
2018,6,30,9,45,924.5,86.0,2.05,20.25,844.0,1032.37,758.48
2018,6,30,10,0,931.0,88.0,2.1,20.4,878.0,1034.26,758.67
2018,6,30,10,15,936.0,89.5,2.25,20.45,905.5,1030.74,757.03
2018,6,30,10,30,941.0,91.0,2.4,20.5,933.0,1023.85,753.28
2018,6,30,10,45,944.0,92.0,2.5,20.5,954.0,1011.15,745.39
2018,6,30,11,0,947.0,93.0,2.6,20.5,975.0,995.21,735.45
2018,6,30,11,15,949.0,94.0,2.75,20.5,989.5,975.14,723.25
2018,6,30,11,30,951.0,95.0,2.9,20.5,1004.0,952.02,708.94
2018,6,30,11,45,951.5,96.0,3.0,20.5,1011.0,924.64,691.28
2018,6,30,12,0,952.0,97.0,3.1,20.5,1018.0,894.56,671.7
2018,6,30,12,15,784.5,177.0,3.15,20.45,936.0,800.63,607.63
2018,6,30,12,30,617.0,257.0,3.2,20.4,854.0,709.79,540.97
2018,6,30,12,45,498.5,300.0,3.3,20.35,779.5,631.03,482.61
2018,6,30,13,0,380.0,343.0,3.4,20.3,705.0,556.59,426.44
2018,6,30,13,15,480.0,293.0,3.4,20.25,743.5,558.14,428.85
2018,6,30,13,30,580.0,243.0,3.4,20.2,782.0,548.14,421.58
2018,6,30,13,45,581.5,240.0,3.4,20.15,769.5,514.36,394.81
2018,6,30,14,0,583.0,237.0,3.4,20.1,757.0,479.9,367.02
2018,6,30,14,15,745.0,168.5,3.45,20.05,811.0,473.54,359.14
2018,6,30,14,30,907.0,100.0,3.5,20.0,865.0,453.52,338.33
2018,6,30,14,45,898.0,98.5,3.5,19.9,830.0,401.37,293.19
2018,6,30,15,0,889.0,97.0,3.5,19.8,795.0,349.55,247.62
2018,6,30,15,15,878.5,95.0,3.5,19.8,755.5,297.52,201.59
2018,6,30,15,30,868.0,93.0,3.5,19.8,716.0,246.36,157.03
2018,6,30,15,45,854.5,91.0,3.55,19.4,672.0,195.82,115.77
2018,6,30,16,0,841.0,89.0,3.6,19.0,628.0,146.83,80.91
2018,6,30,16,15,823.0,86.5,3.5,18.7,581.0,99.0,56.65
2018,6,30,16,30,805.0,84.0,3.4,18.4,534.0,58.23,44.98
2018,6,30,16,45,781.0,81.5,3.35,18.05,484.5,57.95,44.98
2018,6,30,17,0,757.0,79.0,3.3,17.7,435.0,57.63,44.94
2018,6,30,17,15,723.0,75.5,3.2,17.25,384.0,56.46,44.14
2018,6,30,17,30,689.0,72.0,3.1,16.8,333.0,55.25,43.29
2018,6,30,17,45,640.5,68.0,3.0,16.4,282.5,48.8,37.74
2018,6,30,18,0,592.0,64.0,2.9,16.0,232.0,47.24,36.41
2018,6,30,18,15,523.0,57.5,2.9,15.75,184.5,43.55,33.04
2018,6,30,18,30,454.0,51.0,2.9,15.5,137.0,39.78,29.42
2018,6,30,18,45,352.0,42.0,2.85,15.25,97.0,33.6,23.47
2018,6,30,19,0,250.0,33.0,2.8,15.0,57.0,25.85,15.11
2018,6,30,19,15,148.5,20.5,2.85,14.9,32.5,16.24,0.0
2018,6,30,19,30,47.0,8.0,2.9,14.8,8.0,7.28,0.0
2018,6,30,19,45,23.5,4.0,2.95,14.7,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,3.35,14.9,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,3.4,15.0,10.0,36.37,0.0
2018,7,1,5,15,164.0,21.5,3.45,15.2,36.0,140.9,9.66
2018,7,1,5,30,273.0,34.0,3.5,15.4,62.0,242.22,185.97
2018,7,1,5,45,363.5,43.5,3.5,15.6,102.0,324.5,264.79
2018,7,1,6,0,454.0,53.0,3.5,15.8,142.0,414.03,342.73
2018,7,1,6,15,423.5,65.5,3.45,15.95,167.0,425.24,354.14
2018,7,1,6,30,393.0,78.0,3.4,16.1,192.0,425.97,355.64
2018,7,1,6,45,361.5,99.5,3.3,16.25,220.0,441.0,366.7
2018,7,1,7,0,330.0,121.0,3.2,16.4,248.0,451.92,373.53
2018,7,1,7,15,482.5,113.0,3.05,16.5,328.0,581.82,476.17
2018,7,1,7,30,635.0,105.0,2.9,16.6,408.0,729.99,585.03
2018,7,1,7,45,709.0,98.0,2.8,16.75,470.5,803.12,634.52
2018,7,1,8,0,783.0,91.0,2.7,16.9,533.0,873.31,680.91
2018,7,1,8,15,801.0,93.5,2.6,17.0,579.5,906.42,700.33
2018,7,1,8,30,819.0,96.0,2.5,17.1,626.0,937.35,718.25
2018,7,1,8,45,834.0,98.5,2.4,17.2,670.0,952.65,725.28
2018,7,1,9,0,849.0,101.0,2.3,17.3,714.0,975.52,737.54
2018,7,1,9,15,859.5,103.0,2.3,17.4,753.0,990.5,745.45
2018,7,1,9,30,870.0,105.0,2.3,17.5,792.0,1002.49,751.54
2018,7,1,9,45,876.0,108.5,2.3,17.65,825.5,1008.48,753.64
2018,7,1,10,0,882.0,112.0,2.3,17.8,859.0,1011.22,753.79
2018,7,1,10,15,889.0,112.5,2.4,17.85,887.0,1008.53,751.93
