Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,30,896.0,113.0,2.5,17.9,915.0,1002.62,748.09
2018,7,1,10,45,901.5,113.5,2.55,18.0,936.5,992.03,740.6
2018,7,1,11,0,907.0,114.0,2.6,18.1,958.0,978.26,731.13
2018,7,1,11,15,911.5,114.0,2.7,18.1,973.5,959.93,719.44
2018,7,1,11,30,916.0,114.0,2.8,18.1,989.0,938.59,705.72
2018,7,1,11,45,918.5,114.0,2.9,18.1,997.0,912.59,688.8
2018,7,1,12,0,921.0,114.0,3.0,18.1,1005.0,883.91,669.97
2018,7,1,12,15,848.5,144.0,3.05,18.0,964.5,817.54,624.7
2018,7,1,12,30,776.0,174.0,3.1,17.9,924.0,758.85,584.08
2018,7,1,12,45,805.5,162.0,3.2,17.85,935.0,736.21,568.29
2018,7,1,13,0,835.0,150.0,3.3,17.8,946.0,707.46,547.38
2018,7,1,13,15,795.0,157.5,3.35,17.65,906.0,650.87,504.77
2018,7,1,13,30,755.0,165.0,3.4,17.5,866.0,593.68,461.1
2018,7,1,13,45,643.5,190.5,3.4,17.35,778.0,510.79,396.97
2018,7,1,14,0,532.0,216.0,3.4,17.2,690.0,438.01,339.82
2018,7,1,14,15,704.0,165.5,3.45,17.05,772.0,452.49,347.88
2018,7,1,14,30,876.0,115.0,3.5,16.9,854.0,452.11,341.63
2018,7,1,14,45,866.0,114.0,3.5,16.75,819.5,401.37,297.26
2018,7,1,15,0,856.0,113.0,3.5,16.6,785.0,351.07,252.66
2018,7,1,15,15,844.5,110.5,3.5,16.6,745.5,299.95,207.11
2018,7,1,15,30,833.0,108.0,3.5,16.6,706.0,249.83,163.13
2018,7,1,15,45,818.0,106.0,3.5,16.25,662.5,191.87,115.56
2018,7,1,16,0,803.0,104.0,3.5,15.9,619.0,144.14,81.19
2018,7,1,16,15,783.5,101.0,3.5,15.7,572.0,97.51,57.0
2018,7,1,16,30,764.0,98.0,3.5,15.5,525.0,67.61,53.71
2018,7,1,16,45,738.0,94.0,3.5,15.3,475.0,66.66,53.13
2018,7,1,17,0,712.0,90.0,3.5,15.1,425.0,59.44,47.0
2018,7,1,17,15,678.5,85.5,3.45,14.9,375.0,58.1,46.02
2018,7,1,17,30,645.0,81.0,3.4,14.7,325.0,56.67,44.92
2018,7,1,17,45,600.5,75.0,3.35,14.5,276.0,53.94,42.61
2018,7,1,18,0,556.0,69.0,3.3,14.3,227.0,51.08,40.09
2018,7,1,18,15,492.0,61.5,3.25,14.2,181.0,46.78,36.13
2018,7,1,18,30,428.0,54.0,3.2,14.1,135.0,42.34,31.86
2018,7,1,18,45,331.0,44.0,3.1,14.0,95.5,35.39,25.15
2018,7,1,19,0,234.0,34.0,3.0,13.9,56.0,26.62,15.79
2018,7,1,19,15,133.0,20.5,2.95,13.95,31.5,16.22,0.0
2018,7,1,19,30,32.0,7.0,2.9,14.0,7.0,6.37,0.0
2018,7,1,19,45,16.0,3.5,2.85,14.0,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,9.0,2.5,2.65,14.8,2.5,0.0,0.0
2018,7,2,5,0,18.0,5.0,2.7,14.9,5.0,13.76,0.0
2018,7,2,5,15,77.0,17.5,2.7,15.05,24.5,84.65,0.0
2018,7,2,5,30,136.0,30.0,2.7,15.2,44.0,151.92,114.59
2018,7,2,5,45,159.0,41.0,2.65,15.35,65.5,184.16,149.01
2018,7,2,6,0,182.0,52.0,2.6,15.5,87.0,202.53,167.72
2018,7,2,6,15,110.0,65.0,2.5,15.6,88.0,158.7,131.3
2018,7,2,6,30,38.0,78.0,2.4,15.7,89.0,109.05,88.13
2018,7,2,6,45,20.5,98.5,2.3,15.8,104.5,118.42,95.38
2018,7,2,7,0,3.0,119.0,2.2,15.9,120.0,115.83,92.26
2018,7,2,7,15,6.5,138.5,2.15,16.05,141.5,137.79,110.28
2018,7,2,7,30,10.0,158.0,2.1,16.2,163.0,159.76,127.98
2018,7,2,7,45,11.5,173.0,2.05,16.3,179.0,175.01,139.91
2018,7,2,8,0,13.0,188.0,2.0,16.4,195.0,190.29,151.74
2018,7,2,8,15,79.0,207.5,2.0,16.6,258.0,287.31,231.09
2018,7,2,8,30,145.0,227.0,2.0,16.8,321.0,389.62,311.56
2018,7,2,8,45,263.5,217.0,2.0,17.0,402.0,511.92,406.3
2018,7,2,9,0,382.0,207.0,2.0,17.2,483.0,638.04,499.81
2018,7,2,9,15,262.5,232.0,2.0,17.25,426.5,524.88,411.79
2018,7,2,9,30,143.0,257.0,2.0,17.3,370.0,412.62,323.96
2018,7,2,9,45,236.0,275.5,2.0,17.4,471.5,538.67,420.14
2018,7,2,10,0,329.0,294.0,2.0,17.5,573.0,646.04,498.2
2018,7,2,10,15,382.5,294.5,2.05,17.55,629.0,708.21,541.78
2018,7,2,10,30,436.0,295.0,2.1,17.6,685.0,750.84,571.74
2018,7,2,10,45,361.5,305.5,2.15,17.6,634.0,676.71,517.19
2018,7,2,11,0,287.0,316.0,2.2,17.6,583.0,591.1,454.62
2018,7,2,11,15,472.5,293.5,2.3,17.55,741.0,739.88,565.41
2018,7,2,11,30,658.0,271.0,2.4,17.5,899.0,867.75,656.22
2018,7,2,11,45,635.0,276.5,2.5,17.45,886.5,826.87,626.8
2018,7,2,12,0,612.0,282.0,2.6,17.4,874.0,785.18,597.97
2018,7,2,12,15,587.5,287.0,2.7,17.3,855.0,741.46,567.34
2018,7,2,12,30,563.0,292.0,2.8,17.2,836.0,697.89,536.3
2018,7,2,12,45,564.5,289.5,2.95,17.1,831.5,667.87,515.12
2018,7,2,13,0,566.0,287.0,3.1,17.0,827.0,636.87,492.63
2018,7,2,13,15,564.5,284.5,3.25,16.85,816.0,603.05,467.59
2018,7,2,13,30,563.0,282.0,3.4,16.7,805.0,568.72,441.55
2018,7,2,13,45,542.5,288.5,3.55,16.6,782.5,533.82,414.12
2018,7,2,14,0,522.0,295.0,3.7,16.5,760.0,496.36,384.3
2018,7,2,14,15,583.0,266.5,3.75,16.35,770.5,468.95,361.32
2018,7,2,14,30,644.0,238.0,3.8,16.2,781.0,438.73,334.71
2018,7,2,14,45,638.0,230.0,3.85,16.1,749.5,393.43,296.07
2018,7,2,15,0,632.0,222.0,3.9,16.0,718.0,348.69,257.3
2018,7,2,15,15,617.0,216.0,3.9,16.0,680.0,303.82,218.39
2018,7,2,15,30,602.0,210.0,3.9,16.0,642.0,260.73,181.54
2018,7,2,15,45,592.5,199.5,3.85,15.8,602.5,217.1,145.95
2018,7,2,16,0,583.0,189.0,3.8,15.6,563.0,174.93,115.19
2018,7,2,16,15,570.5,177.0,3.75,15.45,520.0,134.26,92.4
2018,7,2,16,30,558.0,165.0,3.7,15.3,477.0,105.47,86.6
2018,7,2,16,45,540.5,153.5,3.7,15.2,432.5,100.55,82.68
2018,7,2,17,0,523.0,142.0,3.7,15.1,388.0,95.25,78.37
2018,7,2,17,15,493.5,131.0,3.7,14.9,341.5,89.82,73.93
2018,7,2,17,30,464.0,120.0,3.7,14.7,295.0,84.05,69.12
2018,7,2,17,45,431.0,106.0,3.7,14.55,250.0,75.8,61.98
2018,7,2,18,0,398.0,92.0,3.7,14.4,205.0,67.12,54.31
2018,7,2,18,15,345.5,78.0,3.65,14.25,162.0,57.94,46.01
2018,7,2,18,30,293.0,64.0,3.6,14.1,119.0,48.38,37.17
2018,7,2,18,45,229.5,48.5,3.6,14.0,84.0,37.25,26.74
2018,7,2,19,0,166.0,33.0,3.6,13.9,49.0,25.71,15.04
2018,7,2,19,15,96.5,19.5,3.55,13.9,27.5,15.39,0.0
2018,7,2,19,30,27.0,6.0,3.5,13.9,6.0,5.46,0.0
2018,7,2,19,45,13.5,3.0,3.5,13.95,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.5,3.65,14.15,4.5,0.0,0.0
2018,7,3,5,0,27.0,9.0,3.7,14.3,9.0,21.97,0.0
2018,7,3,5,15,93.0,23.0,3.6,14.45,31.0,94.73,0.0
2018,7,3,5,30,159.0,37.0,3.5,14.6,53.0,178.39,134.84
2018,7,3,5,45,145.5,40.0,3.4,14.75,60.5,158.2,128.09
2018,7,3,6,0,132.0,43.0,3.3,14.9,68.0,154.18,127.3
2018,7,3,6,15,66.0,50.0,3.25,15.1,62.5,106.32,86.68
2018,7,3,6,30,0.0,57.0,3.2,15.3,57.0,50.34,37.36
2018,7,3,6,45,18.0,88.5,3.1,15.45,95.5,104.15,83.59
2018,7,3,7,0,36.0,120.0,3.0,15.6,134.0,155.13,126.57
2018,7,3,7,15,56.5,155.0,3.0,15.75,180.5,213.46,174.8
2018,7,3,7,30,77.0,190.0,3.0,15.9,227.0,272.34,222.37
2018,7,3,7,45,68.5,207.0,2.95,16.05,242.5,282.12,228.78
2018,7,3,8,0,60.0,224.0,2.9,16.2,258.0,291.25,234.73
2018,7,3,8,15,62.5,246.0,2.9,16.3,284.0,316.3,253.67
2018,7,3,8,30,65.0,268.0,2.9,16.4,310.0,340.92,272.01
2018,7,3,8,45,78.5,293.0,2.9,16.5,347.0,379.42,301.32
2018,7,3,9,0,92.0,318.0,2.9,16.6,384.0,417.5,329.85
2018,7,3,9,15,108.5,341.5,2.95,16.75,424.0,474.6,372.35
2018,7,3,9,30,125.0,365.0,3.0,16.9,464.0,512.34,399.81
2018,7,3,9,45,161.0,383.5,3.05,17.0,516.5,563.15,437.53
2018,7,3,10,0,197.0,402.0,3.1,17.1,569.0,612.64,473.65
2018,7,3,10,15,177.5,411.5,3.15,17.2,565.5,595.92,459.74
2018,7,3,10,30,158.0,421.0,3.2,17.3,562.0,578.69,445.9
2018,7,3,10,45,175.0,419.0,3.2,17.4,579.0,584.81,450.36
2018,7,3,11,0,192.0,417.0,3.2,17.5,596.0,589.83,453.9
2018,7,3,11,15,386.5,347.0,3.25,17.55,713.5,711.55,547.13
2018,7,3,11,30,581.0,277.0,3.3,17.6,831.0,804.06,616.56
2018,7,3,11,45,734.5,210.0,3.35,17.65,916.0,852.99,652.89
2018,7,3,12,0,888.0,143.0,3.4,17.7,1001.0,881.71,672.54
2018,7,3,12,15,890.5,141.0,3.4,17.7,1001.5,849.38,649.74
2018,7,3,12,30,893.0,139.0,3.4,17.7,1002.0,814.87,625.81
2018,7,3,12,45,896.5,135.5,3.45,17.75,996.0,777.84,600.08
2018,7,3,13,0,900.0,132.0,3.5,17.8,990.0,738.8,571.18
2018,7,3,13,15,897.0,131.0,3.5,17.8,975.0,695.55,538.23
2018,7,3,13,30,894.0,130.0,3.5,17.8,960.0,651.0,503.6
2018,7,3,13,45,890.0,127.5,3.55,17.8,937.5,603.59,466.17
2018,7,3,14,0,886.0,125.0,3.6,17.8,915.0,555.31,427.07
2018,7,3,14,15,878.5,124.0,3.6,17.75,886.5,505.81,385.94
2018,7,3,14,30,871.0,123.0,3.6,17.7,858.0,456.11,343.58
2018,7,3,14,45,862.0,121.0,3.6,17.65,823.5,405.14,299.29
2018,7,3,15,0,853.0,119.0,3.6,17.6,789.0,354.51,254.51
2018,7,3,15,15,841.0,117.0,3.6,17.6,749.5,296.04,203.44
2018,7,3,15,30,829.0,115.0,3.6,17.6,710.0,245.69,159.42
2018,7,3,15,45,813.5,112.5,3.6,17.4,666.0,195.8,118.42
2018,7,3,16,0,798.0,110.0,3.6,17.2,622.0,147.82,83.99
2018,7,3,16,15,778.0,107.0,3.6,17.05,574.5,101.35,60.06
2018,7,3,16,30,758.0,104.0,3.6,16.9,527.0,71.89,57.11
2018,7,3,16,45,731.0,100.0,3.65,16.75,477.0,64.18,50.65
2018,7,3,17,0,704.0,96.0,3.7,16.6,427.0,63.52,50.29
2018,7,3,17,15,668.0,91.5,3.75,16.35,376.5,62.35,49.48
2018,7,3,17,30,632.0,87.0,3.8,16.1,326.0,61.12,48.59
2018,7,3,17,45,581.5,81.0,3.85,15.9,276.0,58.56,46.45
2018,7,3,18,0,531.0,75.0,3.9,15.7,226.0,55.91,44.13
2018,7,3,18,15,461.5,67.5,3.85,15.45,180.0,51.83,40.4
2018,7,3,18,30,392.0,60.0,3.8,15.2,134.0,45.68,34.63
2018,7,3,18,45,294.5,48.5,3.75,15.0,95.0,37.42,26.77
2018,7,3,19,0,197.0,37.0,3.7,14.8,56.0,28.95,17.52
2018,7,3,19,15,113.5,22.5,3.65,14.65,32.0,17.83,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.5,8.0,7.28,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.4,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,4,4,45,5.5,2.0,3.1,14.15,2.0,0.0,0.0
2018,7,4,5,0,11.0,4.0,3.2,14.3,4.0,9.25,0.0
2018,7,4,5,15,37.5,10.5,3.25,14.4,13.5,39.1,0.0
2018,7,4,5,30,64.0,17.0,3.3,14.5,23.0,68.64,48.85
2018,7,4,5,45,66.5,21.0,3.35,14.65,30.5,75.63,58.84
2018,7,4,6,0,69.0,25.0,3.4,14.8,38.0,83.64,67.03
2018,7,4,6,15,34.5,28.5,3.35,14.9,35.0,56.51,43.74
2018,7,4,6,30,0.0,32.0,3.3,15.0,32.0,28.18,18.52
2018,7,4,6,45,0.0,39.5,3.3,15.1,39.5,34.82,24.19
2018,7,4,7,0,0.0,47.0,3.3,15.2,47.0,41.47,29.8
2018,7,4,7,15,0.0,71.5,3.3,15.35,71.5,63.22,48.1
2018,7,4,7,30,0.0,96.0,3.3,15.5,96.0,86.13,67.11
2018,7,4,7,45,1.0,122.5,3.3,15.6,123.0,112.72,88.98
2018,7,4,8,0,2.0,149.0,3.3,15.7,150.0,139.42,110.65
2018,7,4,8,15,27.0,194.0,3.35,15.85,211.0,222.06,178.41
2018,7,4,8,30,52.0,239.0,3.4,16.0,272.0,294.82,236.55
2018,7,4,8,45,99.5,280.5,3.45,16.15,350.0,385.96,308.61
2018,7,4,9,0,147.0,322.0,3.5,16.3,428.0,495.59,392.53
2018,7,4,9,15,141.0,340.0,3.55,16.45,446.0,505.65,398.21
2018,7,4,9,30,135.0,358.0,3.6,16.6,464.0,514.77,403.67
2018,7,4,9,45,102.0,369.0,3.6,16.75,451.0,470.9,368.57
2018,7,4,10,0,69.0,380.0,3.6,16.9,438.0,444.72,346.84
2018,7,4,10,15,67.5,392.0,3.65,17.0,450.5,450.88,350.88
2018,7,4,10,30,66.0,404.0,3.7,17.1,463.0,456.61,354.5
2018,7,4,10,45,116.0,425.0,3.7,17.2,531.5,533.97,413.13
2018,7,4,11,0,166.0,446.0,3.7,17.3,600.0,593.77,457.53
2018,7,4,11,15,410.0,350.0,3.75,17.35,739.0,736.23,567.53
2018,7,4,11,30,654.0,254.0,3.8,17.4,878.0,848.79,652.44
2018,7,4,11,45,770.5,194.5,3.8,17.45,935.0,865.04,663.93
2018,7,4,12,0,887.0,135.0,3.8,17.5,992.0,874.14,669.92
2018,7,4,12,15,744.0,204.5,3.75,17.55,923.0,792.45,611.36
2018,7,4,12,30,601.0,274.0,3.7,17.6,854.0,712.56,550.27
2018,7,4,12,45,546.0,286.5,3.7,17.65,810.5,652.17,505.14
2018,7,4,13,0,491.0,299.0,3.7,17.7,767.0,598.43,464.16
2018,7,4,13,15,716.5,198.5,3.6,17.7,869.5,633.34,492.12
2018,7,4,13,30,942.0,98.0,3.5,17.7,972.0,655.03,507.83
2018,7,4,13,45,938.5,97.0,3.45,17.7,950.5,607.17,469.19
2018,7,4,14,0,935.0,96.0,3.4,17.7,929.0,558.27,429.19
2018,7,4,14,15,929.0,95.0,3.4,17.65,900.5,507.36,386.8
2018,7,4,14,30,923.0,94.0,3.4,17.6,872.0,456.03,342.93
2018,7,4,14,45,915.0,92.5,3.4,17.6,837.5,403.39,296.94
2018,7,4,15,0,907.0,91.0,3.4,17.6,803.0,350.96,250.29
2018,7,4,15,15,896.5,89.5,3.4,17.6,763.5,298.3,203.27
2018,7,4,15,30,886.0,88.0,3.4,17.6,724.0,246.5,157.72
2018,7,4,15,45,873.5,86.5,3.4,17.45,680.5,195.45,115.5
2018,7,4,16,0,861.0,85.0,3.4,17.3,637.0,145.84,79.87
2018,7,4,16,15,844.0,82.5,3.45,17.2,589.5,96.94,54.96
2018,7,4,16,30,827.0,80.0,3.5,17.1,542.0,65.38,51.43
2018,7,4,16,45,804.0,77.5,3.5,17.0,492.0,55.33,42.89
2018,7,4,17,0,781.0,75.0,3.5,16.9,442.0,54.88,42.68
2018,7,4,17,15,750.0,71.5,3.55,16.75,391.0,53.59,41.71
2018,7,4,17,30,719.0,68.0,3.6,16.6,340.0,52.24,40.67
2018,7,4,17,45,676.0,64.0,3.6,16.4,289.5,50.37,39.13
2018,7,4,18,0,633.0,60.0,3.6,16.2,239.0,44.31,33.78
2018,7,4,18,15,570.5,54.0,3.6,16.05,191.5,40.89,30.64
2018,7,4,18,30,508.0,48.0,3.6,15.9,144.0,37.39,27.27
2018,7,4,18,45,411.0,40.0,3.55,15.7,103.0,31.98,22.0
2018,7,4,19,0,314.0,32.0,3.5,15.5,62.0,26.47,15.45
2018,7,4,19,15,188.5,20.5,3.45,15.4,35.5,17.31,0.0
2018,7,4,19,30,63.0,9.0,3.4,15.3,9.0,8.19,0.0
2018,7,4,19,45,31.5,4.5,3.3,15.2,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.5,1.7,13.65,5.0,0.0,0.0
2018,7,5,5,0,74.0,9.0,1.8,13.8,10.0,45.84,0.0
2018,7,5,5,15,209.5,20.0,1.9,14.0,37.0,161.52,0.0
2018,7,5,5,30,345.0,31.0,2.0,14.2,64.0,281.58,212.0
2018,7,5,5,45,317.0,34.5,2.1,14.45,78.5,282.16,229.58
2018,7,5,6,0,289.0,38.0,2.2,14.7,93.0,278.79,231.66
2018,7,5,6,15,144.5,47.5,2.2,14.85,75.0,171.61,143.12
2018,7,5,6,30,0.0,57.0,2.2,15.0,57.0,50.35,37.35
2018,7,5,6,45,0.0,75.5,2.15,15.2,75.5,68.14,52.52
2018,7,5,7,0,0.0,94.0,2.1,15.4,94.0,86.17,67.56
2018,7,5,7,15,9.0,129.0,2.05,15.65,133.0,129.68,103.92
2018,7,5,7,30,18.0,164.0,2.0,15.9,172.0,173.82,140.0
2018,7,5,7,45,49.0,197.0,1.9,16.1,223.5,252.08,203.59
2018,7,5,8,0,80.0,230.0,1.8,16.3,275.0,317.62,255.22
2018,7,5,8,15,128.5,255.0,1.7,16.5,334.5,408.91,325.71
2018,7,5,8,30,177.0,280.0,1.6,16.7,394.0,483.16,381.0
2018,7,5,8,45,335.5,256.5,1.45,16.9,491.0,629.02,489.94
2018,7,5,9,0,494.0,233.0,1.3,17.1,588.0,779.29,594.9
2018,7,5,9,15,401.0,282.5,1.3,17.35,581.0,738.94,560.43
2018,7,5,9,30,308.0,332.0,1.3,17.6,574.0,678.22,514.25
2018,7,5,9,45,242.5,368.5,1.25,17.8,564.0,646.24,488.4
2018,7,5,10,0,177.0,405.0,1.2,18.0,554.0,596.01,449.71
2018,7,5,10,15,173.5,418.5,1.3,18.25,569.0,599.44,451.95
2018,7,5,10,30,170.0,432.0,1.4,18.5,584.0,601.9,453.03
2018,7,5,10,45,145.0,439.5,1.45,18.7,571.0,576.58,433.79
2018,7,5,11,0,120.0,447.0,1.5,18.9,558.0,551.29,414.77
2018,7,5,11,15,167.0,441.0,1.65,19.05,598.5,579.87,436.9
2018,7,5,11,30,214.0,435.0,1.8,19.2,639.0,605.88,456.61
2018,7,5,11,45,284.5,421.0,1.95,19.4,694.5,648.0,487.92
2018,7,5,12,0,355.0,407.0,2.1,19.6,750.0,677.81,510.19
2018,7,5,12,15,597.5,279.5,2.25,19.65,856.5,743.64,562.38
2018,7,5,12,30,840.0,152.0,2.4,19.7,963.0,784.73,595.07
2018,7,5,12,45,890.5,124.5,2.6,19.75,978.5,764.73,582.09
2018,7,5,13,0,941.0,97.0,2.8,19.8,994.0,738.95,564.86
2018,7,5,13,15,939.5,95.5,2.9,19.8,979.0,694.97,532.25
2018,7,5,13,30,938.0,94.0,3.0,19.8,964.0,649.44,497.73
2018,7,5,13,45,935.0,93.0,3.1,19.8,943.0,602.07,460.83
2018,7,5,14,0,932.0,92.0,3.2,19.8,922.0,553.62,421.98
2018,7,5,14,15,927.0,90.5,3.25,19.8,894.0,502.95,380.19
2018,7,5,14,30,922.0,89.0,3.3,19.8,866.0,451.78,336.82
2018,7,5,14,45,915.5,87.0,3.35,19.75,832.0,399.39,291.47
2018,7,5,15,0,909.0,85.0,3.4,19.7,798.0,347.05,245.28
2018,7,5,15,15,898.5,83.5,3.4,19.7,758.5,294.32,198.51
2018,7,5,15,30,888.0,82.0,3.4,19.7,719.0,242.46,153.2
2018,7,5,15,45,876.0,79.5,3.35,19.65,675.0,190.72,110.64
2018,7,5,16,0,864.0,77.0,3.3,19.6,631.0,140.4,74.68
2018,7,5,16,15,827.0,80.0,3.3,19.45,577.5,94.25,52.79
2018,7,5,16,30,790.0,83.0,3.3,19.3,524.0,57.41,44.11
2018,7,5,16,45,767.5,79.0,3.25,19.1,474.5,56.06,43.16
2018,7,5,17,0,745.0,75.0,3.2,18.9,425.0,54.59,42.07
2018,7,5,17,15,730.5,69.0,3.2,18.65,379.0,51.53,39.59
2018,7,5,17,30,716.0,63.0,3.2,18.4,333.0,48.26,36.88
2018,7,5,17,45,673.0,58.5,3.15,18.15,282.5,45.81,34.84
2018,7,5,18,0,630.0,54.0,3.1,17.9,232.0,43.3,32.65
2018,7,5,18,15,571.5,49.0,3.1,17.6,186.0,36.85,26.89
2018,7,5,18,30,513.0,44.0,3.1,17.3,140.0,34.02,24.15
2018,7,5,18,45,414.5,37.0,3.15,17.0,100.0,29.33,19.59
2018,7,5,19,0,316.0,30.0,3.2,16.7,60.0,24.6,13.82
2018,7,5,19,15,188.5,19.5,3.25,16.55,34.5,16.35,0.0
2018,7,5,19,30,61.0,9.0,3.3,16.4,9.0,8.19,0.0
2018,7,5,19,45,30.5,4.5,3.4,16.2,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,15.95,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.0,5.0,4.55,0.0
2018,7,6,5,15,12.5,18.5,2.8,16.1,19.5,28.1,0.0
2018,7,6,5,30,25.0,32.0,2.8,16.2,34.0,54.17,36.09
2018,7,6,5,45,46.5,49.5,2.8,16.3,57.0,99.72,77.43
2018,7,6,6,0,68.0,67.0,2.8,16.4,80.0,135.72,109.4
2018,7,6,6,15,67.5,79.0,2.9,16.5,95.0,148.45,121.09
2018,7,6,6,30,67.0,91.0,3.0,16.6,110.0,161.68,132.59
2018,7,6,6,45,34.0,86.0,3.1,16.75,95.5,114.19,92.05
2018,7,6,7,0,1.0,81.0,3.2,16.9,81.0,73.53,56.59
2018,7,6,7,15,12.0,112.0,3.15,17.0,117.5,114.02,90.68
2018,7,6,7,30,23.0,143.0,3.1,17.1,154.0,166.68,134.11
2018,7,6,7,45,23.0,127.5,3.1,17.2,139.5,147.39,117.83
2018,7,6,8,0,23.0,112.0,3.1,17.3,125.0,130.11,103.36
2018,7,6,8,15,28.5,144.5,3.05,17.4,162.0,169.25,135.04
2018,7,6,8,30,34.0,177.0,3.0,17.5,199.0,208.51,166.21
2018,7,6,8,45,42.5,216.0,2.95,17.65,245.5,257.64,204.75
2018,7,6,9,0,51.0,255.0,2.9,17.8,292.0,306.48,242.34
2018,7,6,9,15,30.0,236.0,2.95,18.0,258.0,262.75,206.61
2018,7,6,9,30,9.0,217.0,3.0,18.2,224.0,208.21,162.49
2018,7,6,9,45,8.5,215.0,3.05,18.45,222.0,205.03,159.65
2018,7,6,10,0,8.0,213.0,3.1,18.7,220.0,201.98,156.84
2018,7,6,10,15,97.0,288.0,3.2,18.85,374.5,388.24,303.65
2018,7,6,10,30,186.0,363.0,3.3,19.0,529.0,547.16,423.16
2018,7,6,10,45,315.5,361.5,3.45,19.2,651.0,675.64,518.51
2018,7,6,11,0,445.0,360.0,3.6,19.4,773.0,795.61,604.99
2018,7,6,11,15,587.0,289.0,3.75,19.55,842.5,842.68,641.0
2018,7,6,11,30,729.0,218.0,3.9,19.7,912.0,882.64,671.35
2018,7,6,11,45,723.5,221.0,4.05,19.85,914.5,854.02,651.22
2018,7,6,12,0,718.0,224.0,4.2,20.0,917.0,823.42,629.5
2018,7,6,12,15,795.0,174.5,4.35,20.1,941.5,807.91,619.59
2018,7,6,12,30,872.0,125.0,4.5,20.2,966.0,787.37,605.79
2018,7,6,12,45,884.5,117.0,4.65,20.3,964.5,754.2,582.84
2018,7,6,13,0,897.0,109.0,4.8,20.4,963.0,718.4,556.86
2018,7,6,13,15,905.5,100.0,4.95,20.4,951.0,676.54,525.28
2018,7,6,13,30,914.0,91.0,5.1,20.4,939.0,632.46,491.15
2018,7,6,13,45,910.5,90.0,5.2,20.4,918.0,585.96,453.87
2018,7,6,14,0,907.0,89.0,5.3,20.4,897.0,538.44,414.8
2018,7,6,14,15,901.0,88.5,5.4,20.25,869.5,489.33,373.65
2018,7,6,14,30,895.0,88.0,5.5,20.1,842.0,439.82,331.04
2018,7,6,14,45,886.5,86.5,5.6,20.0,808.0,388.46,285.94
2018,7,6,15,0,878.0,85.0,5.7,19.9,774.0,337.37,240.29
2018,7,6,15,15,829.0,101.0,5.7,19.9,725.0,289.04,197.8
2018,7,6,15,30,780.0,117.0,5.7,19.9,676.0,236.81,153.68
2018,7,6,15,45,714.5,133.5,5.8,19.45,621.0,188.56,116.4
2018,7,6,16,0,649.0,150.0,5.9,19.0,566.0,153.08,93.87
2018,7,6,16,15,688.0,123.5,5.9,18.8,534.5,100.45,61.37
2018,7,6,16,30,727.0,97.0,5.9,18.6,503.0,66.57,52.15
2018,7,6,16,45,724.0,88.0,5.85,18.45,460.0,62.15,48.55
2018,7,6,17,0,721.0,79.0,5.8,18.3,417.0,57.36,44.59
2018,7,6,17,15,691.5,74.0,5.65,18.15,368.0,55.09,42.78
2018,7,6,17,30,662.0,69.0,5.5,18.0,319.0,52.68,40.81
2018,7,6,17,45,626.0,63.0,5.35,17.8,271.5,45.0,34.15
2018,7,6,18,0,590.0,57.0,5.2,17.6,224.0,41.78,31.33
2018,7,6,18,15,522.5,52.0,5.05,17.45,178.0,39.08,28.85
2018,7,6,18,30,455.0,47.0,4.9,17.3,132.0,36.39,26.2
2018,7,6,18,45,374.5,39.0,4.75,17.15,95.0,31.03,21.01
2018,7,6,19,0,294.0,31.0,4.6,17.0,58.0,25.53,14.47
2018,7,6,19,15,177.0,20.0,4.5,16.95,33.5,16.86,0.0
2018,7,6,19,30,60.0,9.0,4.4,16.9,9.0,8.19,0.0
2018,7,6,19,45,30.0,4.5,4.35,16.85,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.0,4.0,4.35,14.65,4.5,0.0,0.0
2018,7,7,5,0,78.0,8.0,4.5,14.7,9.0,46.83,0.0
2018,7,7,5,15,218.0,19.0,4.55,14.9,36.0,163.54,0.0
2018,7,7,5,30,358.0,30.0,4.6,15.1,63.0,287.7,214.08
2018,7,7,5,45,453.0,37.0,4.7,15.3,104.5,372.47,303.63
2018,7,7,6,0,548.0,44.0,4.8,15.5,146.0,464.78,385.67
2018,7,7,6,15,377.0,54.0,4.8,15.7,134.0,375.1,314.89
2018,7,7,6,30,206.0,64.0,4.8,15.9,122.0,261.73,220.15
2018,7,7,6,45,104.0,88.5,4.85,16.1,118.0,186.1,154.89
2018,7,7,7,0,2.0,113.0,4.9,16.3,114.0,108.68,86.27
2018,7,7,7,15,13.0,141.0,4.9,16.5,147.0,146.67,118.1
2018,7,7,7,30,24.0,169.0,4.9,16.7,180.0,184.99,149.61
2018,7,7,7,45,47.0,199.0,4.9,16.9,224.0,252.94,205.1
2018,7,7,8,0,70.0,229.0,4.9,17.1,268.0,307.22,248.52
2018,7,7,8,15,70.0,247.0,4.95,17.25,289.0,325.14,261.7
2018,7,7,8,30,70.0,265.0,5.0,17.4,310.0,342.71,274.58
2018,7,7,8,45,55.0,276.0,5.05,17.55,313.0,337.04,268.56
2018,7,7,9,0,40.0,287.0,5.1,17.7,316.0,330.97,262.35
2018,7,7,9,15,58.0,316.0,5.1,17.8,360.5,377.55,298.56
2018,7,7,9,30,76.0,345.0,5.1,17.9,405.0,423.48,333.67
2018,7,7,9,45,112.0,371.0,5.15,18.0,463.5,500.72,392.76
2018,7,7,10,0,148.0,397.0,5.2,18.1,522.0,558.66,436.4
2018,7,7,10,15,198.0,404.5,5.2,18.2,577.5,609.28,474.67
2018,7,7,10,30,248.0,412.0,5.2,18.3,633.0,672.24,521.28
2018,7,7,10,45,238.0,423.0,5.2,18.4,639.0,662.79,512.82
2018,7,7,11,0,228.0,434.0,5.2,18.5,645.0,640.92,495.8
2018,7,7,11,15,433.5,345.5,5.25,18.55,755.0,754.0,584.32
2018,7,7,11,30,639.0,257.0,5.3,18.6,865.0,838.34,649.76
2018,7,7,11,45,746.5,200.5,5.3,18.65,916.5,849.73,658.64
2018,7,7,12,0,854.0,144.0,5.3,18.7,968.0,854.3,661.57
2018,7,7,12,15,822.0,166.0,5.4,18.7,959.0,822.3,638.99
2018,7,7,12,30,790.0,188.0,5.5,18.7,950.0,782.44,610.13
2018,7,7,12,45,610.0,287.0,5.55,18.7,872.5,699.9,544.95
2018,7,7,13,0,430.0,386.0,5.6,18.7,795.0,626.61,486.37
2018,7,7,13,15,546.0,320.5,5.75,18.65,832.0,623.85,486.17
2018,7,7,13,30,662.0,255.0,5.9,18.6,869.0,608.05,474.96
2018,7,7,13,45,720.5,216.5,6.05,18.55,870.5,574.57,448.53
2018,7,7,14,0,779.0,178.0,6.2,18.5,872.0,538.59,418.9
2018,7,7,14,15,690.0,213.0,6.3,18.35,813.0,478.22,369.47
2018,7,7,14,30,601.0,248.0,6.4,18.2,754.0,428.51,328.26
2018,7,7,14,45,746.5,168.0,6.5,18.1,771.0,392.46,294.15
2018,7,7,15,0,892.0,88.0,6.6,18.0,788.0,343.69,247.12
2018,7,7,15,15,881.5,86.5,6.6,18.0,748.5,291.75,199.96
2018,7,7,15,30,871.0,85.0,6.6,18.0,709.0,240.68,154.46
2018,7,7,15,45,845.0,87.5,6.75,17.65,662.0,191.15,113.79
2018,7,7,16,0,819.0,90.0,6.9,17.3,615.0,144.34,80.76
2018,7,7,16,15,773.5,95.0,6.9,17.15,560.5,91.61,52.73
2018,7,7,16,30,728.0,100.0,6.9,17.0,506.0,68.75,54.4
2018,7,7,16,45,741.5,86.5,6.9,16.8,466.5,61.23,48.08
2018,7,7,17,0,755.0,73.0,6.9,16.6,427.0,53.22,41.27
2018,7,7,17,15,736.0,68.0,6.8,16.45,380.0,50.84,39.34
2018,7,7,17,30,717.0,63.0,6.7,16.3,333.0,48.29,37.22
2018,7,7,17,45,677.0,58.5,6.6,16.1,283.5,45.87,35.17
2018,7,7,18,0,637.0,54.0,6.5,15.9,234.0,43.37,32.97
2018,7,7,18,15,577.0,49.5,6.35,15.75,187.5,37.31,27.48
2018,7,7,18,30,517.0,45.0,6.2,15.6,141.0,34.91,25.09
2018,7,7,18,45,424.0,37.5,6.05,15.45,101.0,29.84,20.12
2018,7,7,19,0,331.0,30.0,5.9,15.3,61.0,24.68,13.84
2018,7,7,19,15,200.5,19.5,5.8,15.25,35.0,16.42,0.0
2018,7,7,19,30,70.0,9.0,5.7,15.2,9.0,8.19,0.0
2018,7,7,19,45,35.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.5,4.2,14.1,4.5,0.0,0.0
2018,7,8,5,0,72.0,9.0,4.3,14.2,9.0,44.63,0.0
2018,7,8,5,15,203.0,19.0,4.45,14.4,34.5,154.23,0.0
2018,7,8,5,30,334.0,29.0,4.6,14.6,60.0,272.08,200.84
2018,7,8,5,45,427.0,36.5,4.7,14.85,100.0,354.79,289.54
2018,7,8,6,0,520.0,44.0,4.8,15.1,140.0,445.21,370.19
2018,7,8,6,15,545.0,53.0,4.8,15.25,181.0,495.3,414.22
2018,7,8,6,30,570.0,62.0,4.8,15.4,222.0,546.17,456.31
2018,7,8,6,45,643.5,62.5,4.85,15.6,277.0,624.5,518.22
2018,7,8,7,0,717.0,63.0,4.9,15.8,332.0,702.68,577.73
2018,7,8,7,15,745.5,66.5,4.9,16.0,382.0,752.79,613.79
2018,7,8,7,30,774.0,70.0,4.9,16.2,432.0,802.31,648.56
2018,7,8,7,45,794.5,73.0,4.85,16.35,480.5,842.9,675.75
2018,7,8,8,0,815.0,76.0,4.8,16.5,529.0,872.53,694.45
2018,7,8,8,15,831.5,78.5,4.8,16.65,576.0,905.06,715.39
2018,7,8,8,30,848.0,81.0,4.8,16.8,623.0,935.38,734.54
2018,7,8,8,45,861.0,83.0,4.8,17.0,666.5,959.19,748.8
2018,7,8,9,0,874.0,85.0,4.8,17.2,710.0,980.29,761.15
2018,7,8,9,15,884.5,86.5,4.75,17.3,749.5,995.4,769.22
2018,7,8,9,30,895.0,88.0,4.7,17.4,789.0,1007.47,775.27
2018,7,8,9,45,902.5,89.5,4.7,17.55,823.0,1013.35,777.43
2018,7,8,10,0,910.0,91.0,4.7,17.7,857.0,1015.97,777.53
2018,7,8,10,15,917.0,92.0,4.7,17.8,886.0,1014.25,774.94
2018,7,8,10,30,924.0,93.0,4.7,17.9,915.0,1009.19,770.23
2018,7,8,10,45,929.5,93.0,4.7,18.0,937.0,998.3,761.67
2018,7,8,11,0,935.0,93.0,4.7,18.1,959.0,984.14,751.02
2018,7,8,11,15,939.0,93.0,4.7,18.2,974.5,965.38,737.31
2018,7,8,11,30,943.0,93.0,4.7,18.3,990.0,943.52,721.56
2018,7,8,11,45,946.0,92.0,4.75,18.35,998.0,916.84,703.02
2018,7,8,12,0,949.0,91.0,4.8,18.4,1006.0,887.38,682.51
2018,7,8,12,15,948.5,91.5,4.85,18.4,1006.0,853.79,659.14
2018,7,8,12,30,948.0,92.0,4.9,18.4,1006.0,817.88,633.99
2018,7,8,12,45,945.0,93.0,5.0,18.45,998.0,778.41,606.23
2018,7,8,13,0,942.0,94.0,5.1,18.5,990.0,737.11,576.43
2018,7,8,13,15,939.5,93.5,5.2,18.45,975.5,693.25,542.7
2018,7,8,13,30,937.0,93.0,5.3,18.4,961.0,647.89,506.99
2018,7,8,13,45,933.0,92.0,5.35,18.4,939.5,599.96,468.16
2018,7,8,14,0,929.0,91.0,5.4,18.4,918.0,551.03,427.56
2018,7,8,14,15,923.0,90.0,5.5,18.3,889.5,500.36,384.78
2018,7,8,14,30,917.0,89.0,5.6,18.2,861.0,449.28,340.5
2018,7,8,14,45,908.5,87.5,5.65,18.1,826.5,396.71,293.97
2018,7,8,15,0,900.0,86.0,5.7,18.0,792.0,344.39,246.86
2018,7,8,15,15,890.0,85.0,5.7,18.0,753.0,292.51,199.86
2018,7,8,15,30,880.0,84.0,5.7,18.0,714.0,241.43,154.43
2018,7,8,15,45,867.5,82.0,5.8,17.7,670.5,190.26,111.94
2018,7,8,16,0,855.0,80.0,5.9,17.4,627.0,140.53,76.21
2018,7,8,16,15,838.5,77.5,5.9,17.2,580.0,91.9,51.71
2018,7,8,16,30,822.0,75.0,5.9,17.0,533.0,62.02,48.55
2018,7,8,16,45,800.5,72.5,5.9,16.8,484.0,51.84,39.88
2018,7,8,17,0,779.0,70.0,5.9,16.6,435.0,51.25,39.55
2018,7,8,17,15,749.5,66.5,5.9,16.4,384.5,49.82,38.45
2018,7,8,17,30,720.0,63.0,5.9,16.2,334.0,48.33,37.27
2018,7,8,17,45,678.5,59.0,5.9,15.95,284.0,46.3,35.58
2018,7,8,18,0,637.0,55.0,5.9,15.7,234.0,44.25,33.78
2018,7,8,18,15,576.5,50.0,5.8,15.55,187.5,37.73,27.88
2018,7,8,18,30,516.0,45.0,5.7,15.4,141.0,34.93,25.13
2018,7,8,18,45,422.5,37.5,5.6,15.2,100.5,29.86,20.16
2018,7,8,19,0,329.0,30.0,5.5,15.0,60.0,24.71,13.8
2018,7,8,19,15,199.0,19.5,5.4,14.95,34.5,16.45,0.0
2018,7,8,19,30,69.0,9.0,5.3,14.9,9.0,8.19,0.0
2018,7,8,19,45,34.5,4.5,5.2,14.9,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.5,4.35,14.15,4.5,0.0,0.0
2018,7,9,5,0,68.0,9.0,4.5,14.3,9.0,42.54,0.0
2018,7,9,5,15,197.0,19.5,4.55,14.5,34.0,150.09,0.0
2018,7,9,5,30,326.0,30.0,4.6,14.7,59.0,267.83,195.38
2018,7,9,5,45,420.0,37.0,4.7,14.9,98.5,350.59,285.69
2018,7,9,6,0,514.0,44.0,4.8,15.1,138.0,440.71,366.33
2018,7,9,6,15,495.0,56.5,4.8,15.3,170.0,463.34,388.22
2018,7,9,6,30,476.0,69.0,4.8,15.5,202.0,483.17,405.53
2018,7,9,6,45,396.0,97.5,4.8,15.7,223.0,464.65,389.38
2018,7,9,7,0,316.0,126.0,4.8,15.9,244.0,427.49,357.27
2018,7,9,7,15,279.0,155.0,4.7,16.15,270.5,439.2,364.17
2018,7,9,7,30,242.0,184.0,4.6,16.4,297.0,446.91,367.32
2018,7,9,7,45,447.0,153.5,4.5,16.65,391.0,619.18,505.18
2018,7,9,8,0,652.0,123.0,4.4,16.9,485.0,792.21,633.31
2018,7,9,8,15,754.0,100.5,4.25,17.1,554.5,867.53,683.83
2018,7,9,8,30,856.0,78.0,4.1,17.3,624.0,939.14,731.15
2018,7,9,8,45,868.0,79.5,3.95,17.55,667.0,961.55,742.82
2018,7,9,9,0,880.0,81.0,3.8,17.8,710.0,981.23,752.85
2018,7,9,9,15,890.0,82.5,3.75,18.0,749.0,995.99,760.28
2018,7,9,9,30,900.0,84.0,3.7,18.2,788.0,1007.68,765.71
2018,7,9,9,45,907.5,85.0,3.7,18.45,821.5,1013.11,767.22
2018,7,9,10,0,915.0,86.0,3.7,18.7,855.0,1015.29,766.71
2018,7,9,10,15,920.5,87.0,3.7,18.85,883.0,1012.18,763.08
2018,7,9,10,30,926.0,88.0,3.7,19.0,911.0,1005.75,757.41
2018,7,9,10,45,929.0,89.5,3.7,19.2,932.5,994.1,748.24
2018,7,9,11,0,932.0,91.0,3.7,19.4,954.0,979.21,737.04
2018,7,9,11,15,935.0,91.5,3.85,19.45,969.0,960.13,724.5
2018,7,9,11,30,938.0,92.0,4.0,19.5,984.0,937.99,709.85
2018,7,9,11,45,939.5,93.0,4.1,19.55,992.0,912.05,692.27
2018,7,9,12,0,941.0,94.0,4.2,19.6,1000.0,883.33,672.73
2018,7,9,12,15,941.0,93.5,4.35,19.6,1000.0,849.45,649.79
2018,7,9,12,30,941.0,93.0,4.5,19.6,1000.0,813.27,625.47
2018,7,9,12,45,939.0,94.0,4.7,19.55,993.0,774.77,599.54
2018,7,9,13,0,937.0,95.0,4.9,19.5,986.0,734.38,571.32
2018,7,9,13,15,935.0,94.0,5.05,19.45,971.5,690.61,538.1
2018,7,9,13,30,933.0,93.0,5.2,19.4,957.0,645.32,502.82
2018,7,9,13,45,929.5,92.0,5.35,19.35,936.0,597.83,464.87
2018,7,9,14,0,926.0,91.0,5.5,19.3,915.0,549.29,425.0
2018,7,9,14,15,920.5,90.5,5.6,19.25,887.5,499.36,382.79
2018,7,9,14,30,915.0,90.0,5.7,19.2,860.0,448.96,339.06
2018,7,9,14,45,908.0,88.0,5.85,19.15,826.0,396.6,292.86
2018,7,9,15,0,901.0,86.0,6.0,19.1,792.0,344.36,245.92
2018,7,9,15,15,891.0,84.5,6.0,19.1,753.0,292.02,198.69
2018,7,9,15,30,881.0,83.0,6.0,19.1,714.0,240.5,153.04
2018,7,9,15,45,869.0,81.0,6.2,18.95,670.5,189.32,110.63
2018,7,9,16,0,857.0,79.0,6.4,18.8,627.0,139.53,75.02
2018,7,9,16,15,841.5,76.0,6.4,18.7,580.0,90.48,50.44
2018,7,9,16,30,826.0,73.0,6.4,18.6,533.0,60.73,47.12
2018,7,9,16,45,805.5,70.5,6.45,18.45,484.0,59.29,46.07
2018,7,9,17,0,785.0,68.0,6.5,18.3,435.0,49.87,38.06
2018,7,9,17,15,755.5,64.5,6.4,18.15,384.5,48.38,36.91
2018,7,9,17,30,726.0,61.0,6.3,18.0,334.0,46.81,35.66
2018,7,9,17,45,685.0,57.0,6.2,17.8,284.0,44.72,33.91
2018,7,9,18,0,644.0,53.0,6.1,17.6,234.0,42.59,32.04
2018,7,9,18,15,583.0,48.0,5.9,17.4,187.0,36.17,26.28
2018,7,9,18,30,522.0,43.0,5.7,17.2,140.0,33.29,23.48
2018,7,9,18,45,428.0,36.0,5.5,16.95,99.5,28.57,18.88
2018,7,9,19,0,334.0,29.0,5.3,16.7,59.0,23.81,12.89
2018,7,9,19,15,202.5,19.0,5.2,16.6,34.0,16.0,0.0
2018,7,9,19,30,71.0,9.0,5.1,16.5,9.0,8.19,0.0
2018,7,9,19,45,35.5,4.5,4.95,16.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.0,4.5,4.1,14.0,4.5,0.0,0.0
2018,7,10,5,0,82.0,9.0,4.3,14.1,9.0,49.53,0.0
2018,7,10,5,15,224.5,18.5,4.45,14.25,34.5,139.84,0.0
2018,7,10,5,30,367.0,28.0,4.6,14.4,60.0,290.07,209.38
2018,7,10,5,45,460.5,34.5,4.7,14.6,101.0,372.9,303.71
2018,7,10,6,0,554.0,41.0,4.8,14.8,142.0,457.52,380.5
2018,7,10,6,15,613.5,46.0,4.8,15.1,190.0,529.4,441.6
2018,7,10,6,30,673.0,51.0,4.8,15.4,238.0,604.27,502.26
2018,7,10,6,45,712.0,54.5,4.8,15.7,288.0,663.4,548.04
2018,7,10,7,0,751.0,58.0,4.8,16.0,338.0,723.28,592.58
2018,7,10,7,15,779.5,61.0,4.8,16.3,389.0,773.78,628.49
2018,7,10,7,30,808.0,64.0,4.8,16.6,440.0,814.85,656.38
2018,7,10,7,45,828.5,67.0,4.75,16.9,490.0,856.23,683.58
2018,7,10,8,0,849.0,70.0,4.7,17.2,540.0,895.99,709.0
2018,7,10,8,15,865.0,72.0,4.65,17.45,587.5,928.25,728.73
2018,7,10,8,30,881.0,74.0,4.6,17.7,635.0,958.2,746.6
2018,7,10,8,45,892.5,76.0,4.6,17.9,679.0,981.16,759.98
2018,7,10,9,0,904.0,78.0,4.6,18.1,723.0,1001.27,771.4
2018,7,10,9,15,912.0,80.5,4.6,18.3,762.5,1015.44,778.77
2018,7,10,9,30,920.0,83.0,4.6,18.5,802.0,1026.4,784.05
2018,7,10,9,45,924.0,86.5,4.65,18.65,835.5,1031.17,785.85
2018,7,10,10,0,928.0,90.0,4.7,18.8,869.0,1032.52,785.5
2018,7,10,10,15,934.0,90.5,4.85,18.9,897.5,1029.19,783.15
2018,7,10,10,30,940.0,91.0,5.0,19.0,926.0,1022.5,778.6
2018,7,10,10,45,944.0,92.0,5.1,19.1,948.0,1011.03,770.45
2018,7,10,11,0,948.0,93.0,5.2,19.2,970.0,996.25,760.1
2018,7,10,11,15,950.5,94.0,5.35,19.2,985.0,976.83,747.23
2018,7,10,11,30,953.0,95.0,5.5,19.2,1000.0,954.28,732.16
2018,7,10,11,45,954.5,95.0,5.65,19.25,1007.5,926.92,713.48
2018,7,10,12,0,956.0,95.0,5.8,19.3,1015.0,896.78,692.73
2018,7,10,12,15,956.0,94.5,6.0,19.2,1015.0,862.37,669.39
2018,7,10,12,30,956.0,94.0,6.2,19.1,1015.0,825.62,644.08
2018,7,10,12,45,954.5,94.0,6.35,19.05,1007.5,786.02,616.07
2018,7,10,13,0,953.0,94.0,6.5,19.0,1000.0,744.49,585.92
2018,7,10,13,15,950.5,93.5,6.6,18.85,985.5,700.11,551.39
2018,7,10,13,30,948.0,93.0,6.7,18.7,971.0,654.2,514.87
2018,7,10,13,45,944.0,92.0,6.8,18.6,949.0,605.71,475.34
2018,7,10,14,0,940.0,91.0,6.9,18.5,927.0,556.18,433.97
2018,7,10,14,15,934.5,90.0,6.95,18.3,899.0,505.14,390.39
2018,7,10,14,30,929.0,89.0,7.0,18.1,871.0,453.61,345.3
2018,7,10,14,45,921.5,87.5,7.05,17.9,836.5,400.7,298.11
2018,7,10,15,0,914.0,86.0,7.1,17.7,802.0,347.93,250.26
2018,7,10,15,15,904.0,84.5,7.1,17.7,762.5,294.87,201.92
2018,7,10,15,30,894.0,83.0,7.1,17.7,723.0,242.62,155.25
2018,7,10,15,45,880.0,81.5,7.1,17.3,678.5,190.76,112.14
2018,7,10,16,0,866.0,80.0,7.1,16.9,634.0,140.5,76.16
2018,7,10,16,15,849.0,78.0,7.05,16.75,586.5,91.53,51.86
2018,7,10,16,30,832.0,76.0,7.0,16.6,539.0,62.8,49.32
2018,7,10,16,45,810.5,73.0,7.0,16.4,489.0,52.31,40.36
2018,7,10,17,0,789.0,70.0,7.0,16.2,439.0,51.37,39.72
2018,7,10,17,15,760.5,67.0,6.9,16.0,388.5,50.32,38.96
2018,7,10,17,30,732.0,64.0,6.8,15.8,338.0,49.24,38.14
2018,7,10,17,45,693.5,59.0,6.75,15.6,287.5,46.43,35.75
2018,7,10,18,0,655.0,54.0,6.7,15.4,237.0,43.53,33.17
2018,7,10,18,15,594.5,49.0,6.5,15.3,189.5,37.05,27.29
2018,7,10,18,30,534.0,44.0,6.3,15.2,142.0,34.2,24.49
2018,7,10,18,45,439.5,36.5,6.15,15.1,101.0,29.08,19.46
2018,7,10,19,0,345.0,29.0,6.0,15.0,60.0,23.87,12.94
2018,7,10,19,15,209.0,19.0,5.85,14.95,34.5,16.05,0.0
2018,7,10,19,30,73.0,9.0,5.7,14.9,9.0,8.19,0.0
2018,7,10,19,45,36.5,4.5,5.6,14.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,11,4,45,18.5,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,11,5,0,37.0,5.0,2.9,14.5,5.0,23.17,0.0
2018,7,11,5,15,106.0,12.0,2.9,14.7,19.5,68.89,0.0
2018,7,11,5,30,175.0,19.0,2.9,14.9,34.0,162.4,113.62
2018,7,11,5,45,224.0,26.5,2.85,15.1,58.5,209.24,169.04
2018,7,11,6,0,273.0,34.0,2.8,15.3,83.0,260.71,216.28
2018,7,11,6,15,188.0,37.0,2.7,15.55,75.5,202.19,169.12
2018,7,11,6,30,103.0,40.0,2.6,15.8,68.0,132.39,109.86
2018,7,11,6,45,51.5,58.0,2.45,16.0,72.0,105.97,86.16
2018,7,11,7,0,0.0,76.0,2.3,16.2,76.0,67.76,51.86
2018,7,11,7,15,0.0,101.5,2.25,16.4,101.5,92.85,72.72
2018,7,11,7,30,0.0,127.0,2.2,16.6,127.0,118.01,93.25
2018,7,11,7,45,1.5,145.0,2.15,16.8,146.0,136.56,108.1
2018,7,11,8,0,3.0,163.0,2.1,17.0,165.0,155.07,122.73
2018,7,11,8,15,5.5,178.0,2.1,17.2,181.5,171.39,135.49
2018,7,11,8,30,8.0,193.0,2.1,17.4,198.0,187.72,148.12
2018,7,11,8,45,12.0,214.0,2.15,17.55,222.0,211.6,166.75
2018,7,11,9,0,16.0,235.0,2.2,17.7,246.0,235.38,185.07
2018,7,11,9,15,23.5,264.0,2.25,17.85,281.5,270.56,212.24
2018,7,11,9,30,31.0,293.0,2.3,18.0,317.0,322.21,251.62
2018,7,11,9,45,85.5,321.0,2.35,18.15,391.5,403.44,314.65
