Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,10,0,140.0,349.0,2.4,18.3,466.0,499.95,387.06
2018,7,11,10,15,397.5,278.5,2.45,18.45,627.5,706.79,543.35
2018,7,11,10,30,655.0,208.0,2.5,18.6,789.0,881.43,667.85
2018,7,11,10,45,760.5,167.5,2.55,18.75,858.0,920.45,692.05
2018,7,11,11,0,866.0,127.0,2.6,18.9,927.0,952.08,712.39
2018,7,11,11,15,690.0,202.0,2.7,18.95,846.0,855.09,646.51
2018,7,11,11,30,514.0,277.0,2.8,19.0,765.0,743.49,566.28
2018,7,11,11,45,515.0,279.5,2.85,19.05,771.5,725.71,554.13
2018,7,11,12,0,516.0,282.0,2.9,19.1,778.0,706.13,539.91
2018,7,11,12,15,623.5,236.0,3.0,19.1,835.5,727.14,557.24
2018,7,11,12,30,731.0,190.0,3.1,19.1,893.0,738.44,566.98
2018,7,11,12,45,667.5,221.0,3.2,19.1,859.5,687.11,528.29
2018,7,11,13,0,604.0,252.0,3.3,19.1,826.0,635.4,489.31
2018,7,11,13,15,466.0,307.5,3.35,19.0,746.5,561.31,432.4
2018,7,11,13,30,328.0,363.0,3.4,18.9,667.0,497.32,382.71
2018,7,11,13,45,425.0,311.5,3.5,18.8,695.5,485.71,374.6
2018,7,11,14,0,522.0,260.0,3.6,18.7,724.0,466.4,359.18
2018,7,11,14,15,720.0,176.5,3.65,18.55,794.5,467.77,357.31
2018,7,11,14,30,918.0,93.0,3.7,18.4,865.0,451.75,339.19
2018,7,11,14,45,909.0,92.5,3.75,18.25,830.5,399.54,293.59
2018,7,11,15,0,900.0,92.0,3.8,18.1,796.0,347.6,247.48
2018,7,11,15,15,889.5,90.5,3.8,18.1,756.5,295.04,200.53
2018,7,11,15,30,879.0,89.0,3.8,18.1,717.0,243.34,155.14
2018,7,11,15,45,864.5,87.5,3.8,17.75,673.0,192.08,113.16
2018,7,11,16,0,850.0,86.0,3.8,17.4,629.0,142.47,78.12
2018,7,11,16,15,831.0,84.0,3.7,17.25,581.0,94.12,54.55
2018,7,11,16,30,812.0,82.0,3.6,17.1,533.0,57.06,44.22
2018,7,11,16,45,787.0,79.0,3.55,16.9,482.5,56.35,43.81
2018,7,11,17,0,762.0,76.0,3.5,16.7,432.0,55.58,43.34
2018,7,11,17,15,729.0,73.0,3.45,16.45,381.0,54.71,42.76
2018,7,11,17,30,696.0,70.0,3.4,16.2,330.0,53.83,42.16
2018,7,11,17,45,650.0,65.5,3.35,16.0,280.0,47.12,36.32
2018,7,11,18,0,604.0,61.0,3.3,15.8,230.0,45.1,34.54
2018,7,11,18,15,466.5,56.5,3.15,15.65,171.0,42.69,32.27
2018,7,11,18,30,329.0,52.0,3.0,15.5,112.0,39.49,29.11
2018,7,11,18,45,240.5,39.0,2.9,15.35,76.0,30.0,20.24
2018,7,11,19,0,152.0,26.0,2.8,15.2,40.0,20.24,10.02
2018,7,11,19,15,95.5,16.0,2.65,15.15,23.0,12.63,0.0
2018,7,11,19,30,39.0,6.0,2.5,15.1,6.0,5.46,0.0
2018,7,11,19,45,19.5,3.0,2.4,15.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.75,14.6,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.8,14.7,3.0,2.73,0.0
2018,7,12,5,15,35.0,9.0,1.9,14.95,11.5,27.29,0.0
2018,7,12,5,30,60.0,15.0,2.0,15.2,20.0,63.37,40.43
2018,7,12,5,45,84.0,22.0,2.1,15.45,34.0,89.11,69.36
2018,7,12,6,0,108.0,29.0,2.2,15.7,48.0,130.4,106.12
2018,7,12,6,15,75.0,34.0,2.25,15.9,49.5,101.86,82.76
2018,7,12,6,30,42.0,39.0,2.3,16.1,51.0,75.21,59.8
2018,7,12,6,45,21.0,57.0,2.3,16.3,63.0,70.69,55.29
2018,7,12,7,0,0.0,75.0,2.3,16.5,75.0,66.78,51.01
2018,7,12,7,15,0.0,100.0,2.3,16.7,100.0,91.33,71.39
2018,7,12,7,30,0.0,125.0,2.3,16.9,125.0,115.96,91.47
2018,7,12,7,45,2.0,142.5,2.3,17.15,143.5,134.46,106.3
2018,7,12,8,0,4.0,160.0,2.3,17.4,162.0,152.94,120.93
2018,7,12,8,15,5.0,170.5,2.35,17.6,173.5,163.26,128.8
2018,7,12,8,30,6.0,181.0,2.4,17.8,185.0,173.63,136.67
2018,7,12,8,45,6.0,184.5,2.45,18.0,188.5,176.07,138.13
2018,7,12,9,0,6.0,188.0,2.5,18.2,192.0,178.66,139.74
2018,7,12,9,15,14.0,228.5,2.55,18.4,239.0,225.6,176.7
2018,7,12,9,30,22.0,269.0,2.6,18.6,286.0,272.46,212.89
2018,7,12,9,45,33.5,309.0,2.65,18.8,336.5,338.62,263.35
2018,7,12,10,0,45.0,349.0,2.7,19.0,387.0,388.64,300.63
2018,7,12,10,15,57.5,374.5,2.7,19.1,424.5,423.38,326.19
2018,7,12,10,30,70.0,400.0,2.7,19.2,462.0,457.0,350.71
2018,7,12,10,45,111.5,425.0,2.7,19.3,526.5,530.24,404.83
2018,7,12,11,0,153.0,450.0,2.7,19.4,591.0,585.98,445.16
2018,7,12,11,15,136.5,455.5,2.8,19.5,583.0,566.07,429.68
2018,7,12,11,30,120.0,461.0,2.9,19.6,575.0,546.16,414.65
2018,7,12,11,45,112.0,461.5,2.95,19.7,568.5,529.2,401.93
2018,7,12,12,0,104.0,462.0,3.0,19.8,562.0,507.13,385.51
2018,7,12,12,15,134.0,466.0,3.1,19.9,595.0,529.18,402.29
2018,7,12,12,30,164.0,470.0,3.2,20.0,628.0,543.49,413.09
2018,7,12,12,45,191.5,467.5,3.3,20.1,650.5,547.78,416.52
2018,7,12,13,0,219.0,465.0,3.4,20.2,673.0,549.62,418.05
2018,7,12,13,15,178.5,453.5,3.45,20.05,621.5,497.59,379.41
2018,7,12,13,30,138.0,442.0,3.5,19.9,570.0,449.29,343.46
2018,7,12,13,45,213.5,392.5,3.5,19.8,585.0,434.21,333.13
2018,7,12,14,0,289.0,343.0,3.5,19.7,600.0,418.93,321.52
2018,7,12,14,15,453.0,268.5,3.5,19.35,656.5,413.01,315.87
2018,7,12,14,30,617.0,194.0,3.5,19.0,713.0,393.86,297.63
2018,7,12,14,45,637.5,177.5,3.45,18.7,694.5,353.35,262.45
2018,7,12,15,0,658.0,161.0,3.4,18.4,676.0,310.81,224.79
2018,7,12,15,15,676.5,149.5,3.4,18.4,655.0,269.33,187.21
2018,7,12,15,30,695.0,138.0,3.4,18.4,634.0,226.08,148.59
2018,7,12,15,45,646.5,147.0,3.2,17.8,586.0,185.29,117.05
2018,7,12,16,0,598.0,156.0,3.0,17.2,538.0,149.97,94.15
2018,7,12,16,15,500.0,168.5,2.95,17.0,471.0,122.92,85.5
2018,7,12,16,30,402.0,181.0,2.9,16.8,404.0,114.2,93.58
2018,7,12,16,45,288.0,185.5,2.85,16.6,337.5,127.78,105.65
2018,7,12,17,0,174.0,190.0,2.8,16.4,271.0,138.14,114.97
2018,7,12,17,15,211.0,160.0,2.75,16.25,247.0,113.29,93.89
2018,7,12,17,30,248.0,130.0,2.7,16.1,223.0,94.95,78.24
2018,7,12,17,45,322.5,105.5,2.65,15.95,207.0,74.99,60.91
2018,7,12,18,0,397.0,81.0,2.6,15.8,191.0,59.27,47.07
2018,7,12,18,15,301.5,70.5,2.55,15.75,144.5,52.32,40.75
2018,7,12,18,30,206.0,60.0,2.5,15.7,98.0,47.14,35.77
2018,7,12,18,45,134.0,45.0,2.5,15.6,66.5,35.75,25.14
2018,7,12,19,0,62.0,30.0,2.5,15.5,35.0,24.93,13.47
2018,7,12,19,15,33.0,17.0,2.4,15.55,19.5,15.46,0.0
2018,7,12,19,30,4.0,4.0,2.3,15.6,4.0,3.64,0.0
2018,7,12,19,45,2.0,2.0,2.2,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.75,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,15.8,1.0,0.91,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.0,3.5,3.18,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.2,6.0,5.26,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.4,10.0,8.77,1.55
2018,7,13,6,0,0.0,14.0,1.8,16.6,14.0,12.29,4.69
2018,7,13,6,15,0.0,20.5,1.8,16.8,20.5,18.02,9.66
2018,7,13,6,30,0.0,27.0,1.8,17.0,27.0,23.76,14.6
2018,7,13,6,45,0.0,27.5,1.85,17.2,27.5,24.21,14.99
2018,7,13,7,0,0.0,28.0,1.9,17.4,28.0,24.66,15.33
2018,7,13,7,15,0.0,29.0,1.95,17.55,29.0,25.55,16.02
2018,7,13,7,30,0.0,30.0,2.0,17.7,30.0,26.45,16.7
2018,7,13,7,45,0.5,65.5,2.1,17.85,66.0,58.38,43.33
2018,7,13,8,0,1.0,101.0,2.2,18.0,102.0,91.19,70.25
2018,7,13,8,15,10.5,152.5,2.25,18.1,159.5,150.32,118.52
2018,7,13,8,30,20.0,204.0,2.3,18.2,217.0,210.8,166.75
2018,7,13,8,45,27.5,238.5,2.4,18.3,257.5,268.08,211.42
2018,7,13,9,0,35.0,273.0,2.5,18.4,298.0,310.92,244.14
2018,7,13,9,15,30.0,277.0,2.55,18.5,299.0,307.15,240.25
2018,7,13,9,30,25.0,281.0,2.6,18.6,300.0,303.49,236.67
2018,7,13,9,45,36.5,316.5,2.6,18.7,346.0,349.64,271.77
2018,7,13,10,0,48.0,352.0,2.6,18.8,392.0,394.87,305.47
2018,7,13,10,15,65.0,381.0,2.6,18.85,437.5,437.62,337.17
2018,7,13,10,30,82.0,410.0,2.6,18.9,483.0,479.06,367.48
2018,7,13,10,45,84.5,423.5,2.6,18.95,500.0,489.29,374.25
2018,7,13,11,0,87.0,437.0,2.6,19.0,517.0,498.76,380.64
2018,7,13,11,15,91.0,446.0,2.6,19.05,531.0,504.42,384.36
2018,7,13,11,30,95.0,455.0,2.6,19.1,545.0,509.27,387.54
2018,7,13,11,45,119.5,442.0,2.6,19.15,556.0,517.83,394.22
2018,7,13,12,0,144.0,429.0,2.6,19.2,567.0,516.25,393.52
2018,7,13,12,15,199.5,394.0,2.65,19.2,585.5,518.78,397.02
2018,7,13,12,30,255.0,359.0,2.7,19.2,604.0,518.87,398.46
2018,7,13,12,45,358.5,315.5,2.75,19.25,657.0,542.14,417.42
2018,7,13,13,0,462.0,272.0,2.8,19.3,710.0,556.03,428.73
2018,7,13,13,15,493.5,254.5,2.85,19.3,716.0,533.2,411.56
2018,7,13,13,30,525.0,237.0,2.9,19.3,722.0,510.34,393.93
2018,7,13,13,45,523.5,232.0,2.95,19.3,706.0,475.7,366.64
2018,7,13,14,0,522.0,227.0,3.0,19.3,690.0,440.79,338.58
2018,7,13,14,15,681.5,168.0,3.05,19.3,752.5,442.85,337.07
2018,7,13,14,30,841.0,109.0,3.1,19.3,815.0,431.31,322.64
2018,7,13,14,45,832.5,107.0,3.15,19.25,782.0,381.88,279.73
2018,7,13,15,0,824.0,105.0,3.2,19.2,749.0,332.77,236.46
2018,7,13,15,15,813.0,103.0,3.2,19.2,711.0,283.51,192.88
2018,7,13,15,30,802.0,101.0,3.2,19.2,673.0,235.18,150.89
2018,7,13,15,45,787.5,98.5,3.3,19.0,631.0,178.06,104.66
2018,7,13,16,0,773.0,96.0,3.4,18.8,589.0,131.26,71.84
2018,7,13,16,15,754.5,93.0,3.5,18.6,543.5,85.87,49.84
2018,7,13,16,30,736.0,90.0,3.6,18.4,498.0,61.9,48.17
2018,7,13,16,45,711.5,86.5,3.65,18.25,450.5,61.12,47.72
2018,7,13,17,0,687.0,83.0,3.7,18.1,403.0,60.28,47.18
2018,7,13,17,15,654.5,78.5,3.75,17.9,354.5,53.19,41.18
2018,7,13,17,30,622.0,74.0,3.8,17.7,306.0,51.58,39.92
2018,7,13,17,45,577.0,69.0,3.85,17.45,258.5,49.43,38.13
2018,7,13,18,0,532.0,64.0,3.9,17.2,211.0,47.21,36.19
2018,7,13,18,15,468.0,57.0,3.9,17.0,167.0,43.21,32.52
2018,7,13,18,30,404.0,50.0,3.9,16.8,123.0,39.09,28.57
2018,7,13,18,45,313.0,40.5,3.85,16.65,86.5,32.52,22.23
2018,7,13,19,0,222.0,31.0,3.8,16.5,50.0,24.33,12.76
2018,7,13,19,15,129.5,19.0,3.75,16.4,28.5,17.28,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.3,7.0,6.37,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.25,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.0,1.5,2.9,15.25,1.5,0.0,0.0
2018,7,14,5,0,10.0,3.0,2.9,15.3,3.0,0.0,0.0
2018,7,14,5,15,35.0,11.5,2.9,15.4,14.0,29.49,0.0
2018,7,14,5,30,60.0,20.0,2.9,15.5,25.0,73.2,45.0
2018,7,14,5,45,84.0,33.0,2.9,15.65,45.0,108.68,84.8
2018,7,14,6,0,108.0,46.0,2.9,15.8,65.0,143.52,116.68
2018,7,14,6,15,76.0,63.0,2.85,16.0,78.5,132.39,108.04
2018,7,14,6,30,44.0,80.0,2.8,16.2,92.0,117.56,95.25
2018,7,14,6,45,35.5,105.0,2.75,16.35,116.0,140.49,114.16
2018,7,14,7,0,27.0,130.0,2.7,16.5,140.0,162.06,131.43
2018,7,14,7,15,51.0,157.5,2.65,16.65,179.5,213.63,174.1
2018,7,14,7,30,75.0,185.0,2.6,16.8,219.0,265.86,216.33
2018,7,14,7,45,76.5,205.5,2.6,17.0,244.0,289.14,233.86
2018,7,14,8,0,78.0,226.0,2.6,17.2,269.0,312.04,250.92
2018,7,14,8,15,84.0,249.5,2.6,17.35,299.5,342.46,273.82
2018,7,14,8,30,90.0,273.0,2.6,17.5,330.0,372.46,296.05
2018,7,14,8,45,112.0,297.5,2.65,17.6,373.5,437.42,345.22
2018,7,14,9,0,134.0,322.0,2.7,17.7,417.0,483.53,379.31
2018,7,14,9,15,140.0,343.0,2.8,17.85,447.0,508.91,397.15
2018,7,14,9,30,146.0,364.0,2.9,18.0,477.0,533.32,414.28
2018,7,14,9,45,177.0,380.0,2.95,18.1,523.5,576.27,445.75
2018,7,14,10,0,208.0,396.0,3.0,18.2,570.0,617.99,475.85
2018,7,14,10,15,275.0,391.0,3.15,18.25,629.0,687.27,526.98
2018,7,14,10,30,342.0,386.0,3.3,18.3,688.0,737.88,564.2
2018,7,14,10,45,350.0,395.5,3.4,18.35,711.5,743.4,567.42
2018,7,14,11,0,358.0,405.0,3.5,18.4,735.0,746.94,569.58
2018,7,14,11,15,386.5,401.5,3.6,18.4,763.0,754.78,575.65
2018,7,14,11,30,415.0,398.0,3.7,18.4,791.0,766.96,584.59
2018,7,14,11,45,413.5,402.5,3.8,18.4,796.5,749.04,571.58
2018,7,14,12,0,412.0,407.0,3.9,18.4,802.0,729.59,557.61
2018,7,14,12,15,488.0,363.5,3.95,18.4,832.0,730.42,560.04
2018,7,14,12,30,564.0,320.0,4.0,18.4,862.0,725.81,558.14
2018,7,14,12,45,530.5,329.5,4.0,18.4,836.0,679.79,523.54
2018,7,14,13,0,497.0,339.0,4.0,18.4,810.0,635.0,489.72
2018,7,14,13,15,485.0,337.5,4.05,18.4,791.5,597.09,461.07
2018,7,14,13,30,473.0,336.0,4.1,18.4,773.0,559.62,432.28
2018,7,14,13,45,632.0,243.0,4.1,18.45,812.5,544.44,421.1
2018,7,14,14,0,791.0,150.0,4.1,18.5,852.0,521.09,401.63
2018,7,14,14,15,833.0,124.0,4.15,18.4,842.0,482.47,368.66
2018,7,14,14,30,875.0,98.0,4.2,18.3,832.0,436.42,328.62
2018,7,14,14,45,867.5,97.0,4.25,18.25,799.5,386.41,284.67
2018,7,14,15,0,860.0,96.0,4.3,18.2,767.0,336.56,240.09
2018,7,14,15,15,849.0,94.0,4.3,18.2,728.0,285.45,194.4
2018,7,14,15,30,838.0,92.0,4.3,18.2,689.0,235.28,150.38
2018,7,14,15,45,702.0,121.0,4.4,17.9,599.5,181.08,111.46
2018,7,14,16,0,566.0,150.0,4.5,17.6,510.0,141.72,88.94
2018,7,14,16,15,415.0,172.0,4.5,17.5,425.0,120.75,85.92
2018,7,14,16,30,264.0,194.0,4.5,17.4,340.0,131.42,108.23
2018,7,14,16,45,302.5,173.0,4.5,17.25,325.0,120.32,99.11
2018,7,14,17,0,341.0,152.0,4.5,17.1,310.0,100.66,82.51
2018,7,14,17,15,338.5,136.0,4.45,17.0,277.5,92.34,75.57
2018,7,14,17,30,336.0,120.0,4.4,16.9,245.0,83.48,68.05
2018,7,14,17,45,368.0,99.0,4.4,16.8,216.5,70.7,56.96
2018,7,14,18,0,400.0,78.0,4.4,16.7,188.0,57.16,45.03
2018,7,14,18,15,416.5,62.5,4.35,16.6,156.5,47.74,36.55
2018,7,14,18,30,433.0,47.0,4.3,16.5,125.0,36.61,26.42
2018,7,14,18,45,339.5,38.5,4.3,16.35,88.0,30.81,20.76
2018,7,14,19,0,246.0,30.0,4.3,16.2,51.0,24.88,12.98
2018,7,14,19,15,135.5,18.0,4.3,16.05,28.5,16.37,0.0
2018,7,14,19,30,25.0,6.0,4.3,15.9,6.0,5.46,0.0
2018,7,14,19,45,12.5,3.0,4.3,15.75,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.85,14.4,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,15,5,15,46.5,6.5,3.0,14.65,9.5,31.14,0.0
2018,7,15,5,30,78.0,11.0,3.1,14.8,17.0,76.4,46.07
2018,7,15,5,45,104.0,16.0,3.15,14.95,30.0,103.33,81.05
2018,7,15,6,0,130.0,21.0,3.2,15.1,43.0,130.72,107.1
2018,7,15,6,15,90.0,22.0,3.15,15.25,39.5,105.82,86.76
2018,7,15,6,30,50.0,23.0,3.1,15.4,36.0,68.84,54.88
2018,7,15,6,45,25.0,32.5,3.1,15.55,39.0,54.97,42.31
2018,7,15,7,0,0.0,42.0,3.1,15.7,42.0,37.04,25.98
2018,7,15,7,15,0.0,59.0,3.1,15.85,59.0,52.11,38.67
2018,7,15,7,30,0.0,76.0,3.1,16.0,76.0,67.23,51.23
2018,7,15,7,45,0.0,85.5,3.1,16.1,85.5,75.7,58.1
2018,7,15,8,0,0.0,95.0,3.1,16.2,95.0,84.53,65.2
2018,7,15,8,15,0.0,112.5,3.15,16.35,112.5,101.02,78.55
2018,7,15,8,30,0.0,130.0,3.2,16.5,130.0,117.5,91.76
2018,7,15,8,45,0.5,142.0,3.2,16.6,142.5,129.15,100.95
2018,7,15,9,0,1.0,154.0,3.2,16.7,155.0,140.76,110.06
2018,7,15,9,15,3.0,170.0,3.2,16.8,172.5,157.67,123.45
2018,7,15,9,30,5.0,186.0,3.2,16.9,190.0,174.5,136.68
2018,7,15,9,45,8.5,215.5,3.25,17.0,222.5,205.64,161.24
2018,7,15,10,0,12.0,245.0,3.3,17.1,255.0,236.58,185.36
2018,7,15,10,15,15.0,269.0,3.4,17.2,282.0,261.46,204.53
2018,7,15,10,30,18.0,293.0,3.5,17.3,309.0,285.98,223.3
2018,7,15,10,45,22.0,318.0,3.6,17.35,338.0,311.99,243.18
2018,7,15,11,0,26.0,343.0,3.7,17.4,367.0,348.9,271.27
2018,7,15,11,15,36.5,375.0,3.8,17.45,409.0,385.59,299.17
2018,7,15,11,30,47.0,407.0,3.9,17.5,451.0,420.66,325.61
2018,7,15,11,45,63.5,430.0,4.0,17.5,490.5,450.76,348.45
2018,7,15,12,0,80.0,453.0,4.1,17.5,530.0,478.8,369.61
2018,7,15,12,15,82.5,455.0,4.2,17.55,534.5,474.63,366.35
2018,7,15,12,30,85.0,457.0,4.3,17.6,539.0,469.95,362.91
2018,7,15,12,45,89.0,455.5,4.35,17.65,540.5,462.91,357.66
2018,7,15,13,0,93.0,454.0,4.4,17.7,542.0,455.39,352.03
2018,7,15,13,15,96.0,448.5,4.4,17.8,538.0,443.49,342.92
2018,7,15,13,30,99.0,443.0,4.4,17.9,534.0,431.3,333.55
2018,7,15,13,45,238.5,377.0,4.45,17.95,590.0,436.07,338.55
2018,7,15,14,0,378.0,311.0,4.5,18.0,646.0,433.85,336.57
2018,7,15,14,15,651.5,200.5,4.5,18.05,756.0,448.91,345.29
2018,7,15,14,30,925.0,90.0,4.5,18.1,866.0,450.09,339.24
2018,7,15,14,45,917.5,89.0,4.45,18.1,832.0,397.54,292.57
2018,7,15,15,0,910.0,88.0,4.4,18.1,798.0,345.11,245.45
2018,7,15,15,15,900.0,86.0,4.4,18.1,758.0,291.65,197.53
2018,7,15,15,30,890.0,84.0,4.4,18.1,718.0,239.0,151.24
2018,7,15,15,45,877.0,82.5,4.4,18.05,674.0,187.27,108.79
2018,7,15,16,0,864.0,81.0,4.4,18.0,630.0,137.03,73.69
2018,7,15,16,15,847.0,79.0,4.35,17.9,582.5,87.94,50.84
2018,7,15,16,30,830.0,77.0,4.3,17.8,535.0,63.5,49.69
2018,7,15,16,45,808.0,73.5,4.3,17.75,484.5,52.77,40.55
2018,7,15,17,0,786.0,70.0,4.3,17.7,434.0,51.48,39.59
2018,7,15,17,15,755.5,67.0,4.3,17.55,383.0,50.42,38.82
2018,7,15,17,30,725.0,64.0,4.3,17.4,332.0,49.34,38.0
2018,7,15,17,45,655.5,61.0,4.3,17.3,275.5,48.03,36.92
2018,7,15,18,0,586.0,58.0,4.3,17.2,219.0,42.79,32.28
2018,7,15,18,15,548.5,51.5,4.25,17.0,177.5,39.06,28.86
2018,7,15,18,30,511.0,45.0,4.2,16.8,136.0,35.18,25.13
2018,7,15,18,45,402.5,37.0,4.15,16.6,95.0,29.66,19.73
2018,7,15,19,0,294.0,29.0,4.1,16.4,54.0,24.06,12.12
2018,7,15,19,15,169.0,17.5,4.05,16.3,30.0,15.92,0.0
2018,7,15,19,30,44.0,6.0,4.0,16.2,6.0,5.46,0.0
2018,7,15,19,45,22.0,3.0,3.95,16.05,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,4,45,22.5,3.0,3.0,14.6,2.5,0.0,0.0
2018,7,16,5,0,45.0,6.0,3.0,14.7,5.0,0.0,0.0
2018,7,16,5,15,109.0,12.0,3.05,14.85,18.0,69.94,0.0
2018,7,16,5,30,173.0,18.0,3.1,15.0,31.0,155.48,95.19
2018,7,16,5,45,242.5,26.0,3.15,15.2,59.0,220.19,176.41
2018,7,16,6,0,312.0,34.0,3.2,15.4,87.0,286.64,237.2
2018,7,16,6,15,231.0,33.0,3.1,15.55,79.5,235.87,197.56
2018,7,16,6,30,150.0,32.0,3.0,15.7,72.0,169.13,141.92
2018,7,16,6,45,75.0,46.5,2.9,15.85,66.5,120.9,99.61
2018,7,16,7,0,0.0,61.0,2.8,16.0,61.0,53.89,40.2
2018,7,16,7,15,0.0,86.0,2.75,16.25,86.0,77.16,59.69
2018,7,16,7,30,0.0,111.0,2.7,16.5,111.0,101.61,79.8
2018,7,16,7,45,0.5,130.5,2.7,16.7,131.0,120.85,95.34
2018,7,16,8,0,1.0,150.0,2.7,16.9,151.0,140.01,110.63
2018,7,16,8,15,4.0,169.5,2.7,17.15,172.0,161.47,127.68
2018,7,16,8,30,7.0,189.0,2.7,17.4,193.0,182.9,144.5
2018,7,16,8,45,11.0,211.0,2.7,17.6,218.5,207.79,163.97
2018,7,16,9,0,15.0,233.0,2.7,17.8,244.0,232.58,183.11
2018,7,16,9,15,23.0,263.5,2.75,17.95,281.0,269.78,211.97
2018,7,16,9,30,31.0,294.0,2.8,18.1,318.0,323.64,253.22
2018,7,16,9,45,35.5,317.5,2.8,18.25,346.0,349.91,272.6
2018,7,16,10,0,40.0,341.0,2.8,18.4,374.0,375.52,291.4
2018,7,16,10,15,39.5,351.5,2.85,18.55,385.0,382.0,295.57
2018,7,16,10,30,39.0,362.0,2.9,18.7,396.0,388.16,299.62
2018,7,16,10,45,41.0,375.0,2.95,18.85,412.0,398.87,307.19
2018,7,16,11,0,43.0,388.0,3.0,19.0,428.0,409.0,314.32
2018,7,16,11,15,50.5,406.0,3.05,19.1,453.5,428.41,328.59
2018,7,16,11,30,58.0,424.0,3.1,19.2,479.0,446.67,341.92
2018,7,16,11,45,81.0,442.5,3.15,19.25,520.0,477.62,365.12
2018,7,16,12,0,104.0,461.0,3.2,19.3,561.0,506.23,386.34
2018,7,16,12,15,114.0,466.5,3.25,19.35,576.0,513.49,391.53
2018,7,16,12,30,124.0,472.0,3.3,19.4,591.0,514.3,392.12
2018,7,16,12,45,155.5,451.5,3.35,19.4,599.5,507.95,388.23
2018,7,16,13,0,187.0,431.0,3.4,19.4,608.0,499.62,382.71
2018,7,16,13,15,142.0,436.0,3.5,19.35,569.0,459.83,352.44
2018,7,16,13,30,97.0,441.0,3.6,19.3,530.0,428.45,328.5
2018,7,16,13,45,274.5,363.5,3.65,19.3,608.0,445.65,343.21
2018,7,16,14,0,452.0,286.0,3.7,19.3,686.0,452.45,347.9
2018,7,16,14,15,687.5,190.5,3.8,19.2,777.0,457.38,348.83
2018,7,16,14,30,923.0,95.0,3.9,19.1,868.0,452.35,338.61
2018,7,16,14,45,914.5,94.5,3.95,19.0,834.0,399.81,292.62
2018,7,16,15,0,906.0,94.0,4.0,18.9,800.0,347.48,246.15
2018,7,16,15,15,895.5,92.0,4.0,18.9,759.5,293.99,198.55
2018,7,16,15,30,885.0,90.0,4.0,18.9,719.0,241.36,152.62
2018,7,16,15,45,871.0,88.0,4.1,18.55,674.5,189.29,110.4
2018,7,16,16,0,857.0,86.0,4.2,18.2,630.0,138.8,75.53
2018,7,16,16,15,811.0,89.5,4.25,18.0,572.5,82.82,47.82
2018,7,16,16,30,765.0,93.0,4.3,17.8,515.0,64.43,50.5
2018,7,16,16,45,768.5,84.0,4.3,17.65,473.5,59.95,46.82
2018,7,16,17,0,772.0,75.0,4.3,17.5,432.0,55.08,42.77
2018,7,16,17,15,740.5,71.0,4.25,17.3,380.5,53.42,41.49
2018,7,16,17,30,709.0,67.0,4.2,17.1,329.0,51.68,40.11
2018,7,16,17,45,641.0,64.5,4.15,16.9,274.0,46.5,35.63
2018,7,16,18,0,573.0,62.0,4.1,16.7,219.0,45.96,35.15
2018,7,16,18,15,494.0,55.0,3.95,16.55,170.5,41.79,31.31
2018,7,16,18,30,415.0,48.0,3.8,16.4,122.0,37.54,27.23
2018,7,16,18,45,320.5,37.5,3.7,16.2,84.0,29.98,20.01
2018,7,16,19,0,226.0,27.0,3.6,16.0,46.0,22.12,10.46
2018,7,16,19,15,138.5,17.0,3.45,15.95,26.5,15.46,0.0
2018,7,16,19,30,51.0,7.0,3.3,15.9,7.0,6.37,0.0
2018,7,16,19,45,25.5,3.5,3.2,15.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,4,45,6.5,1.0,2.65,14.65,1.0,0.0,0.0
2018,7,17,5,0,13.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,7,17,5,15,42.5,6.5,2.8,15.0,9.0,28.88,0.0
2018,7,17,5,30,72.0,11.0,2.9,15.2,16.0,72.41,39.63
2018,7,17,5,45,98.5,15.5,2.95,15.4,28.5,99.1,76.98
2018,7,17,6,0,125.0,20.0,3.0,15.6,41.0,125.54,102.32
2018,7,17,6,15,86.5,20.5,2.95,15.75,37.5,100.7,82.13
2018,7,17,6,30,48.0,21.0,2.9,15.9,34.0,64.6,51.1
2018,7,17,6,45,24.0,34.0,2.9,16.1,40.5,55.88,42.95
2018,7,17,7,0,0.0,47.0,2.9,16.3,47.0,41.46,29.68
2018,7,17,7,15,0.0,68.5,2.9,16.45,68.5,60.55,45.7
2018,7,17,7,30,0.0,90.0,2.9,16.6,90.0,80.47,62.18
2018,7,17,7,45,0.0,101.0,2.9,16.8,101.0,90.73,70.43
2018,7,17,8,0,0.0,112.0,2.9,17.0,112.0,100.98,78.58
2018,7,17,8,15,0.0,129.5,2.9,17.2,129.5,117.55,91.83
2018,7,17,8,30,0.0,147.0,2.9,17.4,147.0,134.08,104.9
2018,7,17,8,45,2.0,164.5,2.85,17.6,166.0,152.52,119.47
2018,7,17,9,0,4.0,182.0,2.8,17.8,185.0,170.91,133.85
2018,7,17,9,15,6.0,198.0,2.8,17.9,202.5,187.76,146.94
2018,7,17,9,30,8.0,214.0,2.8,18.0,220.0,204.51,159.87
2018,7,17,9,45,12.0,242.5,2.8,18.15,252.0,235.23,183.69
2018,7,17,10,0,16.0,271.0,2.8,18.3,284.0,265.68,207.0
2018,7,17,10,15,16.5,279.0,2.85,18.35,293.0,272.55,211.92
2018,7,17,10,30,17.0,287.0,2.9,18.4,302.0,279.33,216.83
2018,7,17,10,45,17.0,294.0,2.9,18.5,309.5,284.55,220.48
2018,7,17,11,0,17.0,301.0,2.9,18.6,317.0,289.64,224.05
2018,7,17,11,15,19.5,318.0,2.9,18.65,336.5,306.15,236.48
2018,7,17,11,30,22.0,335.0,2.9,18.7,356.0,322.2,248.48
2018,7,17,11,45,28.5,361.0,2.9,18.75,388.5,356.31,274.2
2018,7,17,12,0,35.0,387.0,2.9,18.8,421.0,380.98,292.56
2018,7,17,12,15,44.5,406.0,2.95,18.85,449.0,400.35,307.08
2018,7,17,12,30,54.0,425.0,3.0,18.9,477.0,418.2,320.4
2018,7,17,12,45,62.0,432.0,3.0,18.95,491.0,423.13,324.03
2018,7,17,13,0,70.0,439.0,3.0,19.0,505.0,426.99,326.88
2018,7,17,13,15,70.0,430.5,3.1,18.95,495.5,411.98,315.86
2018,7,17,13,30,70.0,422.0,3.2,18.9,486.0,397.12,304.96
2018,7,17,13,45,62.0,403.0,3.3,18.9,459.0,369.8,284.49
2018,7,17,14,0,54.0,384.0,3.4,18.9,432.0,343.72,264.89
2018,7,17,14,15,333.0,284.5,3.5,18.8,564.5,368.4,283.35
2018,7,17,14,30,612.0,185.0,3.6,18.7,697.0,382.93,289.77
2018,7,17,14,45,746.0,145.0,3.7,18.6,743.5,370.51,273.64
2018,7,17,15,0,880.0,105.0,3.8,18.5,790.0,346.74,246.44
2018,7,17,15,15,667.5,152.5,3.8,18.5,656.5,266.06,184.63
2018,7,17,15,30,455.0,200.0,3.8,18.5,523.0,222.27,155.2
2018,7,17,15,45,474.5,177.5,4.05,18.2,495.5,182.1,122.02
2018,7,17,16,0,494.0,155.0,4.3,17.9,468.0,136.79,87.98
2018,7,17,16,15,518.0,143.5,4.35,17.65,449.0,100.97,68.67
2018,7,17,16,30,542.0,132.0,4.4,17.4,430.0,81.77,65.59
2018,7,17,16,45,561.0,120.0,4.5,17.2,402.5,76.93,61.68
2018,7,17,17,0,580.0,108.0,4.6,17.0,375.0,71.56,57.27
2018,7,17,17,15,575.0,100.0,4.55,16.8,338.5,68.5,54.82
2018,7,17,17,30,570.0,92.0,4.5,16.6,302.0,65.13,52.05
2018,7,17,17,45,481.0,87.0,4.45,16.35,245.5,63.45,50.69
2018,7,17,18,0,392.0,82.0,4.4,16.1,189.0,60.13,47.76
2018,7,17,18,15,337.5,69.5,4.3,16.0,148.0,51.87,40.26
2018,7,17,18,30,283.0,57.0,4.2,15.9,107.0,43.28,32.28
2018,7,17,18,45,215.0,43.5,4.05,15.75,74.5,33.56,23.07
2018,7,17,19,0,147.0,30.0,3.9,15.6,42.0,23.49,11.17
2018,7,17,19,15,81.5,17.5,3.8,15.55,23.5,15.92,0.0
2018,7,17,19,30,16.0,5.0,3.7,15.5,5.0,0.0,0.0
2018,7,17,19,45,8.0,2.5,3.55,15.5,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,14.95,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.1,5.0,0.0,0.0
2018,7,18,5,15,129.0,17.5,2.95,15.3,25.0,85.48,0.0
2018,7,18,5,30,226.0,29.0,3.0,15.5,45.0,199.86,111.37
2018,7,18,5,45,309.0,36.0,3.05,15.7,76.5,275.87,219.37
2018,7,18,6,0,392.0,43.0,3.1,15.9,108.0,353.36,290.32
2018,7,18,6,15,390.5,48.0,3.0,16.05,131.5,373.68,310.76
2018,7,18,6,30,389.0,53.0,2.9,16.2,155.0,392.84,328.3
2018,7,18,6,45,532.0,62.5,2.8,16.4,234.5,531.79,439.19
2018,7,18,7,0,675.0,72.0,2.7,16.6,314.0,679.37,550.52
2018,7,18,7,15,708.5,76.0,2.55,16.7,365.0,728.35,583.63
2018,7,18,7,30,742.0,80.0,2.4,16.8,416.0,782.17,619.68
2018,7,18,7,45,767.0,83.5,2.25,16.95,466.0,826.96,647.83
2018,7,18,8,0,792.0,87.0,2.1,17.1,516.0,870.36,674.14
2018,7,18,8,15,670.0,91.5,2.05,17.2,477.5,772.96,602.44
2018,7,18,8,30,548.0,96.0,2.0,17.3,439.0,672.19,528.55
2018,7,18,8,45,419.5,121.5,2.0,17.4,395.5,582.69,461.96
2018,7,18,9,0,291.0,147.0,2.0,17.5,352.0,476.17,379.09
2018,7,18,9,15,584.0,124.0,2.05,17.6,565.0,750.49,583.11
2018,7,18,9,30,877.0,101.0,2.1,17.7,778.0,1001.34,751.42
2018,7,18,9,45,845.0,111.0,2.15,17.8,787.5,976.96,731.35
2018,7,18,10,0,813.0,121.0,2.2,17.9,797.0,949.23,712.22
2018,7,18,10,15,820.0,123.5,2.25,18.0,825.5,949.3,711.8
2018,7,18,10,30,827.0,126.0,2.3,18.1,854.0,946.26,709.12
2018,7,18,10,45,757.0,144.0,2.35,18.15,823.5,891.78,672.04
2018,7,18,11,0,687.0,162.0,2.4,18.2,793.0,825.95,627.19
2018,7,18,11,15,578.5,195.0,2.5,18.25,732.0,744.17,570.71
2018,7,18,11,30,470.0,228.0,2.6,18.3,671.0,658.5,507.8
2018,7,18,11,45,286.5,287.5,2.65,18.35,558.5,533.62,412.65
2018,7,18,12,0,103.0,347.0,2.7,18.4,446.0,407.53,314.24
2018,7,18,12,15,85.5,378.0,2.8,18.4,460.0,408.41,314.7
2018,7,18,12,30,68.0,409.0,2.9,18.4,474.0,415.01,318.93
2018,7,18,12,45,78.0,413.0,3.0,18.4,487.0,418.61,321.86
2018,7,18,13,0,88.0,417.0,3.1,18.4,500.0,421.07,323.89
2018,7,18,13,15,136.5,433.0,3.1,18.35,559.5,453.71,348.85
2018,7,18,13,30,185.0,449.0,3.1,18.3,619.0,482.42,370.2
2018,7,18,13,45,258.5,393.0,3.1,18.25,624.5,458.77,352.95
2018,7,18,14,0,332.0,337.0,3.1,18.2,630.0,435.01,334.77
2018,7,18,14,15,450.0,283.0,3.15,18.15,667.0,420.33,322.04
2018,7,18,14,30,568.0,229.0,3.2,18.1,704.0,397.21,300.87
2018,7,18,14,45,445.0,261.5,3.2,18.0,624.0,346.17,260.37
2018,7,18,15,0,322.0,294.0,3.2,17.9,544.0,312.21,234.49
2018,7,18,15,15,554.0,206.5,3.2,17.9,610.0,275.83,196.28
2018,7,18,15,30,786.0,119.0,3.2,17.9,676.0,232.23,149.64
2018,7,18,15,45,802.5,108.0,3.5,17.6,645.5,182.45,108.24
2018,7,18,16,0,819.0,97.0,3.8,17.3,615.0,131.29,71.55
2018,7,18,16,15,798.5,95.0,3.95,17.1,567.5,83.93,50.4
2018,7,18,16,30,778.0,93.0,4.1,16.9,520.0,64.67,50.9
2018,7,18,16,45,751.0,89.5,4.25,16.7,469.5,63.93,50.49
2018,7,18,17,0,724.0,86.0,4.4,16.5,419.0,63.13,50.01
2018,7,18,17,15,688.0,82.0,4.4,16.25,368.0,56.16,44.09
2018,7,18,17,30,652.0,78.0,4.4,16.0,317.0,54.99,43.23
2018,7,18,17,45,601.5,73.0,4.35,15.75,267.0,52.94,41.51
2018,7,18,18,0,551.0,68.0,4.3,15.5,217.0,50.86,39.66
2018,7,18,18,15,481.0,60.0,4.05,15.4,170.5,46.12,35.28
2018,7,18,18,30,411.0,52.0,3.8,15.3,124.0,41.24,30.57
2018,7,18,18,45,308.5,41.5,3.55,15.15,85.5,32.23,21.96
2018,7,18,19,0,206.0,31.0,3.3,15.0,47.0,24.4,11.47
2018,7,18,19,15,117.5,19.0,3.0,15.05,26.5,17.28,0.0
2018,7,18,19,30,29.0,7.0,2.7,15.1,6.0,0.0,0.0
2018,7,18,19,45,14.5,3.5,2.45,15.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.0,3.35,14.45,1.0,0.0,0.0
2018,7,19,5,0,10.0,2.0,3.6,14.6,2.0,0.0,0.0
2018,7,19,5,15,32.5,7.0,3.65,14.8,9.0,23.86,0.0
2018,7,19,5,30,55.0,12.0,3.7,15.0,16.0,64.46,30.08
2018,7,19,5,45,79.0,18.5,3.75,15.25,29.0,93.83,71.94
2018,7,19,6,0,103.0,25.0,3.8,15.5,42.0,120.49,97.47
2018,7,19,6,15,72.0,29.0,3.55,15.65,43.0,92.69,74.95
2018,7,19,6,30,41.0,33.0,3.3,15.8,44.0,67.32,53.13
2018,7,19,6,45,20.5,47.5,3.05,15.95,53.0,60.19,46.46
2018,7,19,7,0,0.0,62.0,2.8,16.1,62.0,54.77,40.99
2018,7,19,7,15,0.0,85.5,2.55,16.3,85.5,76.76,59.36
2018,7,19,7,30,0.0,109.0,2.3,16.5,109.0,99.69,78.21
2018,7,19,7,45,1.0,130.5,2.05,16.7,131.0,121.46,95.85
2018,7,19,8,0,2.0,152.0,1.8,16.9,153.0,143.17,113.14
2018,7,19,8,15,3.5,167.5,1.6,17.1,169.5,159.09,125.52
2018,7,19,8,30,5.0,183.0,1.4,17.3,186.0,174.99,137.71
2018,7,19,8,45,9.0,205.0,1.25,17.5,211.0,199.87,156.98
2018,7,19,9,0,13.0,227.0,1.1,17.7,236.0,224.66,175.82
2018,7,19,9,15,15.5,244.5,1.15,18.0,256.0,243.28,189.69
2018,7,19,9,30,18.0,262.0,1.2,18.3,276.0,261.74,203.34
2018,7,19,9,45,22.5,287.5,1.2,18.55,305.5,289.91,224.3
2018,7,19,10,0,27.0,313.0,1.2,18.8,335.0,333.47,256.48
2018,7,19,10,15,31.0,334.0,1.35,19.0,360.5,355.72,272.7
2018,7,19,10,30,35.0,355.0,1.5,19.2,386.0,377.29,288.44
2018,7,19,10,45,38.0,369.5,1.7,19.4,404.0,390.6,298.14
2018,7,19,11,0,41.0,384.0,1.9,19.6,422.0,403.28,307.4
2018,7,19,11,15,51.5,406.5,2.2,19.6,454.5,429.87,327.59
2018,7,19,11,30,62.0,429.0,2.5,19.6,487.0,455.03,346.56
2018,7,19,11,45,68.5,438.5,2.8,19.65,503.5,463.02,352.79
2018,7,19,12,0,75.0,448.0,3.1,19.7,520.0,470.01,358.35
2018,7,19,12,15,75.0,447.5,3.35,19.6,519.5,461.83,352.7
2018,7,19,12,30,75.0,447.0,3.6,19.5,519.0,453.45,346.92
2018,7,19,12,45,71.5,440.5,3.9,19.35,508.5,437.22,335.33
2018,7,19,13,0,68.0,434.0,4.2,19.2,498.0,421.36,323.91
2018,7,19,13,15,65.0,424.5,4.4,19.0,485.0,403.76,311.21
2018,7,19,13,30,62.0,415.0,4.6,18.8,472.0,386.61,298.73
2018,7,19,13,45,170.0,377.5,4.8,18.6,528.5,404.42,313.84
2018,7,19,14,0,278.0,340.0,5.0,18.4,585.0,409.67,318.07
2018,7,19,14,15,530.0,243.5,4.95,18.2,692.5,423.83,326.97
2018,7,19,14,30,782.0,147.0,4.9,18.0,800.0,426.49,323.16
2018,7,19,14,45,802.0,135.0,4.8,17.85,780.5,381.1,282.33
2018,7,19,15,0,822.0,123.0,4.7,17.7,761.0,333.37,238.83
2018,7,19,15,15,810.0,120.5,4.7,17.7,722.0,282.49,193.45
2018,7,19,15,30,798.0,118.0,4.7,17.7,683.0,232.78,150.1
2018,7,19,15,45,779.5,116.0,4.45,17.4,639.0,183.9,110.69
2018,7,19,16,0,761.0,114.0,4.2,17.1,595.0,137.25,78.95
2018,7,19,16,15,716.5,117.0,4.05,16.95,541.5,87.94,55.77
2018,7,19,16,30,672.0,120.0,3.9,16.8,488.0,75.04,59.93
2018,7,19,16,45,627.0,118.0,3.75,16.65,435.5,76.28,61.26
2018,7,19,17,0,582.0,116.0,3.6,16.5,383.0,77.66,62.72
2018,7,19,17,15,564.5,105.5,3.55,16.35,339.0,72.79,58.69
2018,7,19,17,30,547.0,95.0,3.5,16.2,295.0,67.52,54.24
2018,7,19,17,45,494.5,88.0,3.45,16.05,247.5,64.54,51.71
2018,7,19,18,0,442.0,81.0,3.4,15.9,200.0,59.73,47.43
2018,7,19,18,15,354.0,69.5,3.3,15.8,152.0,52.01,40.4
2018,7,19,18,30,266.0,58.0,3.2,15.7,104.0,44.06,32.96
2018,7,19,18,45,211.5,44.5,3.15,15.6,73.5,34.39,23.71
2018,7,19,19,0,157.0,31.0,3.1,15.5,43.0,24.36,10.94
2018,7,19,19,15,86.5,17.5,3.0,15.5,23.5,15.92,0.0
2018,7,19,19,30,16.0,4.0,2.9,15.5,4.0,0.0,0.0
2018,7,19,19,45,8.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.6,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,7,20,5,15,55.0,15.0,2.8,14.95,18.5,43.18,0.0
2018,7,20,5,30,101.0,27.0,3.0,15.2,34.0,111.35,50.78
2018,7,20,5,45,158.5,43.5,3.15,15.45,64.5,178.06,139.68
2018,7,20,6,0,216.0,60.0,3.3,15.7,95.0,241.16,197.61
2018,7,20,6,15,161.5,54.5,3.3,15.95,86.0,194.71,161.53
2018,7,20,6,30,107.0,49.0,3.3,16.2,77.0,148.07,122.74
2018,7,20,6,45,53.5,64.0,3.35,16.4,78.0,115.24,93.86
2018,7,20,7,0,0.0,79.0,3.4,16.6,79.0,71.19,54.71
2018,7,20,7,15,15.0,110.0,3.3,16.85,116.5,115.28,92.05
2018,7,20,7,30,30.0,141.0,3.2,17.1,154.0,171.96,138.94
2018,7,20,7,45,77.5,177.5,3.05,17.4,217.5,256.23,208.23
2018,7,20,8,0,125.0,214.0,2.9,17.7,281.0,359.58,290.15
2018,7,20,8,15,111.5,226.0,2.9,17.95,290.0,359.05,287.62
2018,7,20,8,30,98.0,238.0,2.9,18.2,299.0,357.71,284.92
2018,7,20,8,45,60.0,244.5,2.85,18.45,282.5,307.41,243.38
2018,7,20,9,0,22.0,251.0,2.8,18.7,266.0,258.1,202.6
2018,7,20,9,15,44.5,290.5,2.75,18.9,324.0,337.01,263.93
2018,7,20,9,30,67.0,330.0,2.7,19.1,382.0,399.12,310.69
2018,7,20,9,45,100.5,362.0,2.7,19.3,443.5,463.05,358.42
2018,7,20,10,0,134.0,394.0,2.7,19.5,505.0,542.35,416.2
2018,7,20,10,15,129.0,407.0,2.7,19.6,517.0,544.28,416.04
2018,7,20,10,30,124.0,420.0,2.7,19.7,529.0,545.44,415.85
2018,7,20,10,45,175.0,404.0,2.7,19.8,562.0,570.41,435.1
2018,7,20,11,0,226.0,388.0,2.7,19.9,595.0,605.26,460.92
2018,7,20,11,15,417.0,317.0,2.75,19.95,706.5,710.92,541.02
2018,7,20,11,30,608.0,246.0,2.8,20.0,818.0,798.77,606.06
2018,7,20,11,45,726.0,190.0,2.8,20.0,879.0,820.37,621.66
2018,7,20,12,0,844.0,134.0,2.8,20.0,940.0,834.53,631.1
2018,7,20,12,15,743.5,190.0,2.9,19.95,900.0,777.47,591.9
2018,7,20,12,30,643.0,246.0,3.0,19.9,860.0,719.55,548.86
2018,7,20,12,45,429.0,354.0,3.05,19.85,762.5,624.51,476.21
2018,7,20,13,0,215.0,462.0,3.1,19.8,665.0,543.57,413.18
2018,7,20,13,15,172.5,451.0,3.15,19.75,612.0,490.91,374.36
2018,7,20,13,30,130.0,440.0,3.2,19.7,559.0,442.17,337.96
2018,7,20,13,45,160.5,414.5,3.25,19.6,558.0,427.03,327.15
2018,7,20,14,0,191.0,389.0,3.3,19.5,557.0,409.62,314.01
2018,7,20,14,15,421.0,288.5,3.35,19.4,644.0,410.25,313.36
2018,7,20,14,30,651.0,188.0,3.4,19.3,731.0,398.93,300.14
2018,7,20,14,45,725.5,151.5,3.4,19.2,733.0,365.78,269.13
2018,7,20,15,0,800.0,115.0,3.4,19.1,735.0,327.02,232.19
2018,7,20,15,15,787.5,113.0,3.4,19.1,697.0,270.45,183.05
2018,7,20,15,30,775.0,111.0,3.4,19.1,659.0,222.23,141.43
2018,7,20,15,45,758.0,109.0,3.4,18.8,616.5,174.78,103.59
2018,7,20,16,0,741.0,107.0,3.4,18.5,574.0,129.39,73.1
2018,7,20,16,15,719.0,104.0,3.35,18.35,528.0,85.35,53.99
2018,7,20,16,30,697.0,101.0,3.3,18.2,482.0,62.86,49.07
2018,7,20,16,45,668.0,97.5,3.25,18.0,434.0,62.58,49.06
2018,7,20,17,0,639.0,94.0,3.2,17.8,386.0,62.25,48.99
2018,7,20,17,15,602.5,88.5,3.15,17.65,337.5,60.37,47.53
2018,7,20,17,30,566.0,83.0,3.1,17.5,289.0,58.36,45.92
2018,7,20,17,45,516.5,76.5,3.1,17.3,242.0,55.37,43.39
2018,7,20,18,0,467.0,70.0,3.1,17.1,195.0,52.27,40.64
2018,7,20,18,15,401.0,61.0,3.05,16.95,152.0,46.84,35.66
2018,7,20,18,30,335.0,52.0,3.0,16.8,109.0,39.72,29.01
2018,7,20,18,45,248.0,40.0,2.95,16.7,74.5,30.98,20.65
2018,7,20,19,0,161.0,28.0,2.9,16.6,40.0,21.99,8.77
2018,7,20,19,15,91.5,16.0,2.75,16.6,22.0,14.55,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.6,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.5,1.85,16.25,1.5,0.0,0.0
2018,7,21,5,0,11.0,3.0,1.9,16.3,3.0,0.0,0.0
2018,7,21,5,15,23.5,9.0,1.95,16.45,10.0,20.78,0.0
2018,7,21,5,30,36.0,15.0,2.0,16.6,17.0,48.42,16.25
2018,7,21,5,45,53.0,24.5,2.0,16.75,31.0,75.69,56.03
2018,7,21,6,0,70.0,34.0,2.0,16.9,45.0,99.68,78.75
2018,7,21,6,15,49.5,47.5,2.0,17.1,56.5,92.35,73.37
