Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,6,30,29.0,61.0,2.0,17.3,68.0,82.68,65.17
2018,7,21,6,45,27.5,92.5,2.0,17.5,100.5,118.95,95.49
2018,7,21,7,0,26.0,124.0,2.0,17.7,133.0,154.84,124.81
2018,7,21,7,15,47.5,151.0,2.0,17.95,171.0,203.59,164.85
2018,7,21,7,30,69.0,178.0,2.0,18.2,209.0,252.86,204.37
2018,7,21,7,45,68.5,199.0,2.0,18.4,233.0,274.87,220.76
2018,7,21,8,0,68.0,220.0,2.0,18.6,257.0,296.41,236.6
2018,7,21,8,15,64.5,239.0,2.0,18.8,276.5,312.18,247.64
2018,7,21,8,30,61.0,258.0,2.0,19.0,296.0,327.46,258.2
2018,7,21,8,45,64.0,279.0,2.0,19.15,321.5,350.94,275.26
2018,7,21,9,0,67.0,300.0,2.0,19.3,347.0,373.97,291.76
2018,7,21,9,15,83.0,325.0,2.05,19.45,386.5,413.96,321.39
2018,7,21,9,30,99.0,350.0,2.1,19.6,426.0,453.29,350.06
2018,7,21,9,45,156.0,362.5,2.15,19.75,488.5,536.49,411.76
2018,7,21,10,0,213.0,375.0,2.2,19.9,551.0,600.62,458.26
2018,7,21,10,15,259.5,366.0,2.25,19.95,588.0,645.59,490.5
2018,7,21,10,30,306.0,357.0,2.3,20.0,625.0,672.44,510.0
2018,7,21,10,45,254.5,370.0,2.35,20.1,597.0,625.42,474.45
2018,7,21,11,0,203.0,383.0,2.4,20.2,569.0,567.1,431.22
2018,7,21,11,15,181.5,399.5,2.5,20.2,567.5,553.5,420.87
2018,7,21,11,30,160.0,416.0,2.6,20.2,566.0,539.56,410.0
2018,7,21,11,45,145.5,417.0,2.65,20.25,554.5,517.22,393.23
2018,7,21,12,0,131.0,418.0,2.7,20.3,543.0,495.16,376.67
2018,7,21,12,15,266.5,375.0,2.75,20.25,629.5,557.79,425.91
2018,7,21,12,30,402.0,332.0,2.8,20.2,716.0,609.84,465.89
2018,7,21,12,45,348.0,354.0,2.85,20.2,684.5,565.2,431.7
2018,7,21,13,0,294.0,376.0,2.9,20.2,653.0,524.89,401.02
2018,7,21,13,15,413.0,313.5,2.9,20.15,696.0,529.49,406.08
2018,7,21,13,30,532.0,251.0,2.9,20.1,739.0,522.88,401.68
2018,7,21,13,45,590.5,219.0,2.95,20.0,749.0,499.57,383.37
2018,7,21,14,0,649.0,187.0,3.0,19.9,759.0,470.76,359.92
2018,7,21,14,15,740.0,149.5,3.0,19.85,781.5,450.49,341.12
2018,7,21,14,30,831.0,112.0,3.0,19.8,804.0,423.43,315.31
2018,7,21,14,45,824.5,109.0,3.0,19.7,771.5,374.1,272.5
2018,7,21,15,0,818.0,106.0,3.0,19.6,739.0,324.88,229.15
2018,7,21,15,15,806.0,104.5,3.0,19.6,701.0,275.69,185.8
2018,7,21,15,30,794.0,103.0,3.0,19.6,663.0,218.94,137.57
2018,7,21,15,45,781.5,99.0,3.0,19.3,621.0,169.69,98.29
2018,7,21,16,0,769.0,95.0,3.0,19.0,579.0,122.02,66.22
2018,7,21,16,15,752.5,91.5,3.0,18.8,534.0,76.31,46.74
2018,7,21,16,30,736.0,88.0,3.0,18.6,489.0,60.89,47.3
2018,7,21,16,45,713.5,83.5,3.05,18.45,441.5,59.35,46.17
2018,7,21,17,0,691.0,79.0,3.1,18.3,394.0,57.67,44.91
2018,7,21,17,15,659.0,75.0,3.1,18.05,346.0,51.15,39.4
2018,7,21,17,30,627.0,71.0,3.1,17.8,298.0,49.81,38.37
2018,7,21,17,45,561.0,66.0,3.1,17.6,245.5,47.46,36.38
2018,7,21,18,0,495.0,61.0,3.1,17.4,193.0,45.08,34.26
2018,7,21,18,15,438.0,54.0,3.05,17.25,152.0,41.06,30.54
2018,7,21,18,30,381.0,47.0,3.0,17.1,111.0,36.92,26.52
2018,7,21,18,45,254.0,35.0,2.9,16.95,71.5,27.12,17.31
2018,7,21,19,0,127.0,23.0,2.8,16.8,32.0,17.98,5.66
2018,7,21,19,15,76.5,14.0,2.75,16.75,18.0,12.73,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.7,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.65,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.35,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,129.5,15.0,2.0,16.55,21.5,82.91,0.0
2018,7,22,5,30,227.0,25.0,2.0,16.7,39.0,188.0,66.86
2018,7,22,5,45,296.0,32.5,2.05,16.85,68.5,262.73,204.53
2018,7,22,6,0,365.0,40.0,2.1,17.0,98.0,330.12,268.31
2018,7,22,6,15,276.0,54.0,2.1,17.1,107.0,292.39,241.08
2018,7,22,6,30,187.0,68.0,2.1,17.2,116.0,235.57,195.43
2018,7,22,6,45,115.5,100.0,2.15,17.35,131.5,212.04,174.8
2018,7,22,7,0,44.0,132.0,2.2,17.5,147.0,180.7,146.62
2018,7,22,7,15,55.0,154.5,2.2,17.65,176.5,214.86,174.48
2018,7,22,7,30,66.0,177.0,2.2,17.8,206.0,249.12,201.71
2018,7,22,7,45,77.5,200.0,2.25,17.95,238.5,284.52,229.4
2018,7,22,8,0,89.0,223.0,2.3,18.1,271.0,319.88,256.58
2018,7,22,8,15,130.5,248.0,2.35,18.3,325.5,404.12,321.88
2018,7,22,8,30,172.0,273.0,2.4,18.5,380.0,471.29,372.51
2018,7,22,8,45,212.0,282.5,2.4,18.65,424.0,518.79,407.64
2018,7,22,9,0,252.0,292.0,2.4,18.8,468.0,585.3,455.88
2018,7,22,9,15,259.5,299.0,2.5,18.85,489.5,597.31,463.6
2018,7,22,9,30,267.0,306.0,2.6,18.9,511.0,608.33,471.0
2018,7,22,9,45,206.5,347.0,2.65,19.0,510.0,570.07,440.02
2018,7,22,10,0,146.0,388.0,2.7,19.1,509.0,547.92,420.81
2018,7,22,10,15,150.0,405.0,2.8,19.1,533.0,562.94,431.45
2018,7,22,10,30,154.0,422.0,2.9,19.1,557.0,576.76,441.02
2018,7,22,10,45,210.0,403.0,3.0,19.15,592.0,602.91,461.53
2018,7,22,11,0,266.0,384.0,3.1,19.2,627.0,638.79,488.61
2018,7,22,11,15,346.5,344.0,3.2,19.2,666.0,671.4,514.11
2018,7,22,11,30,427.0,304.0,3.3,19.2,705.0,689.48,529.19
2018,7,22,11,45,628.5,220.0,3.35,19.15,816.0,767.88,589.72
2018,7,22,12,0,830.0,136.0,3.4,19.1,927.0,823.52,629.57
2018,7,22,12,15,860.5,120.5,3.5,19.1,940.5,803.83,615.77
2018,7,22,12,30,891.0,105.0,3.6,19.1,954.0,780.22,599.71
2018,7,22,12,45,890.5,104.0,3.7,19.1,947.5,742.44,573.45
2018,7,22,13,0,890.0,103.0,3.8,19.1,941.0,702.78,544.52
2018,7,22,13,15,887.5,102.0,3.85,19.05,926.5,660.11,511.88
2018,7,22,13,30,885.0,101.0,3.9,19.0,912.0,616.02,477.42
2018,7,22,13,45,881.0,99.5,3.95,19.0,891.0,569.46,440.12
2018,7,22,14,0,877.0,98.0,4.0,19.0,870.0,521.96,401.1
2018,7,22,14,15,871.0,97.5,4.05,18.95,843.0,473.58,360.39
2018,7,22,14,30,865.0,97.0,4.1,18.9,816.0,424.8,318.29
2018,7,22,14,45,858.0,94.5,4.15,18.85,783.0,373.99,273.66
2018,7,22,15,0,851.0,92.0,4.2,18.8,750.0,323.31,228.44
2018,7,22,15,15,839.5,91.0,4.2,18.8,711.5,272.96,183.5
2018,7,22,15,30,828.0,90.0,4.2,18.8,673.0,223.57,140.54
2018,7,22,15,45,815.0,87.5,4.2,18.65,630.5,174.06,100.86
2018,7,22,16,0,802.0,85.0,4.2,18.5,588.0,126.06,68.88
2018,7,22,16,15,784.5,82.0,4.2,18.4,542.0,69.35,41.62
2018,7,22,16,30,767.0,79.0,4.2,18.3,496.0,54.99,42.27
2018,7,22,16,45,743.5,76.0,4.2,18.2,448.0,54.25,41.8
2018,7,22,17,0,720.0,73.0,4.2,18.1,400.0,53.45,41.27
2018,7,22,17,15,688.0,69.5,4.15,17.95,351.0,52.16,40.3
2018,7,22,17,30,656.0,66.0,4.1,17.8,302.0,50.83,39.26
2018,7,22,17,45,611.0,61.5,4.1,17.6,254.0,44.37,33.64
2018,7,22,18,0,566.0,57.0,4.1,17.4,206.0,42.28,31.78
2018,7,22,18,15,500.0,50.0,4.05,17.25,161.0,38.03,27.86
2018,7,22,18,30,434.0,43.0,4.0,17.1,116.0,33.64,23.65
2018,7,22,18,45,335.0,34.5,3.9,16.95,79.5,27.73,17.76
2018,7,22,19,0,236.0,26.0,3.8,16.8,43.0,21.67,7.26
2018,7,22,19,15,137.0,16.0,3.7,16.8,24.0,14.55,0.0
2018,7,22,19,30,38.0,6.0,3.6,16.8,5.0,0.0,0.0
2018,7,22,19,45,19.0,3.0,3.5,16.75,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.9,15.3,2.0,0.0,0.0
2018,7,23,5,15,66.0,8.5,2.85,15.45,11.5,42.97,0.0
2018,7,23,5,30,115.0,14.0,2.8,15.6,21.0,102.78,26.69
2018,7,23,5,45,208.0,23.5,2.75,15.75,50.5,194.58,151.47
2018,7,23,6,0,301.0,33.0,2.7,15.9,80.0,276.85,226.93
2018,7,23,6,15,215.5,27.5,2.65,16.05,67.5,214.61,178.73
2018,7,23,6,30,130.0,22.0,2.6,16.2,55.0,137.07,114.25
2018,7,23,6,45,65.0,34.5,2.55,16.4,51.0,96.94,78.99
2018,7,23,7,0,0.0,47.0,2.5,16.6,47.0,41.46,29.63
2018,7,23,7,15,0.0,63.0,2.5,16.8,63.0,55.66,41.55
2018,7,23,7,30,0.0,79.0,2.5,17.0,79.0,69.9,53.3
2018,7,23,7,45,0.0,92.0,2.5,17.2,92.0,82.04,63.16
2018,7,23,8,0,0.0,105.0,2.5,17.4,105.0,94.26,72.97
2018,7,23,8,15,0.0,121.5,2.5,17.6,121.5,109.85,85.44
2018,7,23,8,30,0.0,138.0,2.5,17.8,138.0,125.41,97.74
2018,7,23,8,45,2.0,159.0,2.5,18.0,160.5,147.27,115.1
2018,7,23,9,0,4.0,180.0,2.5,18.2,183.0,169.09,132.22
2018,7,23,9,15,10.0,215.5,2.55,18.4,223.0,209.08,163.7
2018,7,23,9,30,16.0,251.0,2.6,18.6,263.0,248.96,194.6
2018,7,23,9,45,25.0,286.5,2.65,18.8,306.5,307.04,239.17
2018,7,23,10,0,34.0,322.0,2.7,19.0,350.0,350.04,271.46
2018,7,23,10,15,45.5,352.5,2.8,19.15,391.5,389.31,300.81
2018,7,23,10,30,57.0,383.0,2.9,19.3,433.0,427.42,328.98
2018,7,23,10,45,49.5,377.5,2.95,19.45,421.5,409.75,314.89
2018,7,23,11,0,42.0,372.0,3.0,19.6,410.0,392.5,301.4
2018,7,23,11,15,42.0,383.0,3.1,19.65,421.5,398.47,305.68
2018,7,23,11,30,42.0,394.0,3.2,19.7,433.0,403.92,309.51
2018,7,23,11,45,47.0,407.0,3.3,19.75,451.0,415.01,317.75
2018,7,23,12,0,52.0,420.0,3.4,19.8,469.0,425.16,325.26
2018,7,23,12,15,60.0,429.5,3.55,19.7,486.5,433.59,331.87
2018,7,23,12,30,68.0,439.0,3.7,19.6,504.0,440.89,337.64
2018,7,23,12,45,64.0,431.0,3.85,19.55,491.5,423.43,324.69
2018,7,23,13,0,60.0,423.0,4.0,19.5,479.0,406.43,312.13
2018,7,23,13,15,54.0,410.0,4.15,19.4,460.0,384.57,295.89
2018,7,23,13,30,48.0,397.0,4.3,19.3,441.0,363.58,280.29
2018,7,23,13,45,192.0,344.5,4.45,19.2,514.0,383.9,297.51
2018,7,23,14,0,336.0,292.0,4.6,19.1,587.0,395.66,306.4
2018,7,23,14,15,608.5,195.0,4.7,19.0,708.5,420.13,322.44
2018,7,23,14,30,881.0,98.0,4.8,18.9,830.0,430.79,323.69
2018,7,23,14,45,873.5,96.0,4.9,18.8,796.0,379.27,278.12
2018,7,23,15,0,866.0,94.0,5.0,18.7,762.0,327.92,232.14
2018,7,23,15,15,828.0,102.5,5.0,18.7,714.0,277.1,187.48
2018,7,23,15,30,790.0,111.0,5.0,18.7,666.0,221.36,140.55
2018,7,23,15,45,801.5,99.5,5.1,18.4,631.5,170.03,98.47
2018,7,23,16,0,813.0,88.0,5.2,18.1,597.0,127.49,70.22
2018,7,23,16,15,711.5,105.0,5.2,17.95,525.0,81.97,54.02
2018,7,23,16,30,610.0,122.0,5.2,17.8,453.0,76.18,60.72
2018,7,23,16,45,485.5,129.5,5.2,17.6,376.5,85.48,69.05
2018,7,23,17,0,361.0,137.0,5.2,17.4,300.0,91.48,74.56
2018,7,23,17,15,286.0,116.0,5.1,17.2,235.5,78.9,63.85
2018,7,23,17,30,211.0,95.0,5.0,17.0,171.0,71.41,57.5
2018,7,23,17,45,211.5,69.5,4.9,16.8,135.5,49.25,38.06
2018,7,23,18,0,212.0,44.0,4.8,16.6,100.0,32.0,22.78
2018,7,23,18,15,247.0,39.5,4.65,16.45,91.0,29.47,20.4
2018,7,23,18,30,282.0,35.0,4.5,16.3,82.0,26.45,17.44
2018,7,23,18,45,186.5,27.5,4.35,16.1,54.0,21.21,12.27
2018,7,23,19,0,91.0,20.0,4.2,15.9,26.0,15.6,3.06
2018,7,23,19,15,51.0,10.5,4.1,15.9,13.5,9.55,0.0
2018,7,23,19,30,11.0,1.0,4.0,15.9,1.0,0.0,0.0
2018,7,23,19,45,5.5,0.5,3.95,15.85,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,4.5,3.45,15.95,4.5,4.09,0.0
2018,7,24,5,30,0.0,9.0,3.5,16.1,9.0,7.9,0.0
2018,7,24,5,45,0.0,19.0,3.55,16.2,19.0,16.72,7.61
2018,7,24,6,0,0.0,29.0,3.6,16.3,29.0,25.55,15.63
2018,7,24,6,15,1.0,46.5,3.6,16.45,47.0,42.17,29.99
2018,7,24,6,30,2.0,64.0,3.6,16.6,65.0,60.46,45.71
2018,7,24,6,45,24.0,78.0,3.65,16.7,86.5,98.16,78.4
2018,7,24,7,0,46.0,92.0,3.7,16.8,108.0,131.09,106.73
2018,7,24,7,15,57.5,128.0,3.65,16.95,151.0,183.11,149.83
2018,7,24,7,30,69.0,164.0,3.6,17.1,194.0,235.45,192.25
2018,7,24,7,45,40.0,153.5,3.55,17.25,171.5,193.76,156.53
2018,7,24,8,0,11.0,143.0,3.5,17.4,149.0,142.54,113.06
2018,7,24,8,15,6.5,151.5,3.55,17.55,155.0,145.88,115.21
2018,7,24,8,30,2.0,160.0,3.6,17.7,161.0,149.1,117.18
2018,7,24,8,45,3.0,171.0,3.65,17.85,173.0,160.1,125.68
2018,7,24,9,0,4.0,182.0,3.7,18.0,185.0,171.08,134.13
2018,7,24,9,15,5.5,192.5,3.75,18.1,196.5,182.05,142.57
2018,7,24,9,30,7.0,203.0,3.8,18.2,208.0,192.98,150.95
2018,7,24,9,45,9.5,223.0,3.85,18.3,230.5,213.99,167.3
2018,7,24,10,0,12.0,243.0,3.9,18.4,253.0,234.8,183.35
2018,7,24,10,15,14.0,261.5,3.95,18.5,273.5,253.42,197.58
2018,7,24,10,30,16.0,280.0,4.0,18.6,294.0,271.77,211.53
2018,7,24,10,45,18.5,300.5,4.05,18.65,317.0,292.16,227.04
2018,7,24,11,0,21.0,321.0,4.1,18.7,340.0,312.13,242.16
2018,7,24,11,15,26.0,343.5,4.15,18.75,367.5,345.78,267.74
2018,7,24,11,30,31.0,366.0,4.2,18.8,395.0,367.6,284.14
2018,7,24,11,45,38.5,389.5,4.25,18.85,426.0,391.38,302.08
2018,7,24,12,0,46.0,413.0,4.3,18.9,457.0,413.74,318.86
2018,7,24,12,15,44.5,409.0,4.3,18.95,451.5,402.85,310.38
2018,7,24,12,30,43.0,405.0,4.3,19.0,446.0,392.08,302.13
2018,7,24,12,45,51.0,412.0,4.35,19.0,460.0,397.73,306.62
2018,7,24,13,0,59.0,419.0,4.4,19.0,474.0,402.33,310.23
2018,7,24,13,15,69.0,423.0,4.4,19.0,486.5,404.65,312.07
2018,7,24,13,30,79.0,427.0,4.4,19.0,499.0,405.71,312.89
2018,7,24,13,45,217.5,366.0,4.4,19.05,558.0,414.04,320.38
2018,7,24,14,0,356.0,305.0,4.4,19.1,617.0,414.9,320.52
2018,7,24,14,15,622.0,200.5,4.4,19.05,724.5,429.5,328.75
2018,7,24,14,30,888.0,96.0,4.4,19.0,832.0,430.82,322.71
2018,7,24,14,45,880.0,94.5,4.45,18.95,798.5,379.1,277.01
2018,7,24,15,0,872.0,93.0,4.5,18.9,765.0,327.58,230.95
2018,7,24,15,15,827.5,100.0,4.5,18.9,710.5,273.84,184.38
2018,7,24,15,30,783.0,107.0,4.5,18.9,656.0,215.82,136.1
2018,7,24,15,45,704.5,116.0,4.55,18.75,586.0,167.7,100.65
2018,7,24,16,0,626.0,125.0,4.6,18.6,516.0,120.59,71.38
2018,7,24,16,15,591.0,126.0,4.6,18.45,472.0,84.34,58.06
2018,7,24,16,30,556.0,127.0,4.6,18.3,428.0,79.21,63.22
2018,7,24,16,45,594.5,109.0,4.6,18.15,402.0,70.16,55.63
2018,7,24,17,0,633.0,91.0,4.6,18.0,376.0,60.41,47.37
2018,7,24,17,15,636.0,81.5,4.6,17.8,338.0,55.83,43.55
2018,7,24,17,30,639.0,72.0,4.6,17.6,300.0,50.83,39.3
2018,7,24,17,45,552.0,70.0,4.6,17.4,244.5,50.75,39.3
2018,7,24,18,0,465.0,68.0,4.6,17.2,189.0,50.97,39.45
2018,7,24,18,15,301.5,59.0,4.55,17.05,130.5,44.15,33.22
2018,7,24,18,30,138.0,50.0,4.5,16.9,72.0,39.6,28.78
2018,7,24,18,45,149.5,36.0,4.45,16.7,52.5,27.76,17.66
2018,7,24,19,0,161.0,22.0,4.4,16.5,33.0,17.29,3.15
2018,7,24,19,15,100.0,14.0,4.35,16.4,19.0,12.73,0.0
2018,7,24,19,30,39.0,6.0,4.3,16.3,5.0,0.0,0.0
2018,7,24,19,45,19.5,3.0,4.25,16.2,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,5,15,47.5,6.0,3.45,15.4,8.5,30.72,0.0
2018,7,25,5,30,95.0,12.0,3.5,15.6,17.0,85.99,3.9
2018,7,25,5,45,190.5,23.0,3.5,15.75,47.0,183.08,140.79
2018,7,25,6,0,286.0,34.0,3.5,15.9,77.0,268.23,219.71
2018,7,25,6,15,211.5,34.0,3.45,16.1,72.5,213.88,178.1
2018,7,25,6,30,137.0,34.0,3.4,16.3,68.0,162.75,135.71
2018,7,25,6,45,68.5,51.0,3.4,16.5,68.0,111.08,90.9
2018,7,25,7,0,0.0,68.0,3.4,16.7,68.0,60.12,45.38
2018,7,25,7,15,0.0,85.5,3.4,16.85,85.5,76.99,59.46
2018,7,25,7,30,0.0,103.0,3.4,17.0,103.0,93.82,73.27
2018,7,25,7,45,0.0,106.5,3.45,17.2,106.5,96.39,75.09
2018,7,25,8,0,0.0,110.0,3.5,17.4,110.0,99.18,77.07
2018,7,25,8,15,0.5,129.0,3.5,17.55,129.5,117.73,92.01
2018,7,25,8,30,1.0,148.0,3.5,17.7,149.0,136.25,106.74
2018,7,25,8,45,3.0,169.0,3.5,17.85,171.0,158.15,124.13
2018,7,25,9,0,5.0,190.0,3.5,18.0,193.0,179.98,141.28
2018,7,25,9,15,9.5,217.0,3.5,18.1,224.0,210.12,165.0
2018,7,25,9,30,14.0,244.0,3.5,18.2,255.0,240.09,188.32
2018,7,25,9,45,22.0,281.0,3.55,18.35,299.0,283.17,221.7
2018,7,25,10,0,30.0,318.0,3.6,18.5,343.0,341.98,266.64
2018,7,25,10,15,32.0,334.5,3.65,18.55,362.0,357.49,277.9
2018,7,25,10,30,34.0,351.0,3.7,18.6,381.0,372.47,288.86
2018,7,25,10,45,73.5,353.5,3.8,18.65,420.0,408.76,317.56
2018,7,25,11,0,113.0,356.0,3.9,18.7,459.0,455.58,353.66
2018,7,25,11,15,152.0,353.0,4.0,18.65,494.0,481.12,373.75
2018,7,25,11,30,191.0,350.0,4.1,18.6,529.0,512.37,397.9
2018,7,25,11,45,126.5,391.5,4.2,18.6,510.5,476.83,368.78
2018,7,25,12,0,62.0,433.0,4.3,18.6,492.0,445.25,343.0
2018,7,25,12,15,106.0,426.0,4.4,18.55,526.5,470.95,363.75
2018,7,25,12,30,150.0,419.0,4.5,18.5,561.0,488.03,377.63
2018,7,25,12,45,151.0,416.0,4.6,18.45,558.5,473.91,367.04
2018,7,25,13,0,152.0,413.0,4.7,18.4,556.0,459.53,356.26
2018,7,25,13,15,116.0,420.0,4.8,18.4,528.0,429.19,332.6
2018,7,25,13,30,80.0,427.0,4.9,18.4,500.0,406.15,314.58
2018,7,25,13,45,211.0,357.0,5.0,18.35,543.5,403.3,313.9
2018,7,25,14,0,342.0,287.0,5.1,18.3,587.0,393.95,306.55
2018,7,25,14,15,550.5,213.0,5.15,18.15,677.0,406.02,313.36
2018,7,25,14,30,759.0,139.0,5.2,18.0,767.0,405.17,306.84
2018,7,25,14,45,749.5,134.5,5.25,17.9,733.0,356.05,263.59
2018,7,25,15,0,740.0,130.0,5.3,17.8,699.0,307.57,220.42
2018,7,25,15,15,731.0,126.0,5.3,17.8,663.5,260.37,178.24
2018,7,25,15,30,722.0,122.0,5.3,17.8,628.0,214.09,138.02
2018,7,25,15,45,653.5,137.0,5.3,17.5,572.5,167.4,103.27
2018,7,25,16,0,585.0,152.0,5.3,17.2,517.0,134.52,85.0
2018,7,25,16,15,308.0,165.0,5.3,17.05,356.0,105.9,79.58
2018,7,25,16,30,31.0,178.0,5.3,16.9,195.0,139.05,115.2
2018,7,25,16,45,102.0,123.0,5.3,16.75,170.5,95.47,77.95
2018,7,25,17,0,173.0,68.0,5.3,16.6,146.0,44.75,33.87
2018,7,25,17,15,264.0,65.0,5.25,16.45,167.0,44.5,33.81
2018,7,25,17,30,355.0,62.0,5.2,16.3,188.0,41.75,31.48
2018,7,25,17,45,177.5,35.0,5.15,16.1,98.0,24.98,16.63
2018,7,25,18,0,0.0,8.0,5.1,15.9,8.0,7.02,0.6
2018,7,25,18,15,0.0,7.0,5.0,15.75,7.0,6.14,0.0
2018,7,25,18,30,0.0,6.0,4.9,15.6,6.0,5.26,0.0
2018,7,25,18,45,10.0,6.0,4.8,15.45,6.5,5.5,0.0
2018,7,25,19,0,20.0,6.0,4.7,15.3,7.0,5.13,0.0
2018,7,25,19,15,20.0,5.5,4.55,15.25,5.5,5.0,0.0
2018,7,25,19,30,20.0,5.0,4.4,15.2,4.0,0.0,0.0
2018,7,25,19,45,10.0,2.5,4.25,15.15,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,15,45.0,6.0,3.65,15.35,8.5,29.34,0.0
2018,7,26,5,30,90.0,12.0,3.6,15.5,17.0,82.79,0.0
2018,7,26,5,45,172.5,21.0,3.55,15.65,42.5,168.35,128.31
2018,7,26,6,0,255.0,30.0,3.5,15.8,68.0,241.07,197.3
2018,7,26,6,15,191.5,24.5,3.45,15.95,59.5,191.85,159.68
2018,7,26,6,30,128.0,19.0,3.4,16.1,51.0,137.36,114.53
2018,7,26,6,45,64.0,28.0,3.35,16.3,44.0,87.41,71.0
2018,7,26,7,0,0.0,37.0,3.3,16.5,37.0,32.61,22.14
2018,7,26,7,15,0.0,50.5,3.2,16.6,50.5,44.57,32.23
2018,7,26,7,30,0.0,64.0,3.1,16.7,64.0,56.56,42.2
2018,7,26,7,45,0.0,71.0,3.0,16.85,71.0,62.79,47.23
2018,7,26,8,0,0.0,78.0,2.9,17.0,78.0,69.04,52.23
2018,7,26,8,15,0.0,92.0,2.85,17.1,92.0,81.59,62.41
2018,7,26,8,30,0.0,106.0,2.8,17.2,106.0,94.68,72.93
2018,7,26,8,45,0.0,119.0,2.75,17.35,119.0,106.81,82.57
2018,7,26,9,0,0.0,132.0,2.7,17.5,132.0,118.91,92.1
2018,7,26,9,15,1.0,148.5,2.7,17.6,149.5,135.29,105.08
2018,7,26,9,30,2.0,165.0,2.7,17.7,167.0,151.61,117.91
2018,7,26,9,45,5.5,194.0,2.75,17.8,198.5,182.22,142.13
2018,7,26,10,0,9.0,223.0,2.8,17.9,230.0,212.69,165.94
2018,7,26,10,15,11.0,238.0,2.85,17.9,247.0,228.1,177.78
2018,7,26,10,30,13.0,253.0,2.9,17.9,264.0,243.29,189.44
2018,7,26,10,45,12.5,250.0,3.0,17.95,261.0,238.98,185.82
2018,7,26,11,0,12.0,247.0,3.1,18.0,258.0,234.75,182.33
2018,7,26,11,15,12.5,253.0,3.25,17.95,264.5,239.74,186.18
2018,7,26,11,30,13.0,259.0,3.4,17.9,271.0,244.59,189.92
2018,7,26,11,45,14.5,278.0,3.5,17.85,291.5,261.88,203.33
2018,7,26,12,0,16.0,297.0,3.6,17.8,312.0,278.74,216.34
2018,7,26,12,15,17.0,303.0,3.75,17.75,319.0,283.16,219.79
2018,7,26,12,30,18.0,309.0,3.9,17.7,326.0,287.33,223.1
2018,7,26,12,45,39.0,353.5,4.05,17.65,390.0,338.84,263.27
2018,7,26,13,0,60.0,398.0,4.2,17.6,454.0,385.31,299.03
2018,7,26,13,15,49.5,375.5,4.3,17.55,421.5,353.23,274.42
2018,7,26,13,30,39.0,353.0,4.4,17.5,389.0,322.7,251.1
2018,7,26,13,45,101.0,311.0,4.5,17.45,400.5,313.72,245.05
2018,7,26,14,0,163.0,269.0,4.6,17.4,412.0,296.23,231.54
2018,7,26,14,15,305.0,235.0,4.6,17.3,491.0,315.5,245.25
2018,7,26,14,30,447.0,201.0,4.6,17.2,570.0,322.59,247.15
2018,7,26,14,45,442.5,193.0,4.65,17.15,545.5,291.38,219.62
2018,7,26,15,0,438.0,185.0,4.7,17.1,521.0,257.0,189.42
2018,7,26,15,15,502.5,169.0,4.7,17.1,535.0,229.77,162.42
2018,7,26,15,30,567.0,153.0,4.7,17.1,549.0,199.79,133.28
2018,7,26,15,45,592.0,143.0,4.65,16.9,532.5,162.36,102.1
2018,7,26,16,0,617.0,133.0,4.6,16.7,516.0,122.63,74.64
2018,7,26,16,15,494.5,148.5,4.6,16.6,440.0,98.42,80.01
2018,7,26,16,30,372.0,164.0,4.6,16.5,364.0,104.35,85.45
2018,7,26,16,45,355.0,154.5,4.6,16.4,330.0,100.79,82.69
2018,7,26,17,0,338.0,145.0,4.6,16.3,296.0,96.93,79.64
2018,7,26,17,15,375.0,125.5,4.6,16.15,273.5,86.29,70.61
2018,7,26,17,30,412.0,106.0,4.6,16.0,251.0,74.91,60.82
2018,7,26,17,45,391.0,91.0,4.6,15.8,211.0,65.72,52.81
2018,7,26,18,0,370.0,76.0,4.6,15.6,171.0,56.06,44.19
2018,7,26,18,15,317.0,63.0,4.55,15.5,131.5,47.3,36.18
2018,7,26,18,30,264.0,50.0,4.5,15.4,92.0,38.19,27.67
2018,7,26,18,45,220.5,37.0,4.4,15.25,63.5,28.75,18.43
2018,7,26,19,0,177.0,24.0,4.3,15.1,35.0,18.95,1.54
2018,7,26,19,15,104.5,14.5,4.2,15.05,19.5,13.19,0.0
2018,7,26,19,30,32.0,5.0,4.1,15.0,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,4.05,15.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,43.0,6.0,4.8,14.85,8.5,28.23,0.0
2018,7,27,5,30,86.0,12.0,4.9,15.0,17.0,80.16,0.0
2018,7,27,5,45,145.0,19.5,4.95,15.2,37.0,139.8,105.4
2018,7,27,6,0,204.0,27.0,5.0,15.4,57.0,201.92,165.3
2018,7,27,6,15,143.0,24.5,4.95,15.55,49.5,148.63,123.27
2018,7,27,6,30,82.0,22.0,4.9,15.7,42.0,101.25,83.07
2018,7,27,6,45,41.0,33.0,4.9,15.85,43.0,68.09,53.96
2018,7,27,7,0,0.0,44.0,4.9,16.0,44.0,38.8,27.45
2018,7,27,7,15,0.0,57.0,4.8,16.1,57.0,50.34,37.17
2018,7,27,7,30,0.0,70.0,4.7,16.2,70.0,61.89,46.77
2018,7,27,7,45,0.0,77.0,4.65,16.3,77.0,68.13,51.82
2018,7,27,8,0,0.0,84.0,4.6,16.4,84.0,74.38,56.82
2018,7,27,8,15,0.0,97.0,4.6,16.5,97.0,86.33,66.52
2018,7,27,8,30,0.0,110.0,4.6,16.6,110.0,98.48,76.3
2018,7,27,8,45,0.0,123.0,4.65,16.75,123.0,110.62,85.98
2018,7,27,9,0,0.0,136.0,4.7,16.9,136.0,122.72,95.56
2018,7,27,9,15,0.5,144.0,4.7,16.95,144.5,130.53,101.66
2018,7,27,9,30,1.0,152.0,4.7,17.0,153.0,138.33,107.74
2018,7,27,9,45,3.5,169.0,4.75,17.1,172.0,156.54,122.27
2018,7,27,10,0,6.0,186.0,4.8,17.2,191.0,174.65,136.62
2018,7,27,10,15,7.5,202.0,4.8,17.25,208.5,190.67,149.19
2018,7,27,10,30,9.0,218.0,4.8,17.3,226.0,206.52,161.56
2018,7,27,10,45,9.5,220.5,4.8,17.3,229.0,208.64,163.05
2018,7,27,11,0,10.0,223.0,4.8,17.3,232.0,210.71,164.53
2018,7,27,11,15,11.0,232.0,4.85,17.35,242.0,219.1,171.03
2018,7,27,11,30,12.0,241.0,4.9,17.4,252.0,227.3,177.36
2018,7,27,11,45,13.5,264.0,4.95,17.4,276.5,248.35,193.81
2018,7,27,12,0,15.0,287.0,5.0,17.4,301.0,268.92,209.82
2018,7,27,12,15,17.0,304.5,5.05,17.4,320.5,284.46,221.89
2018,7,27,12,30,19.0,322.0,5.1,17.4,340.0,299.46,233.54
2018,7,27,12,45,23.0,337.5,5.15,17.4,359.0,313.46,244.46
2018,7,27,13,0,27.0,353.0,5.2,17.4,378.0,325.02,253.49
2018,7,27,13,15,28.5,355.5,5.2,17.35,381.5,323.32,252.24
2018,7,27,13,30,30.0,358.0,5.2,17.3,385.0,321.3,250.79
2018,7,27,13,45,178.0,310.5,5.2,17.3,466.5,348.91,273.66
2018,7,27,14,0,326.0,263.0,5.2,17.3,548.0,366.89,287.14
2018,7,27,14,15,616.5,182.0,5.15,17.25,698.5,410.26,317.33
2018,7,27,14,30,907.0,101.0,5.1,17.2,849.0,437.88,330.6
2018,7,27,14,45,899.5,99.0,5.1,17.15,814.5,384.72,282.95
2018,7,27,15,0,892.0,97.0,5.1,17.1,780.0,331.71,235.02
2018,7,27,15,15,880.5,95.5,5.1,17.1,740.0,278.47,187.15
2018,7,27,15,30,869.0,94.0,5.1,17.1,700.0,226.19,141.65
2018,7,27,15,45,854.0,92.0,5.05,16.85,655.0,174.27,100.65
2018,7,27,16,0,839.0,90.0,5.0,16.6,610.0,124.06,68.84
2018,7,27,16,15,820.0,87.0,5.0,16.45,561.5,65.15,51.28
2018,7,27,16,30,801.0,84.0,5.0,16.3,513.0,59.12,46.26
2018,7,27,16,45,776.5,80.5,4.95,16.15,462.5,58.13,45.58
2018,7,27,17,0,752.0,77.0,4.9,16.0,412.0,57.07,44.84
2018,7,27,17,15,717.0,73.5,4.95,15.8,360.5,55.87,43.96
2018,7,27,17,30,682.0,70.0,5.0,15.6,309.0,49.85,38.76
2018,7,27,17,45,586.5,65.0,5.0,15.45,247.0,47.28,36.53
2018,7,27,18,0,491.0,60.0,5.0,15.3,185.0,44.75,34.22
2018,7,27,18,15,375.5,49.5,5.05,15.15,132.5,37.54,27.6
2018,7,27,18,30,260.0,39.0,5.1,15.0,80.0,29.8,20.37
2018,7,27,18,45,184.0,28.0,5.1,14.85,52.0,21.67,12.44
2018,7,27,19,0,108.0,17.0,5.1,14.7,24.0,13.32,0.0
2018,7,27,19,15,54.0,8.5,5.1,14.65,12.0,7.73,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,5,15,8.0,3.5,4.25,14.25,4.0,7.41,0.0
2018,7,28,5,30,16.0,7.0,4.3,14.4,8.0,17.0,0.0
2018,7,28,5,45,32.0,15.5,4.3,14.6,19.5,39.0,25.23
2018,7,28,6,0,48.0,24.0,4.3,14.8,31.0,60.42,45.9
2018,7,28,6,15,34.5,26.0,4.15,14.95,32.0,53.71,40.92
2018,7,28,6,30,21.0,28.0,4.0,15.1,33.0,40.78,29.93
2018,7,28,6,45,10.5,42.5,3.85,15.2,45.0,47.12,35.08
2018,7,28,7,0,0.0,57.0,3.7,15.3,57.0,50.33,37.38
2018,7,28,7,15,0.0,73.0,3.55,15.4,73.0,64.56,49.33
2018,7,28,7,30,0.0,89.0,3.4,15.5,89.0,79.76,61.96
2018,7,28,7,45,0.0,100.5,3.25,15.6,100.5,90.51,70.69
2018,7,28,8,0,0.0,112.0,3.1,15.7,112.0,101.23,79.31
2018,7,28,8,15,0.0,126.5,3.05,15.85,126.5,114.87,90.25
2018,7,28,8,30,0.0,141.0,3.0,16.0,141.0,128.47,101.03
2018,7,28,8,45,1.5,158.0,2.95,16.1,159.0,145.93,114.95
2018,7,28,9,0,3.0,175.0,2.9,16.2,177.0,163.33,128.7
2018,7,28,9,15,5.5,191.0,2.9,16.35,195.0,180.68,142.32
2018,7,28,9,30,8.0,207.0,2.9,16.5,213.0,197.93,155.76
2018,7,28,9,45,11.5,235.5,2.9,16.65,244.5,228.16,179.38
2018,7,28,10,0,15.0,264.0,2.9,16.8,276.0,258.11,202.49
2018,7,28,10,15,19.0,289.0,2.95,16.95,305.0,284.81,222.9
2018,7,28,10,30,23.0,314.0,3.0,17.1,334.0,311.08,242.82
2018,7,28,10,45,22.5,318.5,3.1,17.25,338.5,313.03,243.85
2018,7,28,11,0,22.0,323.0,3.2,17.4,343.0,314.92,244.95
2018,7,28,11,15,27.0,343.5,3.25,17.45,368.5,346.67,269.12
2018,7,28,11,30,32.0,364.0,3.3,17.5,394.0,366.53,284.02
2018,7,28,11,45,178.0,351.5,3.4,17.6,519.5,483.77,376.77
2018,7,28,12,0,324.0,339.0,3.5,17.7,645.0,587.54,456.29
2018,7,28,12,15,238.0,356.0,3.6,17.75,581.0,516.55,400.91
2018,7,28,12,30,152.0,373.0,3.7,17.8,517.0,449.28,348.6
2018,7,28,12,45,97.0,385.0,3.8,17.85,476.5,408.27,316.41
2018,7,28,13,0,42.0,397.0,3.9,17.9,436.0,372.02,287.73
2018,7,28,13,15,38.0,382.5,4.0,17.85,417.5,351.43,272.28
2018,7,28,13,30,34.0,368.0,4.1,17.8,399.0,331.6,257.29
2018,7,28,13,45,163.5,320.0,4.2,17.8,463.5,354.27,276.08
2018,7,28,14,0,293.0,272.0,4.3,17.8,528.0,362.09,281.8
2018,7,28,14,15,525.5,216.0,4.35,17.75,656.0,394.54,303.98
2018,7,28,14,30,758.0,160.0,4.4,17.7,784.0,417.01,314.68
2018,7,28,14,45,791.0,145.5,4.45,17.6,772.5,374.44,275.82
2018,7,28,15,0,824.0,131.0,4.5,17.5,761.0,328.16,233.14
2018,7,28,15,15,748.5,142.0,4.5,17.5,691.0,272.05,186.13
2018,7,28,15,30,673.0,153.0,4.5,17.5,621.0,216.1,141.38
2018,7,28,15,45,635.0,150.0,4.45,17.3,568.5,169.81,106.26
2018,7,28,16,0,597.0,147.0,4.4,17.1,516.0,127.95,80.37
2018,7,28,16,15,555.0,143.0,4.4,16.95,464.5,89.91,72.58
2018,7,28,16,30,513.0,139.0,4.4,16.8,413.0,90.12,73.08
2018,7,28,16,45,535.5,128.0,4.4,16.65,388.5,83.87,67.94
2018,7,28,17,0,558.0,117.0,4.4,16.5,364.0,79.39,64.3
2018,7,28,17,15,444.5,117.5,4.4,16.3,298.5,81.47,66.38
2018,7,28,17,30,331.0,118.0,4.4,16.1,233.0,83.03,67.95
2018,7,28,17,45,369.0,97.0,4.4,15.9,205.5,70.07,56.61
2018,7,28,18,0,407.0,76.0,4.4,15.7,178.0,56.34,44.4
2018,7,28,18,15,345.0,64.5,4.4,15.5,137.0,48.63,37.31
2018,7,28,18,30,283.0,53.0,4.4,15.3,96.0,40.65,29.75
2018,7,28,18,45,184.5,37.0,4.35,15.15,61.0,28.76,18.18
2018,7,28,19,0,86.0,21.0,4.3,15.0,26.0,17.13,0.0
2018,7,28,19,15,43.0,10.5,4.3,14.9,13.0,9.55,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,23.0,6.5,3.75,14.5,7.5,18.05,0.0
2018,7,29,5,30,46.0,13.0,3.8,14.6,15.0,49.68,0.0
2018,7,29,5,45,155.5,30.0,3.8,14.7,50.0,169.12,125.38
2018,7,29,6,0,265.0,47.0,3.8,14.8,85.0,268.53,219.22
2018,7,29,6,15,196.5,53.5,3.75,14.9,88.0,235.6,195.62
2018,7,29,6,30,128.0,60.0,3.7,15.0,91.0,180.28,150.35
2018,7,29,6,45,70.0,82.0,3.7,15.15,99.5,152.58,126.05
2018,7,29,7,0,12.0,104.0,3.7,15.3,108.0,109.36,87.67
2018,7,29,7,15,40.0,137.5,3.65,15.35,154.0,181.3,148.59
2018,7,29,7,30,68.0,171.0,3.6,15.4,200.0,244.62,200.98
2018,7,29,7,45,67.0,191.5,3.55,15.5,223.5,265.56,217.0
2018,7,29,8,0,66.0,212.0,3.5,15.6,247.0,286.04,232.49
2018,7,29,8,15,78.5,236.5,3.45,15.65,281.5,323.68,261.99
2018,7,29,8,30,91.0,261.0,3.4,15.7,316.0,361.11,290.81
2018,7,29,8,45,80.0,278.5,3.35,15.7,329.5,367.0,293.87
2018,7,29,9,0,69.0,296.0,3.3,15.7,343.0,372.25,296.55
2018,7,29,9,15,74.5,317.0,3.3,15.75,371.0,397.22,315.15
2018,7,29,9,30,80.0,338.0,3.3,15.8,399.0,421.61,333.09
2018,7,29,9,45,94.5,360.5,3.25,15.8,435.5,455.91,358.73
2018,7,29,10,0,109.0,383.0,3.2,15.8,472.0,489.3,383.36
2018,7,29,10,15,113.5,398.5,3.25,15.85,494.0,520.16,405.57
2018,7,29,10,30,118.0,414.0,3.3,15.9,516.0,533.34,414.69
2018,7,29,10,45,105.0,421.5,3.3,15.9,514.0,507.12,394.22
2018,7,29,11,0,92.0,429.0,3.3,15.9,512.0,495.57,384.78
2018,7,29,11,15,83.5,431.5,3.35,15.9,508.0,483.28,375.09
2018,7,29,11,30,75.0,434.0,3.4,15.9,504.0,471.08,365.49
2018,7,29,11,45,64.5,427.0,3.45,15.9,487.5,448.44,348.11
2018,7,29,12,0,54.0,420.0,3.5,15.9,471.0,426.5,331.26
2018,7,29,12,15,80.5,433.0,3.6,15.95,509.0,452.58,351.64
2018,7,29,12,30,107.0,446.0,3.7,16.0,547.0,477.77,370.94
2018,7,29,12,45,105.5,434.5,3.75,16.0,533.5,455.79,354.27
2018,7,29,13,0,104.0,423.0,3.8,16.0,520.0,434.21,337.99
2018,7,29,13,15,85.0,417.0,3.85,16.05,495.5,409.23,318.63
2018,7,29,13,30,66.0,411.0,3.9,16.1,471.0,384.55,299.54
2018,7,29,13,45,52.5,372.5,3.95,16.1,419.5,339.45,264.99
2018,7,29,14,0,39.0,334.0,4.0,16.1,368.0,296.59,231.96
2018,7,29,14,15,42.0,338.5,4.05,16.15,374.0,295.76,231.4
2018,7,29,14,30,45.0,343.0,4.1,16.2,380.0,294.12,230.07
2018,7,29,14,45,37.5,313.5,4.15,16.25,343.5,264.07,206.7
2018,7,29,15,0,30.0,284.0,4.2,16.3,307.0,235.4,184.43
2018,7,29,15,15,38.0,252.5,4.2,16.3,280.0,210.23,164.32
2018,7,29,15,30,46.0,221.0,4.2,16.3,253.0,184.68,143.73
2018,7,29,15,45,225.0,208.0,4.35,16.25,348.5,171.7,126.0
2018,7,29,16,0,404.0,195.0,4.5,16.2,444.0,148.16,103.9
2018,7,29,16,15,458.5,140.0,4.6,16.0,401.0,89.02,72.08
2018,7,29,16,30,513.0,85.0,4.7,15.8,358.0,51.66,39.82
2018,7,29,16,45,616.0,81.0,4.8,15.65,376.0,51.9,40.22
2018,7,29,17,0,719.0,77.0,4.9,15.5,394.0,56.97,44.86
2018,7,29,17,15,668.0,75.5,4.9,15.3,340.5,52.15,40.77
2018,7,29,17,30,617.0,74.0,4.9,15.1,287.0,52.62,41.32
2018,7,29,17,45,416.5,62.5,4.9,14.9,196.0,44.59,34.22
2018,7,29,18,0,216.0,51.0,4.9,14.7,105.0,37.25,27.62
2018,7,29,18,15,223.0,42.0,4.8,14.6,86.5,31.39,22.2
2018,7,29,18,30,230.0,33.0,4.7,14.5,68.0,25.21,16.37
2018,7,29,18,45,155.5,25.0,4.55,14.4,45.0,19.34,10.32
2018,7,29,19,0,81.0,17.0,4.4,14.3,22.0,13.32,0.0
2018,7,29,19,15,40.5,8.5,4.3,14.25,11.0,7.73,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.25,12.5,43.93,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.4,25.0,120.05,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.55,58.5,222.36,164.18
2018,7,30,6,0,339.0,44.0,4.2,14.7,92.0,314.63,257.07
2018,7,30,6,15,240.5,38.0,4.15,14.85,79.0,241.3,201.53
2018,7,30,6,30,142.0,32.0,4.1,15.0,66.0,163.27,136.84
2018,7,30,6,45,71.0,45.0,4.05,15.15,62.0,105.72,86.96
2018,7,30,7,0,0.0,58.0,4.0,15.3,58.0,51.22,38.11
2018,7,30,7,15,0.0,79.0,3.85,15.45,79.0,70.58,54.43
2018,7,30,7,30,0.0,100.0,3.7,15.6,100.0,90.98,71.37
2018,7,30,7,45,0.0,117.5,3.6,15.75,117.5,107.75,85.04
2018,7,30,8,0,0.0,135.0,3.5,15.9,135.0,124.43,98.47
2018,7,30,8,15,1.5,151.5,3.4,16.0,152.5,141.41,112.09
2018,7,30,8,30,3.0,168.0,3.3,16.1,170.0,158.36,125.54
2018,7,30,8,45,5.0,184.5,3.25,16.25,188.0,175.74,139.22
2018,7,30,9,0,7.0,201.0,3.2,16.4,206.0,193.06,152.72
2018,7,30,9,15,10.0,220.0,3.2,16.5,227.5,213.76,168.9
2018,7,30,9,30,13.0,239.0,3.2,16.6,249.0,234.31,184.81
2018,7,30,9,45,18.0,267.5,3.2,16.65,282.0,265.99,209.45
2018,7,30,10,0,23.0,296.0,3.2,16.7,315.0,297.31,233.52
2018,7,30,10,15,26.5,317.0,3.3,16.8,339.5,334.25,261.65
2018,7,30,10,30,30.0,338.0,3.4,16.9,364.0,355.5,277.54
2018,7,30,10,45,28.0,339.0,3.45,16.95,363.5,350.82,273.45
2018,7,30,11,0,26.0,340.0,3.5,17.0,363.0,346.16,269.53
2018,7,30,11,15,27.5,347.5,3.55,17.0,372.5,350.94,273.04
2018,7,30,11,30,29.0,355.0,3.6,17.0,382.0,355.31,276.24
2018,7,30,11,45,35.0,375.0,3.65,17.05,408.0,374.69,290.95
2018,7,30,12,0,41.0,395.0,3.7,17.1,434.0,392.89,304.67
2018,7,30,12,15,44.0,398.5,3.75,17.1,440.0,392.73,304.49
2018,7,30,12,30,47.0,402.0,3.8,17.1,446.0,392.08,304.03
2018,7,30,12,45,53.0,408.0,3.85,17.1,457.5,395.21,306.51
2018,7,30,13,0,59.0,414.0,3.9,17.1,469.0,397.48,308.31
2018,7,30,13,15,55.5,402.0,3.95,17.1,453.0,378.19,293.62
2018,7,30,13,30,52.0,390.0,4.0,17.1,437.0,359.5,279.41
2018,7,30,13,45,185.0,334.0,4.05,17.05,495.5,376.09,293.43
2018,7,30,14,0,318.0,278.0,4.1,17.0,554.0,372.48,290.26
2018,7,30,14,15,401.0,265.0,4.15,16.95,601.5,377.54,291.93
2018,7,30,14,30,484.0,252.0,4.2,16.9,649.0,374.16,285.66
2018,7,30,14,45,537.5,222.5,4.2,16.85,646.0,337.67,252.89
2018,7,30,15,0,591.0,193.0,4.2,16.8,643.0,298.32,216.7
2018,7,30,15,15,701.5,152.5,4.2,16.8,658.5,258.98,177.59
2018,7,30,15,30,812.0,112.0,4.2,16.8,674.0,214.79,134.57
2018,7,30,15,45,788.5,112.0,4.25,16.6,628.0,165.67,96.91
2018,7,30,16,0,765.0,112.0,4.3,16.4,582.0,119.36,69.24
2018,7,30,16,15,734.0,111.5,4.35,16.2,532.5,68.5,54.27
2018,7,30,16,30,703.0,111.0,4.4,16.0,483.0,70.49,56.26
2018,7,30,16,45,662.5,109.0,4.45,15.85,431.5,71.5,57.38
2018,7,30,17,0,622.0,107.0,4.5,15.7,380.0,72.63,58.6
2018,7,30,17,15,575.5,101.5,4.5,15.5,329.0,71.15,57.52
2018,7,30,17,30,529.0,96.0,4.5,15.3,278.0,69.62,56.34
2018,7,30,17,45,462.0,88.5,4.55,15.05,228.0,64.58,51.95
2018,7,30,18,0,395.0,81.0,4.6,14.8,178.0,60.11,47.89
2018,7,30,18,15,323.5,67.5,4.55,14.7,134.5,50.94,39.42
2018,7,30,18,30,252.0,54.0,4.5,14.6,91.0,41.45,30.44
2018,7,30,18,45,165.5,36.5,4.45,14.5,57.0,28.41,17.59
2018,7,30,19,0,79.0,19.0,4.4,14.4,23.0,15.55,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.35,11.5,8.64,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
