Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,5,15,32.0,7.0,3.6,14.0,8.5,23.19,0.0
2018,7,31,5,30,64.0,14.0,3.6,14.2,17.0,49.14,0.0
2018,7,31,5,45,124.0,26.0,3.6,14.4,40.0,142.84,102.28
2018,7,31,6,0,184.0,38.0,3.6,14.6,63.0,200.42,162.65
2018,7,31,6,15,136.5,36.5,3.5,14.75,59.5,165.83,136.98
2018,7,31,6,30,89.0,35.0,3.4,14.9,56.0,115.04,94.89
2018,7,31,6,45,114.0,54.0,3.3,15.05,87.5,162.1,135.74
2018,7,31,7,0,139.0,73.0,3.2,15.2,119.0,209.63,176.07
2018,7,31,7,15,139.0,83.5,3.15,15.3,136.5,225.31,188.67
2018,7,31,7,30,139.0,94.0,3.1,15.4,154.0,240.44,200.54
2018,7,31,7,45,69.5,103.5,3.05,15.5,133.5,176.74,145.08
2018,7,31,8,0,0.0,113.0,3.0,15.6,113.0,102.3,80.16
2018,7,31,8,15,0.0,122.5,2.95,15.75,122.5,111.01,87.13
2018,7,31,8,30,0.0,132.0,2.9,15.9,132.0,119.73,93.94
2018,7,31,8,45,0.5,144.5,2.8,16.0,145.0,131.83,103.51
2018,7,31,9,0,1.0,157.0,2.7,16.1,158.0,143.9,112.98
2018,7,31,9,15,2.5,167.0,2.7,16.25,169.0,154.51,121.24
2018,7,31,9,30,4.0,177.0,2.7,16.4,180.0,165.08,129.44
2018,7,31,9,45,6.0,193.5,2.7,16.5,198.5,182.29,142.94
2018,7,31,10,0,8.0,210.0,2.7,16.6,217.0,199.35,156.22
2018,7,31,10,15,9.5,226.5,2.75,16.7,235.0,215.74,168.88
2018,7,31,10,30,11.0,243.0,2.8,16.8,253.0,231.92,181.31
2018,7,31,10,45,10.5,234.5,2.85,16.85,244.0,222.59,173.72
2018,7,31,11,0,10.0,226.0,2.9,16.9,235.0,213.43,166.36
2018,7,31,11,15,10.5,231.0,3.0,16.95,240.5,217.68,169.58
2018,7,31,11,30,11.0,236.0,3.1,17.0,246.0,221.79,172.7
2018,7,31,11,45,13.0,257.0,3.2,17.05,269.0,241.51,188.05
2018,7,31,12,0,15.0,278.0,3.3,17.1,292.0,260.74,202.93
2018,7,31,12,15,16.0,289.0,3.45,17.05,304.0,269.78,209.96
2018,7,31,12,30,17.0,300.0,3.6,17.0,316.0,278.48,216.78
2018,7,31,12,45,16.5,295.0,3.75,17.0,310.5,271.86,211.68
2018,7,31,13,0,16.0,290.0,3.9,17.0,305.0,265.3,206.68
2018,7,31,13,15,16.5,290.0,4.0,16.95,305.0,263.69,205.58
2018,7,31,13,30,17.0,290.0,4.1,16.9,305.0,261.96,204.38
2018,7,31,13,45,155.0,266.0,4.2,16.85,400.5,300.54,235.85
2018,7,31,14,0,293.0,242.0,4.3,16.8,496.0,332.49,260.19
2018,7,31,14,15,564.5,184.5,4.4,16.7,653.5,384.91,297.52
2018,7,31,14,30,836.0,127.0,4.5,16.6,811.0,422.95,319.17
2018,7,31,14,45,831.0,122.0,4.55,16.55,777.5,371.68,273.41
2018,7,31,15,0,826.0,117.0,4.6,16.5,744.0,313.21,221.68
2018,7,31,15,15,813.0,115.0,4.6,16.5,704.5,261.74,175.8
2018,7,31,15,30,800.0,113.0,4.6,16.5,665.0,211.57,132.7
2018,7,31,15,45,788.0,108.0,4.7,16.25,621.5,160.83,93.38
2018,7,31,16,0,776.0,103.0,4.8,16.0,578.0,111.68,63.4
2018,7,31,16,15,757.0,99.0,4.75,15.85,531.0,67.65,53.62
2018,7,31,16,30,738.0,95.0,4.7,15.7,484.0,66.81,53.12
2018,7,31,16,45,710.0,91.0,4.7,15.55,434.0,59.56,46.98
2018,7,31,17,0,682.0,87.0,4.7,15.4,384.0,58.67,46.39
2018,7,31,17,15,645.0,82.0,4.65,15.25,334.0,56.92,45.02
2018,7,31,17,30,608.0,77.0,4.6,15.1,284.0,55.08,43.51
2018,7,31,17,45,558.0,69.5,4.6,14.9,235.0,51.09,40.01
2018,7,31,18,0,508.0,62.0,4.6,14.7,186.0,46.92,36.2
2018,7,31,18,15,435.5,53.5,4.55,14.6,142.0,41.64,31.21
2018,7,31,18,30,363.0,45.0,4.5,14.5,98.0,36.19,25.84
2018,7,31,18,45,254.5,33.0,4.45,14.4,63.0,25.84,15.28
2018,7,31,19,0,146.0,21.0,4.4,14.3,28.0,16.64,0.0
2018,7,31,19,15,73.0,10.5,4.35,14.25,14.0,9.55,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,5,15,34.5,5.5,3.6,14.1,7.0,5.0,0.0
2018,8,1,5,30,69.0,11.0,3.6,14.3,14.0,49.18,0.0
2018,8,1,5,45,124.0,20.0,3.6,14.45,33.5,130.31,91.39
2018,8,1,6,0,179.0,29.0,3.6,14.6,53.0,180.92,146.69
2018,8,1,6,15,170.0,32.0,3.5,14.8,63.0,181.51,150.72
2018,8,1,6,30,161.0,35.0,3.4,15.0,73.0,182.49,153.21
2018,8,1,6,45,80.5,47.0,3.3,15.15,66.0,126.34,104.51
2018,8,1,7,0,0.0,59.0,3.2,15.3,59.0,52.11,38.85
2018,8,1,7,15,0.0,74.5,3.1,15.5,74.5,66.11,50.65
2018,8,1,7,30,0.0,90.0,3.0,15.7,90.0,80.9,62.89
2018,8,1,7,45,0.0,98.0,2.85,15.85,98.0,88.14,68.67
2018,8,1,8,0,0.0,106.0,2.7,16.0,106.0,95.42,74.43
2018,8,1,8,15,0.0,120.5,2.75,16.15,120.5,109.07,85.4
2018,8,1,8,30,0.0,135.0,2.8,16.3,135.0,122.68,96.22
2018,8,1,8,45,1.0,151.0,2.8,16.45,151.5,138.68,108.94
2018,8,1,9,0,2.0,167.0,2.8,16.6,168.0,154.62,121.49
2018,8,1,9,15,4.5,184.0,2.95,16.7,187.0,172.95,135.99
2018,8,1,9,30,7.0,201.0,3.1,16.8,206.0,191.19,150.3
2018,8,1,9,45,10.0,226.0,3.2,16.9,234.0,217.52,170.94
2018,8,1,10,0,13.0,251.0,3.3,17.0,262.0,243.61,191.2
2018,8,1,10,15,16.5,276.0,3.45,17.1,290.0,269.87,211.47
2018,8,1,10,30,20.0,301.0,3.6,17.2,318.0,295.73,231.29
2018,8,1,10,45,18.5,296.0,3.75,17.25,312.0,287.9,224.87
2018,8,1,11,0,17.0,291.0,3.9,17.3,306.0,280.26,218.71
2018,8,1,11,15,16.5,293.5,4.0,17.3,308.5,280.62,218.83
2018,8,1,11,30,16.0,296.0,4.1,17.3,311.0,280.92,218.93
2018,8,1,11,45,17.0,305.5,4.2,17.35,321.5,288.78,224.95
2018,8,1,12,0,18.0,315.0,4.3,17.4,332.0,296.36,230.74
2018,8,1,12,15,18.5,316.0,4.35,17.45,333.5,295.68,230.13
2018,8,1,12,30,19.0,317.0,4.4,17.5,335.0,294.86,229.48
2018,8,1,12,45,18.0,308.5,4.45,17.5,325.5,284.61,221.55
2018,8,1,13,0,17.0,300.0,4.5,17.5,316.0,274.52,213.77
2018,8,1,13,15,18.5,307.5,4.55,17.5,324.5,279.75,217.96
2018,8,1,13,30,20.0,315.0,4.6,17.5,333.0,284.58,221.81
2018,8,1,13,45,169.5,280.0,4.65,17.5,427.0,318.94,249.88
2018,8,1,14,0,319.0,245.0,4.7,17.5,521.0,346.8,270.83
2018,8,1,14,15,609.5,170.0,4.7,17.45,675.5,392.44,302.4
2018,8,1,14,30,900.0,95.0,4.7,17.4,830.0,422.15,316.83
2018,8,1,14,45,893.0,92.5,4.7,17.3,795.5,368.9,269.11
2018,8,1,15,0,886.0,90.0,4.7,17.2,761.0,315.77,221.14
2018,8,1,15,15,874.5,88.0,4.7,17.2,720.5,262.32,173.32
2018,8,1,15,30,863.0,86.0,4.7,17.2,680.0,209.85,128.23
2018,8,1,15,45,848.0,84.5,4.75,16.95,635.5,158.5,88.95
2018,8,1,16,0,833.0,83.0,4.8,16.7,591.0,108.86,60.01
2018,8,1,16,15,813.0,81.0,4.85,16.5,543.0,55.92,43.29
2018,8,1,16,30,793.0,79.0,4.9,16.3,495.0,55.93,43.51
2018,8,1,16,45,766.5,75.5,4.9,16.15,444.0,54.78,42.69
2018,8,1,17,0,740.0,72.0,4.9,16.0,393.0,53.57,41.79
2018,8,1,17,15,702.0,68.5,4.95,15.75,341.5,52.21,40.77
2018,8,1,17,30,664.0,65.0,5.0,15.5,290.0,50.85,39.68
2018,8,1,17,45,609.5,60.5,5.0,15.25,240.0,44.34,33.94
2018,8,1,18,0,555.0,56.0,5.0,15.0,190.0,42.26,32.01
2018,8,1,18,15,474.0,49.0,5.0,14.8,144.0,37.98,27.94
2018,8,1,18,30,393.0,42.0,5.0,14.6,98.0,33.66,23.58
2018,8,1,18,45,268.5,31.0,4.95,14.45,62.5,25.44,14.69
2018,8,1,19,0,144.0,20.0,4.9,14.3,27.0,15.86,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.25,13.5,9.1,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,5,15,45.5,7.0,4.2,13.6,8.5,0.0,0.0
2018,8,2,5,30,91.0,14.0,4.3,13.8,17.0,64.29,0.0
2018,8,2,5,45,148.5,20.5,4.4,14.0,35.5,145.96,100.97
2018,8,2,6,0,206.0,27.0,4.5,14.2,54.0,203.77,165.75
2018,8,2,6,15,186.0,27.0,4.45,14.35,59.5,193.17,161.08
2018,8,2,6,30,166.0,27.0,4.4,14.5,65.0,172.46,145.53
2018,8,2,6,45,83.0,36.0,4.4,14.65,55.0,113.11,93.8
2018,8,2,7,0,0.0,45.0,4.4,14.8,45.0,39.69,28.35
2018,8,2,7,15,0.0,58.0,4.4,14.95,58.0,51.22,38.13
2018,8,2,7,30,0.0,71.0,4.4,15.1,71.0,62.78,47.77
2018,8,2,7,45,0.0,80.5,4.4,15.3,80.5,71.24,54.69
2018,8,2,8,0,0.0,90.0,4.4,15.5,90.0,79.92,61.71
2018,8,2,8,15,0.0,101.0,4.45,15.65,101.0,90.19,70.01
2018,8,2,8,30,0.0,112.0,4.5,15.8,112.0,100.45,78.22
2018,8,2,8,45,0.0,124.5,4.55,15.95,124.5,112.11,87.53
2018,8,2,9,0,0.0,137.0,4.6,16.1,137.0,123.73,96.74
2018,8,2,9,15,1.5,156.0,4.65,16.2,157.0,143.0,112.21
2018,8,2,9,30,3.0,175.0,4.7,16.3,177.0,162.2,127.5
2018,8,2,9,45,6.5,203.0,4.7,16.4,208.0,191.89,151.17
2018,8,2,10,0,10.0,231.0,4.7,16.5,239.0,221.4,174.46
2018,8,2,10,15,13.0,255.5,4.75,16.55,266.5,246.78,194.32
2018,8,2,10,30,16.0,280.0,4.8,16.6,294.0,271.81,213.78
2018,8,2,10,45,21.5,307.5,4.8,16.7,326.5,301.62,236.88
2018,8,2,11,0,27.0,335.0,4.8,16.8,359.0,342.17,268.08
2018,8,2,11,15,35.5,364.5,4.85,16.8,397.0,374.5,292.92
2018,8,2,11,30,44.0,394.0,4.9,16.8,435.0,405.36,316.49
2018,8,2,11,45,235.0,343.5,4.9,16.85,564.0,530.27,417.13
2018,8,2,12,0,426.0,293.0,4.9,16.9,693.0,633.87,498.49
2018,8,2,12,15,480.0,288.0,4.9,16.9,738.5,650.22,510.47
2018,8,2,12,30,534.0,283.0,4.9,16.9,784.0,659.98,517.69
2018,8,2,12,45,736.0,193.5,4.95,16.9,878.5,698.94,549.54
2018,8,2,13,0,938.0,104.0,5.0,16.9,973.0,723.63,569.27
2018,8,2,13,15,936.5,102.5,5.0,16.9,958.5,678.37,533.19
2018,8,2,13,30,935.0,101.0,5.0,16.9,944.0,631.49,495.39
2018,8,2,13,45,933.5,98.5,5.0,16.9,922.5,582.38,454.95
2018,8,2,14,0,932.0,96.0,5.0,16.9,901.0,532.01,412.46
2018,8,2,14,15,926.0,94.5,4.95,16.9,872.0,479.4,367.01
2018,8,2,14,30,920.0,93.0,4.9,16.9,843.0,426.35,320.13
2018,8,2,14,45,912.0,91.5,4.9,16.85,808.0,372.42,271.78
2018,8,2,15,0,904.0,90.0,4.9,16.8,773.0,318.67,223.05
2018,8,2,15,15,893.0,88.0,4.9,16.8,732.0,264.3,174.3
2018,8,2,15,30,882.0,86.0,4.9,16.8,691.0,210.85,128.39
2018,8,2,15,45,865.0,85.5,4.9,16.65,645.5,158.89,88.93
2018,8,2,16,0,848.0,85.0,4.9,16.5,600.0,108.82,60.47
2018,8,2,16,15,826.5,83.0,4.95,16.35,550.5,57.49,44.69
2018,8,2,16,30,805.0,81.0,5.0,16.2,501.0,57.54,44.94
2018,8,2,16,45,777.5,78.0,5.05,16.05,449.5,56.8,44.48
2018,8,2,17,0,750.0,75.0,5.1,15.9,398.0,56.03,43.99
2018,8,2,17,15,710.0,72.0,5.15,15.7,346.0,55.17,43.39
2018,8,2,17,30,670.0,69.0,5.2,15.5,294.0,49.56,38.54
2018,8,2,17,45,609.0,64.0,5.25,15.25,242.0,47.19,36.47
2018,8,2,18,0,548.0,59.0,5.3,15.0,190.0,44.82,34.27
2018,8,2,18,15,461.5,51.5,5.25,14.85,143.5,40.23,29.89
2018,8,2,18,30,375.0,44.0,5.2,14.7,97.0,35.59,25.19
2018,8,2,18,45,249.5,31.5,5.1,14.55,61.0,26.03,14.83
2018,8,2,19,0,124.0,19.0,5.0,14.4,25.0,15.07,0.0
2018,8,2,19,15,62.0,9.5,4.85,14.35,12.5,8.64,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,5,15,10.0,4.0,3.8,13.65,4.5,0.0,0.0
2018,8,3,5,30,20.0,8.0,3.9,13.9,9.0,18.58,0.0
2018,8,3,5,45,51.5,22.0,4.0,14.15,28.0,74.28,47.13
2018,8,3,6,0,83.0,36.0,4.1,14.4,47.0,115.36,91.12
2018,8,3,6,15,84.5,44.5,4.0,14.55,60.0,126.93,103.33
2018,8,3,6,30,86.0,53.0,3.9,14.7,73.0,126.84,104.66
2018,8,3,6,45,43.0,64.5,3.75,14.85,74.5,97.43,78.96
2018,8,3,7,0,0.0,76.0,3.6,15.0,76.0,68.9,53.18
2018,8,3,7,15,0.0,94.0,3.45,15.15,94.0,86.41,67.88
2018,8,3,7,30,0.0,112.0,3.3,15.3,112.0,103.79,82.2
2018,8,3,7,45,1.5,130.0,3.15,15.45,131.0,122.38,97.4
2018,8,3,8,0,3.0,148.0,3.0,15.6,150.0,140.93,112.34
2018,8,3,8,15,7.5,174.0,2.9,15.8,178.5,170.6,136.29
2018,8,3,8,30,12.0,200.0,2.8,16.0,207.0,200.23,159.81
2018,8,3,8,45,16.5,222.0,2.7,16.2,232.5,225.55,179.56
2018,8,3,9,0,21.0,244.0,2.6,16.4,258.0,250.73,198.95
2018,8,3,9,15,39.0,277.0,2.65,16.65,305.5,317.77,251.36
2018,8,3,9,30,57.0,310.0,2.7,16.9,353.0,368.18,289.82
2018,8,3,9,45,92.5,341.5,2.7,17.1,415.0,433.36,339.52
2018,8,3,10,0,128.0,373.0,2.7,17.3,477.0,513.86,399.29
2018,8,3,10,15,148.0,388.5,2.65,17.55,512.5,543.11,419.72
2018,8,3,10,30,168.0,404.0,2.6,17.8,548.0,570.91,439.13
2018,8,3,10,45,168.0,416.5,2.6,18.0,564.0,575.0,440.87
2018,8,3,11,0,168.0,429.0,2.6,18.2,580.0,578.0,442.02
2018,8,3,11,15,143.5,436.5,2.7,18.35,567.0,552.8,422.56
2018,8,3,11,30,119.0,444.0,2.8,18.5,554.0,527.9,403.46
2018,8,3,11,45,110.5,445.0,2.85,18.65,548.0,511.21,390.75
2018,8,3,12,0,102.0,446.0,2.9,18.8,542.0,489.21,374.15
2018,8,3,12,15,83.5,435.5,3.05,18.8,514.0,456.46,349.76
2018,8,3,12,30,65.0,425.0,3.2,18.8,486.0,425.21,326.36
2018,8,3,12,45,75.5,427.0,3.4,18.85,497.5,426.87,328.08
2018,8,3,13,0,86.0,429.0,3.6,18.9,509.0,427.39,328.74
2018,8,3,13,15,298.0,360.5,3.75,18.8,630.0,489.7,378.93
2018,8,3,13,30,510.0,292.0,3.9,18.7,751.0,535.29,414.13
2018,8,3,13,45,633.5,241.0,4.1,18.6,797.0,527.95,407.63
2018,8,3,14,0,757.0,190.0,4.3,18.5,843.0,511.61,392.86
2018,8,3,14,15,750.0,186.0,4.4,18.4,814.5,462.49,351.94
2018,8,3,14,30,743.0,182.0,4.5,18.3,786.0,413.49,310.18
2018,8,3,14,45,735.5,176.5,4.65,18.15,752.5,363.53,266.9
2018,8,3,15,0,728.0,171.0,4.8,18.0,719.0,314.13,223.5
2018,8,3,15,15,713.0,166.5,4.8,18.0,679.0,264.52,180.28
2018,8,3,15,30,698.0,162.0,4.8,18.0,639.0,216.6,140.2
2018,8,3,15,45,689.0,153.0,4.95,17.75,597.5,168.04,103.5
2018,8,3,16,0,680.0,144.0,5.1,17.5,556.0,120.87,75.63
2018,8,3,16,15,667.5,134.5,5.1,17.35,511.0,83.68,67.18
2018,8,3,16,30,655.0,125.0,5.1,17.2,466.0,80.33,64.57
2018,8,3,16,45,636.5,115.0,5.1,17.05,418.0,76.22,61.26
2018,8,3,17,0,618.0,105.0,5.1,16.9,370.0,71.73,57.57
2018,8,3,17,15,580.5,97.0,5.15,16.7,320.0,68.3,54.78
2018,8,3,17,30,543.0,89.0,5.2,16.5,270.0,64.64,51.7
2018,8,3,17,45,493.5,79.5,5.2,16.3,222.0,59.45,47.14
2018,8,3,18,0,444.0,70.0,5.2,16.1,174.0,53.98,42.17
2018,8,3,18,15,367.0,58.0,5.1,15.9,130.0,44.12,33.12
2018,8,3,18,30,290.0,46.0,5.0,15.7,86.0,35.53,24.97
2018,8,3,18,45,192.5,31.5,4.9,15.55,53.5,24.66,13.31
2018,8,3,19,0,95.0,17.0,4.8,15.4,21.0,15.46,0.0
2018,8,3,19,15,47.5,8.5,4.65,15.4,10.5,7.73,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.3,14.0,37.43,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.5,41.0,124.17,79.58
2018,8,4,6,0,166.0,47.0,3.2,14.7,68.0,190.79,153.09
2018,8,4,6,15,169.5,57.0,3.1,14.85,87.0,206.9,170.73
2018,8,4,6,30,173.0,67.0,3.0,15.0,106.0,224.79,187.78
2018,8,4,6,45,87.5,81.0,2.95,15.15,101.0,165.76,137.33
2018,8,4,7,0,2.0,95.0,2.9,15.3,96.0,91.72,72.4
2018,8,4,7,15,3.0,115.5,2.9,15.5,117.0,112.8,90.02
2018,8,4,7,30,4.0,136.0,2.9,15.7,138.0,133.66,107.08
2018,8,4,7,45,4.5,149.0,2.9,15.95,151.5,145.63,116.5
2018,8,4,8,0,5.0,162.0,2.9,16.2,165.0,157.71,125.89
2018,8,4,8,15,8.5,181.0,2.95,16.45,186.0,179.03,142.82
2018,8,4,8,30,12.0,200.0,3.0,16.7,207.0,200.31,159.51
2018,8,4,8,45,19.5,226.5,3.1,16.95,239.0,233.24,185.49
2018,8,4,9,0,27.0,253.0,3.2,17.2,271.0,282.76,224.14
2018,8,4,9,15,31.0,274.5,3.25,17.45,296.5,307.18,242.45
2018,8,4,9,30,35.0,296.0,3.3,17.7,322.0,331.15,260.3
2018,8,4,9,45,40.5,318.0,3.4,17.95,349.5,356.59,279.24
2018,8,4,10,0,46.0,340.0,3.5,18.2,377.0,381.38,297.53
2018,8,4,10,15,58.0,364.0,3.6,18.35,412.5,413.84,321.86
2018,8,4,10,30,70.0,388.0,3.7,18.5,448.0,445.22,345.14
2018,8,4,10,45,94.5,410.5,3.85,18.65,494.0,485.65,375.52
2018,8,4,11,0,119.0,433.0,4.0,18.8,540.0,536.25,412.96
2018,8,4,11,15,154.0,428.5,4.15,18.75,569.0,554.39,427.2
2018,8,4,11,30,189.0,424.0,4.3,18.7,598.0,570.53,440.09
2018,8,4,11,45,183.5,419.0,4.45,18.7,589.0,549.3,424.33
2018,8,4,12,0,178.0,414.0,4.6,18.7,580.0,528.0,408.57
2018,8,4,12,15,298.0,382.5,4.75,18.6,661.0,584.9,454.11
2018,8,4,12,30,418.0,351.0,4.9,18.5,742.0,631.14,490.61
2018,8,4,12,45,649.5,246.0,5.05,18.45,848.0,680.96,531.58
2018,8,4,13,0,881.0,141.0,5.2,18.4,954.0,712.51,557.51
2018,8,4,13,15,907.5,122.0,5.3,18.35,948.0,672.73,526.52
2018,8,4,13,30,934.0,103.0,5.4,18.3,942.0,629.03,491.88
2018,8,4,13,45,929.0,102.5,5.5,18.2,919.5,579.51,451.46
2018,8,4,14,0,924.0,102.0,5.6,18.1,897.0,529.03,409.15
2018,8,4,14,15,917.0,101.0,5.7,18.05,867.5,476.56,364.04
2018,8,4,14,30,910.0,100.0,5.8,18.0,838.0,423.76,317.5
2018,8,4,14,45,900.5,99.0,5.85,17.95,802.5,370.02,269.29
2018,8,4,15,0,891.0,98.0,5.9,17.9,767.0,316.62,220.93
2018,8,4,15,15,879.5,95.0,5.9,17.9,725.5,261.91,172.12
2018,8,4,15,30,868.0,92.0,5.9,17.9,684.0,208.21,126.44
2018,8,4,15,45,849.5,91.5,5.9,17.7,638.0,156.68,88.13
2018,8,4,16,0,831.0,91.0,5.9,17.5,592.0,97.6,53.43
2018,8,4,16,15,805.0,90.0,5.85,17.35,542.0,62.28,48.68
2018,8,4,16,30,779.0,89.0,5.8,17.2,492.0,63.25,49.75
2018,8,4,16,45,742.5,87.0,5.8,17.05,439.0,63.48,50.16
2018,8,4,17,0,706.0,85.0,5.8,16.9,386.0,57.89,45.46
2018,8,4,17,15,664.0,80.5,5.7,16.7,334.0,56.41,44.32
2018,8,4,17,30,622.0,76.0,5.6,16.5,282.0,54.88,43.09
2018,8,4,17,45,561.0,70.0,5.5,16.25,231.0,52.03,40.59
2018,8,4,18,0,500.0,64.0,5.4,16.0,180.0,49.14,37.9
2018,8,4,18,15,423.5,54.0,5.25,15.75,135.0,42.62,31.8
2018,8,4,18,30,347.0,44.0,5.1,15.5,90.0,35.85,25.2
2018,8,4,18,45,239.5,31.5,4.9,15.25,57.0,24.77,12.94
2018,8,4,19,0,132.0,19.0,4.7,15.0,24.0,17.28,0.0
2018,8,4,19,15,66.0,9.5,4.65,14.95,12.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,5,15,28.5,4.5,3.95,14.05,5.5,0.0,0.0
2018,8,5,5,30,57.0,9.0,4.1,14.3,11.0,40.28,0.0
2018,8,5,5,45,114.5,17.0,4.2,14.55,29.0,115.6,70.99
2018,8,5,6,0,172.0,25.0,4.3,14.8,47.0,169.42,136.09
2018,8,5,6,15,167.0,26.0,4.25,14.95,55.0,168.79,139.83
2018,8,5,6,30,162.0,27.0,4.2,15.1,63.0,169.49,142.41
2018,8,5,6,45,81.0,38.5,4.1,15.3,56.5,115.04,95.04
2018,8,5,7,0,0.0,50.0,4.0,15.5,50.0,44.12,32.04
2018,8,5,7,15,0.0,66.0,3.85,15.6,66.0,58.33,44.07
2018,8,5,7,30,0.0,82.0,3.7,15.7,82.0,73.03,56.32
2018,8,5,7,45,0.0,94.5,3.6,15.85,94.5,84.78,65.93
2018,8,5,8,0,0.0,107.0,3.5,16.0,107.0,96.51,75.41
2018,8,5,8,15,0.5,126.5,3.4,16.15,127.0,115.58,90.88
2018,8,5,8,30,1.0,146.0,3.3,16.3,147.0,134.62,106.13
2018,8,5,8,45,3.5,168.5,3.25,16.45,171.0,158.5,125.25
2018,8,5,9,0,6.0,191.0,3.2,16.6,195.0,182.32,144.09
2018,8,5,9,15,9.5,211.5,3.2,16.7,218.5,205.02,161.92
2018,8,5,9,30,13.0,232.0,3.2,16.8,242.0,227.55,179.47
2018,8,5,9,45,14.5,248.0,3.2,16.95,259.5,243.48,191.56
2018,8,5,10,0,16.0,264.0,3.2,17.1,277.0,259.22,203.43
2018,8,5,10,15,19.5,286.5,3.25,17.2,303.0,282.96,221.62
2018,8,5,10,30,23.0,309.0,3.3,17.3,329.0,306.29,239.33
2018,8,5,10,45,27.5,332.5,3.35,17.4,357.0,343.85,267.87
2018,8,5,11,0,32.0,356.0,3.4,17.5,385.0,367.31,285.38
2018,8,5,11,15,34.0,366.5,3.45,17.55,397.5,374.94,290.86
2018,8,5,11,30,36.0,377.0,3.5,17.6,410.0,382.02,296.01
2018,8,5,11,45,37.0,381.5,3.55,17.65,415.5,382.07,295.85
2018,8,5,12,0,38.0,386.0,3.6,17.7,421.0,381.77,295.49
2018,8,5,12,15,42.5,393.5,3.65,17.8,433.0,386.52,299.02
2018,8,5,12,30,47.0,401.0,3.7,17.9,445.0,390.53,301.97
2018,8,5,12,45,52.0,404.5,3.75,17.95,453.0,390.7,302.12
2018,8,5,13,0,57.0,408.0,3.8,18.0,461.0,390.18,301.74
2018,8,5,13,15,75.0,414.0,3.85,18.0,482.0,399.01,308.68
2018,8,5,13,30,93.0,420.0,3.9,18.0,503.0,405.7,313.81
2018,8,5,13,45,246.0,366.5,4.0,18.05,579.5,424.22,328.71
2018,8,5,14,0,399.0,313.0,4.1,18.1,656.0,433.07,334.29
2018,8,5,14,15,646.0,211.0,4.15,18.05,744.0,433.51,330.77
2018,8,5,14,30,893.0,109.0,4.2,18.0,832.0,421.96,314.05
2018,8,5,14,45,886.0,106.5,4.3,17.95,797.0,368.65,266.75
2018,8,5,15,0,879.0,104.0,4.4,17.9,762.0,315.46,219.13
2018,8,5,15,15,866.5,102.0,4.4,17.9,721.0,261.77,171.68
2018,8,5,15,30,854.0,100.0,4.4,17.9,680.0,209.17,127.44
2018,8,5,15,45,839.5,96.5,4.45,17.65,634.5,147.41,81.18
2018,8,5,16,0,825.0,93.0,4.5,17.4,589.0,96.26,53.55
2018,8,5,16,15,803.5,90.0,4.5,17.25,539.5,62.37,48.79
2018,8,5,16,30,782.0,87.0,4.5,17.1,490.0,61.94,48.63
2018,8,5,16,45,751.5,84.0,4.45,16.95,438.0,61.39,48.36
2018,8,5,17,0,721.0,81.0,4.4,16.8,386.0,60.83,48.07
2018,8,5,17,15,675.5,77.5,4.35,16.6,333.0,54.38,42.56
2018,8,5,17,30,630.0,74.0,4.3,16.4,280.0,53.5,41.89
2018,8,5,17,45,561.5,68.5,4.25,16.15,228.0,50.94,39.65
2018,8,5,18,0,493.0,63.0,4.2,15.9,176.0,48.41,37.26
2018,8,5,18,15,405.0,53.5,4.15,15.65,130.5,42.27,31.48
2018,8,5,18,30,317.0,44.0,4.1,15.4,85.0,34.14,23.67
2018,8,5,18,45,204.0,30.0,4.05,15.1,52.0,23.56,11.49
2018,8,5,19,0,91.0,16.0,4.0,14.8,19.0,14.55,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.75,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,13.4,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,13.6,9.0,21.89,0.0
2018,8,6,5,45,51.5,20.5,3.15,13.8,25.5,70.77,39.04
2018,8,6,6,0,77.0,33.0,3.2,14.0,42.0,107.18,83.77
2018,8,6,6,15,90.5,46.0,3.05,14.1,62.0,134.3,109.42
2018,8,6,6,30,104.0,59.0,2.9,14.2,82.0,148.9,123.58
2018,8,6,6,45,52.5,73.5,2.7,14.35,85.0,116.39,95.29
2018,8,6,7,0,1.0,88.0,2.5,14.5,88.0,83.2,65.43
2018,8,6,7,15,2.5,111.0,2.35,14.7,112.0,107.55,85.88
2018,8,6,7,30,4.0,134.0,2.2,14.9,136.0,131.7,105.73
2018,8,6,7,45,11.0,156.5,2.05,15.15,162.0,160.01,128.88
2018,8,6,8,0,18.0,179.0,1.9,15.4,188.0,188.4,151.65
2018,8,6,8,15,29.0,205.5,1.9,15.7,222.0,240.82,193.46
2018,8,6,8,30,40.0,232.0,1.9,16.0,256.0,278.74,222.88
2018,8,6,8,45,56.0,260.5,1.95,16.3,296.5,323.54,257.43
2018,8,6,9,0,72.0,289.0,2.0,16.6,337.0,367.94,291.03
2018,8,6,9,15,83.5,312.5,2.05,16.95,372.0,401.63,315.75
2018,8,6,9,30,95.0,336.0,2.1,17.3,407.0,434.67,339.7
2018,8,6,9,45,111.0,357.5,2.2,17.65,444.0,486.36,377.38
2018,8,6,10,0,127.0,379.0,2.3,18.0,481.0,519.17,400.68
2018,8,6,10,15,147.0,396.0,2.4,18.3,518.5,549.73,422.5
2018,8,6,10,30,167.0,413.0,2.5,18.6,556.0,578.78,443.05
2018,8,6,10,45,180.0,417.5,2.6,18.95,575.0,586.8,448.19
2018,8,6,11,0,193.0,422.0,2.7,19.3,594.0,593.6,452.6
2018,8,6,11,15,254.5,406.5,2.85,19.5,637.5,633.51,482.62
2018,8,6,11,30,316.0,391.0,3.0,19.7,681.0,658.53,501.65
2018,8,6,11,45,268.5,406.5,3.15,19.9,654.5,615.84,469.29
2018,8,6,12,0,221.0,422.0,3.3,20.1,628.0,569.74,434.68
2018,8,6,12,15,159.5,436.0,3.4,20.15,584.5,519.58,396.56
2018,8,6,12,30,98.0,450.0,3.5,20.2,541.0,471.05,359.44
2018,8,6,12,45,115.0,450.0,3.65,20.25,556.0,473.53,361.83
2018,8,6,13,0,132.0,450.0,3.8,20.3,571.0,472.7,361.45
2018,8,6,13,15,158.5,444.0,3.95,20.2,587.0,471.29,360.88
2018,8,6,13,30,185.0,438.0,4.1,20.1,603.0,467.41,358.19
2018,8,6,13,45,288.0,381.0,4.2,20.05,631.0,456.62,350.51
2018,8,6,14,0,391.0,324.0,4.3,20.0,659.0,436.41,334.42
2018,8,6,14,15,608.5,230.5,4.35,19.85,731.5,430.77,326.79
2018,8,6,14,30,826.0,137.0,4.4,19.7,804.0,410.13,304.08
2018,8,6,14,45,827.5,129.5,4.45,19.5,772.5,358.11,258.34
2018,8,6,15,0,829.0,122.0,4.5,19.3,741.0,305.56,211.64
2018,8,6,15,15,815.5,119.0,4.5,19.3,700.0,252.8,165.52
2018,8,6,15,30,802.0,116.0,4.5,19.3,659.0,201.41,122.79
2018,8,6,15,45,791.0,110.5,4.5,18.7,615.5,150.05,85.34
2018,8,6,16,0,780.0,105.0,4.5,18.1,572.0,100.19,58.85
2018,8,6,16,15,755.0,103.0,4.45,17.75,523.5,71.28,56.41
2018,8,6,16,30,730.0,101.0,4.4,17.4,475.0,64.99,51.23
2018,8,6,16,45,687.0,99.0,4.4,17.1,421.5,65.65,52.06
2018,8,6,17,0,644.0,97.0,4.4,16.8,368.0,66.43,52.99
2018,8,6,17,15,589.0,93.5,4.3,16.45,315.5,66.13,52.94
2018,8,6,17,30,534.0,90.0,4.2,16.1,263.0,65.96,52.95
2018,8,6,17,45,450.5,83.0,4.15,15.75,211.0,61.06,48.65
2018,8,6,18,0,367.0,76.0,4.1,15.4,159.0,56.8,44.72
2018,8,6,18,15,291.0,61.0,4.05,15.2,116.0,46.35,35.07
2018,8,6,18,30,215.0,46.0,4.0,15.0,73.0,35.52,24.81
2018,8,6,18,45,134.0,29.5,3.95,14.75,44.0,23.11,10.47
2018,8,6,19,0,53.0,13.0,3.9,14.5,15.0,11.82,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.45,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,23.0,6.0,3.05,13.3,6.5,0.0,0.0
2018,8,7,5,30,46.0,12.0,3.1,13.5,13.0,36.71,0.0
2018,8,7,5,45,94.5,27.0,3.2,13.7,36.0,110.85,60.05
2018,8,7,6,0,143.0,42.0,3.3,13.9,59.0,167.84,133.59
2018,8,7,6,15,175.5,58.5,3.2,14.05,90.0,214.53,177.18
2018,8,7,6,30,208.0,75.0,3.1,14.2,121.0,263.36,220.53
2018,8,7,6,45,195.0,96.5,3.05,14.3,148.5,286.41,240.22
2018,8,7,7,0,182.0,118.0,3.0,14.4,176.0,307.18,256.97
2018,8,7,7,15,136.5,139.5,2.95,14.6,187.5,282.43,234.99
2018,8,7,7,30,91.0,161.0,2.9,14.8,199.0,253.55,209.28
2018,8,7,7,45,71.5,179.5,2.85,14.95,211.5,256.1,209.88
2018,8,7,8,0,52.0,198.0,2.8,15.1,224.0,257.36,209.23
2018,8,7,8,15,72.0,209.0,2.75,15.3,249.0,285.49,231.71
2018,8,7,8,30,92.0,220.0,2.7,15.5,274.0,314.41,254.42
2018,8,7,8,45,60.0,235.0,2.7,15.7,271.5,298.04,239.09
2018,8,7,9,0,28.0,250.0,2.7,15.9,269.0,280.65,223.17
2018,8,7,9,15,25.5,258.5,2.75,15.95,276.5,284.37,225.46
2018,8,7,9,30,23.0,267.0,2.8,16.0,284.0,272.41,215.45
2018,8,7,9,45,23.0,278.5,2.9,16.05,296.0,282.04,222.58
2018,8,7,10,0,23.0,290.0,3.0,16.1,308.0,291.55,229.56
2018,8,7,10,15,27.5,312.0,3.1,16.1,334.5,330.23,259.33
2018,8,7,10,30,32.0,334.0,3.2,16.1,361.0,353.42,276.87
2018,8,7,10,45,33.5,342.0,3.3,16.1,371.0,358.95,280.82
2018,8,7,11,0,35.0,350.0,3.4,16.1,381.0,364.13,284.59
2018,8,7,11,15,29.0,340.0,3.5,16.1,366.0,344.83,269.42
2018,8,7,11,30,23.0,330.0,3.6,16.1,351.0,326.1,254.76
2018,8,7,11,45,94.0,329.0,3.7,16.05,416.0,389.04,305.57
2018,8,7,12,0,165.0,328.0,3.8,16.0,481.0,438.45,344.98
2018,8,7,12,15,168.0,338.5,3.8,16.05,494.5,439.73,345.3
2018,8,7,12,30,171.0,349.0,3.8,16.1,508.0,439.9,344.96
2018,8,7,12,45,109.5,369.0,3.8,16.15,470.5,401.52,313.86
2018,8,7,13,0,48.0,389.0,3.8,16.2,433.0,368.04,286.79
2018,8,7,13,15,49.5,385.0,3.8,16.3,430.0,359.24,280.06
2018,8,7,13,30,51.0,381.0,3.8,16.4,427.0,350.29,273.11
2018,8,7,13,45,150.5,349.0,3.8,16.45,479.0,365.92,285.74
2018,8,7,14,0,250.0,317.0,3.8,16.5,531.0,369.19,287.5
2018,8,7,14,15,453.5,274.0,3.85,16.45,645.5,398.7,307.19
2018,8,7,14,30,657.0,231.0,3.9,16.4,760.0,410.89,310.16
2018,8,7,14,45,654.0,221.0,3.95,16.4,728.0,362.97,268.41
2018,8,7,15,0,651.0,211.0,4.0,16.4,696.0,315.32,226.68
2018,8,7,15,15,634.5,205.0,4.0,16.4,656.0,268.21,186.28
2018,8,7,15,30,618.0,199.0,4.0,16.4,616.0,223.1,149.42
2018,8,7,15,45,608.5,187.5,4.0,16.25,574.5,176.79,115.5
2018,8,7,16,0,599.0,176.0,4.0,16.1,533.0,132.01,90.64
2018,8,7,16,15,583.0,164.5,4.0,15.95,487.5,105.74,86.66
2018,8,7,16,30,567.0,153.0,4.0,15.8,442.0,100.78,82.74
2018,8,7,16,45,543.5,141.5,4.0,15.65,394.5,95.4,78.38
2018,8,7,17,0,520.0,130.0,4.0,15.5,347.0,89.66,73.66
2018,8,7,17,15,480.5,118.0,3.95,15.3,297.5,83.1,68.15
2018,8,7,17,30,441.0,106.0,3.9,15.1,248.0,76.2,62.21
2018,8,7,17,45,392.0,91.5,3.85,14.9,201.0,67.07,54.14
2018,8,7,18,0,343.0,77.0,3.8,14.7,154.0,57.53,45.47
2018,8,7,18,15,246.0,58.5,3.75,14.55,106.5,44.36,33.38
2018,8,7,18,30,149.0,40.0,3.7,14.4,59.0,32.04,21.81
2018,8,7,18,45,89.5,24.5,3.65,14.25,34.5,19.95,7.51
2018,8,7,19,0,30.0,9.0,3.6,14.1,10.0,8.19,0.0
2018,8,7,19,15,15.0,4.5,3.6,14.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.0,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.2,15.0,50.99,0.0
2018,8,8,5,45,157.5,27.5,2.8,14.4,43.0,161.06,81.89
2018,8,8,6,0,245.0,42.0,2.8,14.6,71.0,248.98,198.34
2018,8,8,6,15,250.5,54.5,2.65,14.8,97.0,275.59,226.9
2018,8,8,6,30,256.0,67.0,2.5,15.0,123.0,302.97,252.34
2018,8,8,6,45,153.0,92.5,2.35,15.2,128.5,248.3,206.53
2018,8,8,7,0,50.0,118.0,2.2,15.4,134.0,171.29,140.28
2018,8,8,7,15,61.0,140.5,2.15,15.55,163.5,205.6,168.85
2018,8,8,7,30,72.0,163.0,2.1,15.7,193.0,239.95,196.56
2018,8,8,7,45,87.5,186.5,2.05,15.8,227.5,279.62,228.15
2018,8,8,8,0,103.0,210.0,2.0,15.9,262.0,319.38,259.15
2018,8,8,8,15,130.5,234.5,1.95,16.1,307.0,389.25,313.07
2018,8,8,8,30,158.0,259.0,1.9,16.3,352.0,441.92,352.44
2018,8,8,8,45,168.5,280.5,1.85,16.45,387.0,474.27,375.32
2018,8,8,9,0,179.0,302.0,1.8,16.6,422.0,505.83,397.35
2018,8,8,9,15,201.5,315.0,1.8,16.75,458.0,538.46,420.61
2018,8,8,9,30,224.0,328.0,1.8,16.9,494.0,570.41,443.07
2018,8,8,9,45,297.0,322.5,1.8,17.05,553.5,647.94,499.44
2018,8,8,10,0,370.0,317.0,1.8,17.2,613.0,706.39,540.91
2018,8,8,10,15,564.0,254.0,1.85,17.3,724.5,840.15,637.31
2018,8,8,10,30,758.0,191.0,1.9,17.4,836.0,949.64,711.23
2018,8,8,10,45,715.5,209.5,1.9,17.55,831.0,911.65,683.46
2018,8,8,11,0,673.0,228.0,1.9,17.7,826.0,871.49,655.69
2018,8,8,11,15,620.5,251.0,1.95,17.75,810.0,824.9,622.75
2018,8,8,11,30,568.0,274.0,2.0,17.8,794.0,777.39,588.88
2018,8,8,11,45,630.0,250.5,2.05,17.85,832.0,784.88,595.51
2018,8,8,12,0,692.0,227.0,2.1,17.9,870.0,787.07,597.77
2018,8,8,12,15,694.0,229.0,2.2,17.95,873.5,759.77,578.48
2018,8,8,12,30,696.0,231.0,2.3,18.0,877.0,730.43,557.65
2018,8,8,12,45,612.0,265.5,2.4,18.05,830.5,665.99,510.02
2018,8,8,13,0,528.0,300.0,2.5,18.1,784.0,608.12,466.59
2018,8,8,13,15,392.0,347.5,2.55,18.05,703.5,531.43,408.28
2018,8,8,13,30,256.0,395.0,2.6,18.0,623.0,468.62,359.95
2018,8,8,13,45,328.5,353.5,2.7,18.0,638.5,455.38,350.14
2018,8,8,14,0,401.0,312.0,2.8,18.0,654.0,430.18,330.02
2018,8,8,14,15,583.0,242.0,2.95,17.9,720.0,425.7,323.37
2018,8,8,14,30,765.0,172.0,3.1,17.8,786.0,404.86,301.09
2018,8,8,14,45,754.5,168.0,3.2,17.7,751.0,353.73,256.76
2018,8,8,15,0,744.0,164.0,3.3,17.6,716.0,303.43,212.78
2018,8,8,15,15,728.5,160.0,3.3,17.6,675.5,253.12,169.41
2018,8,8,15,30,713.0,156.0,3.3,17.6,635.0,204.54,129.67
2018,8,8,15,45,692.5,151.5,3.5,17.25,590.0,157.05,96.09
2018,8,8,16,0,672.0,147.0,3.7,16.9,545.0,112.19,73.61
2018,8,8,16,15,646.0,140.5,3.7,16.75,496.5,88.72,71.75
2018,8,8,16,30,620.0,134.0,3.7,16.6,448.0,87.57,71.05
2018,8,8,16,45,586.0,126.5,3.75,16.45,398.0,85.44,69.49
2018,8,8,17,0,552.0,119.0,3.8,16.3,348.0,83.12,67.73
2018,8,8,17,15,509.5,109.0,3.85,16.1,298.0,77.13,62.71
2018,8,8,17,30,467.0,99.0,3.9,15.9,248.0,71.45,57.83
2018,8,8,17,45,412.0,87.0,3.9,15.75,200.5,63.97,51.2
2018,8,8,18,0,357.0,75.0,3.9,15.6,153.0,56.17,44.08
2018,8,8,18,15,285.5,59.0,3.85,15.4,111.0,44.94,33.73
2018,8,8,18,30,214.0,43.0,3.8,15.2,69.0,33.28,22.68
2018,8,8,18,45,137.5,27.5,3.75,15.05,41.5,21.6,7.45
2018,8,8,19,0,61.0,12.0,3.7,14.9,14.0,10.91,0.0
2018,8,8,19,15,30.5,6.0,3.6,14.8,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.55,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.8,10.0,33.31,0.0
2018,8,9,5,45,106.5,24.5,2.25,14.0,34.5,124.01,55.02
2018,8,9,6,0,168.0,40.0,2.3,14.2,59.0,196.03,154.92
2018,8,9,6,15,229.5,58.5,2.25,14.45,99.0,267.15,219.56
2018,8,9,6,30,291.0,77.0,2.2,14.7,139.0,342.64,284.58
2018,8,9,6,45,307.5,94.5,2.1,14.9,176.0,386.08,320.92
2018,8,9,7,0,324.0,112.0,2.0,15.1,213.0,429.7,355.76
2018,8,9,7,15,348.0,129.0,1.95,15.35,255.5,478.88,393.65
2018,8,9,7,30,372.0,146.0,1.9,15.6,298.0,528.18,430.25
2018,8,9,7,45,391.0,162.0,1.85,15.85,341.0,571.62,461.19
2018,8,9,8,0,410.0,178.0,1.8,16.1,384.0,614.35,490.77
2018,8,9,8,15,384.5,202.5,1.8,16.35,411.0,605.69,481.46
2018,8,9,8,30,359.0,227.0,1.8,16.6,438.0,613.05,483.99
2018,8,9,8,45,360.5,246.5,1.8,16.85,473.0,637.79,499.79
2018,8,9,9,0,362.0,266.0,1.8,17.1,508.0,660.73,513.99
2018,8,9,9,15,430.5,261.5,1.8,17.35,566.5,738.4,568.51
2018,8,9,9,30,499.0,257.0,1.8,17.6,625.0,797.38,608.58
2018,8,9,9,45,502.0,267.0,1.8,17.85,652.5,805.71,611.76
2018,8,9,10,0,505.0,277.0,1.8,18.1,680.0,811.66,613.9
2018,8,9,10,15,459.5,309.5,1.85,18.35,687.0,791.33,597.15
2018,8,9,10,30,414.0,342.0,1.9,18.6,694.0,768.56,579.06
2018,8,9,10,45,442.0,336.0,1.9,18.8,720.5,775.63,583.65
2018,8,9,11,0,470.0,330.0,1.9,19.0,747.0,780.02,586.11
2018,8,9,11,15,588.0,278.5,1.95,19.2,809.5,820.33,616.01
2018,8,9,11,30,706.0,227.0,2.0,19.4,872.0,853.25,640.06
2018,8,9,11,45,735.0,216.5,2.1,19.55,893.0,841.03,631.81
2018,8,9,12,0,764.0,206.0,2.2,19.7,914.0,821.06,618.64
2018,8,9,12,15,786.0,196.0,2.3,19.8,924.5,797.66,602.75
2018,8,9,12,30,808.0,186.0,2.4,19.9,935.0,770.9,584.14
2018,8,9,12,45,800.0,189.0,2.5,19.95,925.5,730.76,555.29
2018,8,9,13,0,792.0,192.0,2.6,20.0,916.0,689.45,525.03
2018,8,9,13,15,682.5,238.0,2.7,20.0,854.5,619.03,472.08
2018,8,9,13,30,573.0,284.0,2.8,20.0,793.0,555.36,423.54
2018,8,9,13,45,493.5,306.0,2.9,20.0,736.5,499.26,380.43
2018,8,9,14,0,414.0,328.0,3.0,20.0,680.0,447.0,339.94
2018,8,9,14,15,584.0,254.0,3.05,19.9,732.0,433.68,326.71
2018,8,9,14,30,754.0,180.0,3.1,19.8,784.0,404.67,298.53
2018,8,9,14,45,742.5,176.5,3.15,19.75,749.0,354.04,254.95
2018,8,9,15,0,731.0,173.0,3.2,19.7,714.0,304.37,211.89
2018,8,9,15,15,715.5,168.5,3.2,19.7,673.0,254.31,169.27
2018,8,9,15,30,700.0,164.0,3.2,19.7,632.0,206.02,130.36
2018,8,9,15,45,681.5,158.0,3.25,19.55,587.5,158.36,97.1
2018,8,9,16,0,663.0,152.0,3.3,19.4,543.0,113.13,74.97
2018,8,9,16,15,640.0,144.5,3.3,19.2,495.5,91.76,73.66
2018,8,9,16,30,617.0,137.0,3.3,19.0,448.0,90.02,72.49
2018,8,9,16,45,587.0,128.0,3.3,18.8,398.0,86.85,70.06
2018,8,9,17,0,557.0,119.0,3.3,18.6,348.0,83.41,67.37
2018,8,9,17,15,516.5,108.5,3.25,18.25,298.0,76.94,62.0
2018,8,9,17,30,476.0,98.0,3.2,17.9,248.0,70.89,56.87
2018,8,9,17,45,424.5,85.0,3.2,17.5,200.5,62.65,49.67
2018,8,9,18,0,373.0,72.0,3.2,17.1,153.0,54.06,41.94
2018,8,9,18,15,283.5,56.5,3.25,16.85,108.5,43.08,31.86
2018,8,9,18,30,194.0,41.0,3.3,16.6,64.0,31.73,21.11
2018,8,9,18,45,123.5,26.0,3.3,16.3,38.0,20.43,5.31
2018,8,9,19,0,53.0,11.0,3.3,16.0,12.0,10.01,0.0
2018,8,9,19,15,26.5,5.5,3.25,15.85,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
