Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,32.5,5.0,2.1,14.45,5.5,0.0,0.0
2018,8,10,5,30,65.0,10.0,2.2,14.7,11.0,45.32,0.0
2018,8,10,5,45,153.0,23.0,2.25,14.9,37.0,148.46,56.75
2018,8,10,6,0,241.0,36.0,2.3,15.1,63.0,236.64,186.65
2018,8,10,6,15,218.0,50.0,2.3,15.25,84.0,246.33,201.79
2018,8,10,6,30,195.0,64.0,2.3,15.4,105.0,237.09,197.11
2018,8,10,6,45,120.5,89.5,2.25,15.6,117.0,204.64,169.73
2018,8,10,7,0,46.0,115.0,2.2,15.8,129.0,164.5,134.41
2018,8,10,7,15,62.0,138.5,2.25,16.05,161.5,204.28,167.58
2018,8,10,7,30,78.0,162.0,2.3,16.3,194.0,244.31,200.05
2018,8,10,7,45,92.0,184.5,2.3,16.55,227.0,281.45,229.43
2018,8,10,8,0,106.0,207.0,2.3,16.8,260.0,335.8,271.66
2018,8,10,8,15,95.5,228.5,2.35,17.1,280.0,331.65,266.68
2018,8,10,8,30,85.0,250.0,2.4,17.4,300.0,343.68,274.48
2018,8,10,8,45,80.5,268.5,2.45,17.65,319.0,357.05,283.51
2018,8,10,9,0,76.0,287.0,2.5,17.9,338.0,369.88,292.05
2018,8,10,9,15,87.0,310.5,2.55,18.05,372.0,403.02,316.72
2018,8,10,9,30,98.0,334.0,2.6,18.2,406.0,435.48,340.5
2018,8,10,9,45,169.5,345.0,2.65,18.35,477.0,529.81,412.06
2018,8,10,10,0,241.0,356.0,2.7,18.5,548.0,621.67,479.52
2018,8,10,10,15,257.5,375.0,2.75,18.6,587.0,649.31,498.18
2018,8,10,10,30,274.0,394.0,2.8,18.7,626.0,674.84,515.64
2018,8,10,10,45,325.0,381.5,2.85,18.8,664.0,698.6,533.24
2018,8,10,11,0,376.0,369.0,2.9,18.9,702.0,719.85,548.91
2018,8,10,11,15,381.5,367.5,2.95,18.95,710.5,707.96,539.99
2018,8,10,11,30,387.0,366.0,3.0,19.0,719.0,702.35,535.61
2018,8,10,11,45,418.5,355.0,3.1,19.1,739.5,699.24,533.91
2018,8,10,12,0,450.0,344.0,3.2,19.2,760.0,693.17,529.95
2018,8,10,12,15,430.0,347.0,3.3,19.2,744.5,656.18,502.85
2018,8,10,12,30,410.0,350.0,3.4,19.2,729.0,619.35,475.74
2018,8,10,12,45,295.5,399.5,3.5,19.2,671.5,555.61,426.61
2018,8,10,13,0,181.0,449.0,3.6,19.2,614.0,502.47,385.17
2018,8,10,13,15,204.0,429.0,3.75,19.1,612.0,485.44,373.18
2018,8,10,13,30,227.0,409.0,3.9,19.0,610.0,466.7,359.34
2018,8,10,13,45,373.5,339.5,4.05,18.95,660.5,461.3,355.65
2018,8,10,14,0,520.0,270.0,4.2,18.9,711.0,452.11,346.97
2018,8,10,14,15,620.5,220.5,4.3,18.75,728.5,421.81,320.47
2018,8,10,14,30,721.0,171.0,4.4,18.6,746.0,383.95,286.01
2018,8,10,14,45,688.5,173.5,4.55,18.45,703.0,333.07,242.43
2018,8,10,15,0,656.0,176.0,4.7,18.3,660.0,285.32,201.4
2018,8,10,15,15,645.0,169.0,4.7,18.3,622.5,238.46,160.98
2018,8,10,15,30,634.0,162.0,4.7,18.3,585.0,192.94,123.89
2018,8,10,15,45,549.5,172.0,4.75,18.0,520.0,154.51,100.27
2018,8,10,16,0,465.0,182.0,4.8,17.7,455.0,126.26,90.89
2018,8,10,16,15,469.0,165.5,4.75,17.55,420.5,105.75,86.24
2018,8,10,16,30,473.0,149.0,4.7,17.4,386.0,97.81,79.74
2018,8,10,16,45,513.0,126.0,4.65,17.25,357.5,85.29,69.18
2018,8,10,17,0,553.0,103.0,4.6,17.1,329.0,71.03,56.98
2018,8,10,17,15,562.0,89.0,4.5,16.9,291.0,63.14,50.24
2018,8,10,17,30,571.0,75.0,4.4,16.7,253.0,54.67,42.87
2018,8,10,17,45,512.5,67.0,4.3,16.5,204.5,50.22,38.91
2018,8,10,18,0,454.0,59.0,4.2,16.3,156.0,45.61,34.63
2018,8,10,18,15,368.0,49.0,3.95,16.15,113.5,38.95,28.32
2018,8,10,18,30,282.0,39.0,3.7,16.0,71.0,30.4,19.91
2018,8,10,18,45,180.5,26.0,3.5,15.9,43.0,20.54,3.58
2018,8,10,19,0,79.0,13.0,3.3,15.8,15.0,11.82,0.0
2018,8,10,19,15,39.5,6.5,3.15,15.75,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.4,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.6,10.0,34.88,0.0
2018,8,11,5,45,145.0,24.5,3.0,15.75,38.5,145.53,43.35
2018,8,11,6,0,242.0,40.0,3.1,15.9,67.0,244.48,191.55
2018,8,11,6,15,314.0,53.0,3.1,16.05,107.0,317.13,259.71
2018,8,11,6,30,386.0,66.0,3.1,16.2,147.0,396.06,328.2
2018,8,11,6,45,431.5,78.0,3.1,16.4,192.0,458.29,380.49
2018,8,11,7,0,477.0,90.0,3.1,16.6,237.0,522.82,432.2
2018,8,11,7,15,538.5,96.0,3.15,16.8,291.0,602.11,493.03
2018,8,11,7,30,600.0,102.0,3.2,17.0,345.0,677.39,548.6
2018,8,11,7,45,604.5,114.5,3.25,17.25,387.5,710.88,571.29
2018,8,11,8,0,609.0,127.0,3.3,17.5,430.0,742.21,592.14
2018,8,11,8,15,632.5,135.0,3.35,17.7,478.0,783.73,620.23
2018,8,11,8,30,656.0,143.0,3.4,17.9,526.0,823.53,646.59
2018,8,11,8,45,697.5,141.0,3.5,18.1,577.5,866.95,675.49
2018,8,11,9,0,739.0,139.0,3.6,18.3,629.0,908.43,702.68
2018,8,11,9,15,750.5,144.0,3.6,18.45,669.0,926.59,712.94
2018,8,11,9,30,762.0,149.0,3.6,18.6,709.0,935.47,716.99
2018,8,11,9,45,766.5,156.0,3.65,18.7,742.5,943.02,720.78
2018,8,11,10,0,771.0,163.0,3.7,18.8,776.0,947.33,722.48
2018,8,11,10,15,781.0,165.0,3.75,18.9,806.0,948.57,722.24
2018,8,11,10,30,791.0,167.0,3.8,19.0,836.0,946.54,719.91
2018,8,11,10,45,798.0,168.5,3.9,19.1,858.5,937.88,713.47
2018,8,11,11,0,805.0,170.0,4.0,19.2,881.0,926.02,704.97
2018,8,11,11,15,810.0,170.5,4.05,19.25,896.5,908.22,692.32
2018,8,11,11,30,815.0,171.0,4.1,19.3,912.0,887.42,677.68
2018,8,11,11,45,818.5,170.0,4.15,19.35,920.0,861.05,659.2
2018,8,11,12,0,822.0,169.0,4.2,19.4,928.0,832.03,638.87
2018,8,11,12,15,821.5,169.0,4.3,19.4,927.5,798.29,615.45
2018,8,11,12,30,821.0,169.0,4.4,19.4,927.0,762.45,589.38
2018,8,11,12,45,819.5,168.5,4.45,19.4,919.5,723.55,560.27
2018,8,11,13,0,818.0,168.0,4.5,19.4,912.0,682.99,529.36
2018,8,11,13,15,814.0,166.5,4.55,19.35,896.5,638.6,495.04
2018,8,11,13,30,810.0,165.0,4.6,19.3,881.0,593.15,459.08
2018,8,11,13,45,804.5,162.5,4.65,19.3,858.5,545.26,420.27
2018,8,11,14,0,799.0,160.0,4.7,19.3,836.0,496.84,380.04
2018,8,11,14,15,790.5,158.0,4.7,19.2,807.0,447.23,337.93
2018,8,11,14,30,782.0,156.0,4.7,19.1,778.0,397.76,294.98
2018,8,11,14,45,770.5,152.5,4.7,19.0,742.5,346.59,250.1
2018,8,11,15,0,759.0,149.0,4.7,18.9,707.0,296.3,205.77
2018,8,11,15,15,743.5,146.0,4.7,18.9,666.5,239.42,157.19
2018,8,11,15,30,728.0,143.0,4.7,18.9,626.0,190.75,117.83
2018,8,11,15,45,708.5,138.0,4.6,18.7,581.0,142.26,84.55
2018,8,11,16,0,689.0,133.0,4.5,18.5,536.0,96.26,63.71
2018,8,11,16,15,664.0,127.5,4.45,18.35,488.0,80.51,64.3
2018,8,11,16,30,639.0,122.0,4.4,18.2,440.0,79.69,63.87
2018,8,11,16,45,606.0,115.0,4.35,18.05,390.0,77.57,62.28
2018,8,11,17,0,573.0,108.0,4.3,17.9,340.0,75.28,60.52
2018,8,11,17,15,528.5,100.0,4.25,17.65,290.5,71.95,57.82
2018,8,11,17,30,484.0,92.0,4.2,17.4,241.0,66.83,53.44
2018,8,11,17,45,424.5,80.5,4.15,17.2,193.5,59.53,46.97
2018,8,11,18,0,365.0,69.0,4.1,17.0,146.0,51.94,40.04
2018,8,11,18,15,286.5,55.0,4.1,16.8,105.0,42.08,30.89
2018,8,11,18,30,208.0,41.0,4.1,16.6,64.0,31.88,20.92
2018,8,11,18,45,123.5,25.0,4.1,16.45,37.0,19.71,0.86
2018,8,11,19,0,39.0,9.0,4.1,16.3,10.0,8.19,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.2,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,5,15,15.0,4.0,2.85,15.2,4.0,0.0,0.0
2018,8,12,5,30,30.0,8.0,2.9,15.4,8.0,23.93,0.0
2018,8,12,5,45,98.0,24.0,2.9,15.6,33.0,105.7,19.41
2018,8,12,6,0,166.0,40.0,2.9,15.8,58.0,195.85,151.79
2018,8,12,6,15,224.0,57.0,2.8,16.0,95.0,261.4,213.21
2018,8,12,6,30,282.0,74.0,2.7,16.2,132.0,331.68,274.29
2018,8,12,6,45,267.5,91.5,2.6,16.35,159.5,335.13,278.64
2018,8,12,7,0,253.0,109.0,2.5,16.5,187.0,351.73,292.05
2018,8,12,7,15,256.5,130.5,2.5,16.7,222.0,386.91,319.6
2018,8,12,7,30,260.0,152.0,2.5,16.9,257.0,420.94,345.27
2018,8,12,7,45,339.5,160.5,2.45,17.05,317.0,504.53,410.67
2018,8,12,8,0,419.0,169.0,2.4,17.2,377.0,610.68,490.13
2018,8,12,8,15,493.0,169.0,2.4,17.4,438.0,684.87,543.9
2018,8,12,8,30,567.0,169.0,2.4,17.6,499.0,759.91,596.54
2018,8,12,8,45,590.5,175.5,2.45,17.75,543.5,802.36,624.46
2018,8,12,9,0,614.0,182.0,2.5,17.9,588.0,835.14,645.54
2018,8,12,9,15,547.5,215.0,2.55,18.05,594.0,799.52,617.59
2018,8,12,9,30,481.0,248.0,2.6,18.2,600.0,768.04,592.22
2018,8,12,9,45,411.5,283.0,2.65,18.35,594.5,732.24,563.64
2018,8,12,10,0,342.0,318.0,2.7,18.5,589.0,678.35,522.43
2018,8,12,10,15,350.5,320.5,2.8,18.55,607.5,680.66,524.15
2018,8,12,10,30,359.0,323.0,2.9,18.6,626.0,681.39,524.37
2018,8,12,10,45,326.5,343.0,3.0,18.7,624.0,659.88,507.28
2018,8,12,11,0,294.0,363.0,3.1,18.8,622.0,637.41,489.65
2018,8,12,11,15,287.0,366.5,3.15,18.85,623.0,621.08,477.3
2018,8,12,11,30,280.0,370.0,3.2,18.9,624.0,603.86,464.26
2018,8,12,11,45,310.0,360.0,3.3,18.9,643.5,604.39,465.38
2018,8,12,12,0,340.0,350.0,3.4,18.9,663.0,602.48,464.51
2018,8,12,12,15,360.5,329.0,3.55,18.85,661.0,584.94,452.27
2018,8,12,12,30,381.0,308.0,3.7,18.8,659.0,560.38,434.76
2018,8,12,12,45,374.5,297.0,3.8,18.75,639.5,523.75,407.3
2018,8,12,13,0,368.0,286.0,3.9,18.7,620.0,487.31,379.64
2018,8,12,13,15,297.5,290.0,4.05,18.6,557.0,426.02,332.08
2018,8,12,13,30,227.0,294.0,4.2,18.5,494.0,370.5,288.65
2018,8,12,13,45,256.0,275.5,4.35,18.4,495.5,354.67,276.15
2018,8,12,14,0,285.0,257.0,4.5,18.3,497.0,336.29,260.91
2018,8,12,14,15,541.5,198.5,4.65,18.15,635.0,369.32,282.48
2018,8,12,14,30,798.0,140.0,4.8,18.0,773.0,388.92,289.23
2018,8,12,14,45,759.0,143.5,4.9,17.9,723.5,333.95,241.55
2018,8,12,15,0,720.0,147.0,5.0,17.8,674.0,276.32,192.18
2018,8,12,15,15,705.0,142.0,5.0,17.8,633.5,226.82,149.37
2018,8,12,15,30,690.0,137.0,5.0,17.8,593.0,179.0,110.68
2018,8,12,15,45,705.5,127.0,5.1,17.45,564.5,132.15,77.47
2018,8,12,16,0,721.0,117.0,5.2,17.1,536.0,84.03,55.22
2018,8,12,16,15,701.0,110.5,5.2,16.95,488.5,69.54,55.17
2018,8,12,16,30,681.0,104.0,5.2,16.8,441.0,67.55,53.67
2018,8,12,16,45,653.5,97.5,5.2,16.6,392.0,65.29,51.92
2018,8,12,17,0,626.0,91.0,5.2,16.4,343.0,62.84,49.98
2018,8,12,17,15,585.0,84.5,5.15,16.25,293.5,60.13,47.74
2018,8,12,17,30,544.0,78.0,5.1,16.1,244.0,57.29,45.29
2018,8,12,17,45,487.5,68.5,5.0,15.9,196.0,51.72,40.31
2018,8,12,18,0,431.0,59.0,4.9,15.7,148.0,45.89,34.9
2018,8,12,18,15,344.5,48.0,4.75,15.6,106.5,38.35,27.76
2018,8,12,18,30,258.0,37.0,4.6,15.5,65.0,28.88,18.33
2018,8,12,18,45,154.5,23.0,4.45,15.45,37.5,18.18,0.0
2018,8,12,19,0,51.0,9.0,4.3,15.4,10.0,8.19,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,5,15,10.5,3.0,2.95,14.7,3.0,0.0,0.0
2018,8,13,5,30,21.0,6.0,3.1,14.9,6.0,17.09,0.0
2018,8,13,5,45,65.5,17.0,3.2,15.1,23.0,71.18,2.5
2018,8,13,6,0,110.0,28.0,3.3,15.3,40.0,122.07,93.11
2018,8,13,6,15,113.0,37.0,3.3,15.45,55.0,136.56,110.5
2018,8,13,6,30,116.0,46.0,3.3,15.6,70.0,152.05,125.52
2018,8,13,6,45,58.0,56.0,3.3,15.75,68.0,110.09,89.65
2018,8,13,7,0,0.0,66.0,3.3,15.9,66.0,58.99,44.6
2018,8,13,7,15,0.0,75.0,3.2,16.05,75.0,67.12,51.45
2018,8,13,7,30,0.0,84.0,3.1,16.2,84.0,75.32,58.18
2018,8,13,7,45,0.0,95.0,3.05,16.3,95.0,85.55,66.52
2018,8,13,8,0,0.0,106.0,3.0,16.4,106.0,95.76,74.75
2018,8,13,8,15,0.5,125.0,3.0,16.55,125.5,114.37,89.83
2018,8,13,8,30,1.0,144.0,3.0,16.7,145.0,132.92,104.68
2018,8,13,8,45,4.5,172.0,3.0,16.8,175.0,163.29,129.11
2018,8,13,9,0,8.0,200.0,3.0,16.9,205.0,193.61,153.17
2018,8,13,9,15,13.0,227.5,3.0,17.0,236.5,224.74,177.64
2018,8,13,9,30,18.0,255.0,3.0,17.1,268.0,255.63,201.63
2018,8,13,9,45,23.0,277.5,3.05,17.2,295.0,281.18,221.24
2018,8,13,10,0,28.0,300.0,3.1,17.3,322.0,321.78,252.31
2018,8,13,10,15,33.0,323.0,3.15,17.3,350.0,346.92,271.27
2018,8,13,10,30,38.0,346.0,3.2,17.3,378.0,371.26,289.54
2018,8,13,10,45,38.0,353.5,3.25,17.35,386.0,374.46,291.48
2018,8,13,11,0,38.0,361.0,3.3,17.4,394.0,377.37,293.33
2018,8,13,11,15,30.5,344.5,3.35,17.45,371.5,350.14,272.11
2018,8,13,11,30,23.0,328.0,3.4,17.5,349.0,315.9,245.57
2018,8,13,11,45,20.5,315.0,3.45,17.5,334.0,299.82,233.14
2018,8,13,12,0,18.0,302.0,3.5,17.5,319.0,284.11,220.94
2018,8,13,12,15,17.0,296.0,3.6,17.5,312.0,276.12,214.77
2018,8,13,12,30,16.0,290.0,3.7,17.5,305.0,268.25,208.68
2018,8,13,12,45,16.5,292.5,3.8,17.5,307.5,268.91,209.26
2018,8,13,13,0,17.0,295.0,3.9,17.5,310.0,269.41,209.72
2018,8,13,13,15,17.0,292.5,4.0,17.5,307.5,265.19,206.53
2018,8,13,13,30,17.0,290.0,4.1,17.5,305.0,260.92,203.32
2018,8,13,13,45,147.5,265.5,4.2,17.45,390.0,296.63,232.01
2018,8,13,14,0,278.0,241.0,4.3,17.4,475.0,314.91,245.22
2018,8,13,14,15,469.0,203.0,4.4,17.35,581.0,341.65,262.34
2018,8,13,14,30,660.0,165.0,4.5,17.3,687.0,351.54,263.1
2018,8,13,14,45,557.5,168.0,4.55,17.2,595.0,283.52,207.65
2018,8,13,15,0,455.0,171.0,4.6,17.1,503.0,226.37,162.05
2018,8,13,15,15,445.0,166.5,4.6,17.1,475.5,196.26,135.95
2018,8,13,15,30,435.0,162.0,4.6,17.1,448.0,163.54,109.65
2018,8,13,15,45,513.5,147.0,4.65,16.9,461.0,128.32,82.01
2018,8,13,16,0,592.0,132.0,4.7,16.7,474.0,88.48,62.09
2018,8,13,16,15,551.0,131.0,4.75,16.55,427.5,82.34,66.4
2018,8,13,16,30,510.0,130.0,4.8,16.4,381.0,86.31,70.13
2018,8,13,16,45,433.5,126.5,4.8,16.3,323.0,85.39,69.59
2018,8,13,17,0,357.0,123.0,4.8,16.2,265.0,84.51,69.06
2018,8,13,17,15,350.0,110.5,4.8,16.0,233.0,77.76,63.33
2018,8,13,17,30,343.0,98.0,4.8,15.8,201.0,70.59,57.1
2018,8,13,17,45,301.5,82.5,4.75,15.6,160.5,60.63,48.22
2018,8,13,18,0,260.0,67.0,4.7,15.4,120.0,50.21,38.71
2018,8,13,18,15,196.0,51.5,4.65,15.25,85.0,39.27,28.54
2018,8,13,18,30,132.0,36.0,4.6,15.1,50.0,28.85,18.12
2018,8,13,18,45,75.5,21.5,4.55,15.0,28.5,17.45,0.0
2018,8,13,19,0,19.0,7.0,4.5,14.9,7.0,6.37,0.0
2018,8,13,19,15,9.5,3.5,4.4,14.85,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.9,15.5,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.9,15.6,6.0,14.85,0.0
2018,8,14,5,45,64.5,22.5,3.9,15.7,28.5,82.2,0.0
2018,8,14,6,0,112.0,39.0,3.9,15.8,51.0,146.84,111.36
2018,8,14,6,15,104.5,45.5,3.95,15.9,61.5,145.7,117.35
2018,8,14,6,30,97.0,52.0,4.0,16.0,72.0,147.75,121.15
2018,8,14,6,45,48.5,57.0,4.0,16.1,67.0,104.28,84.34
2018,8,14,7,0,0.0,62.0,4.0,16.2,62.0,54.86,41.05
2018,8,14,7,15,0.0,67.5,3.95,16.3,67.5,59.67,45.1
2018,8,14,7,30,0.0,73.0,3.9,16.4,73.0,64.56,49.09
2018,8,14,7,45,0.0,83.0,3.9,16.5,83.0,73.69,56.58
2018,8,14,8,0,0.0,93.0,3.9,16.6,93.0,83.0,64.12
2018,8,14,8,15,0.5,108.0,3.85,16.65,108.5,97.62,76.02
2018,8,14,8,30,1.0,123.0,3.8,16.7,124.0,112.22,87.79
2018,8,14,8,45,0.5,130.5,3.8,16.75,131.0,118.53,92.64
2018,8,14,9,0,0.0,138.0,3.8,16.8,138.0,124.85,97.48
2018,8,14,9,15,0.5,149.5,3.8,16.9,150.0,135.95,106.21
2018,8,14,9,30,1.0,161.0,3.8,17.0,162.0,147.0,114.86
2018,8,14,9,45,4.0,181.0,3.8,17.05,184.5,168.51,132.0
2018,8,14,10,0,7.0,201.0,3.8,17.1,207.0,189.86,148.87
2018,8,14,10,15,9.0,221.0,3.85,17.2,228.5,210.04,164.62
2018,8,14,10,30,11.0,241.0,3.9,17.3,250.0,229.95,180.08
2018,8,14,10,45,12.0,251.0,3.9,17.35,261.0,239.25,187.11
2018,8,14,11,0,13.0,261.0,3.9,17.4,272.0,248.36,194.01
2018,8,14,11,15,13.5,263.0,4.0,17.4,275.0,249.43,194.71
2018,8,14,11,30,14.0,265.0,4.1,17.4,278.0,250.43,195.39
2018,8,14,11,45,15.5,279.5,4.15,17.45,294.0,263.45,205.46
2018,8,14,12,0,17.0,294.0,4.2,17.5,310.0,276.08,215.17
2018,8,14,12,15,17.5,302.0,4.3,17.5,318.0,281.75,219.55
2018,8,14,12,30,18.0,310.0,4.4,17.5,326.0,287.16,223.76
2018,8,14,12,45,17.5,301.5,4.45,17.5,317.0,277.32,216.14
2018,8,14,13,0,17.0,293.0,4.5,17.5,308.0,267.61,208.65
2018,8,14,13,15,16.0,284.5,4.6,17.5,298.5,257.72,201.05
2018,8,14,13,30,15.0,276.0,4.7,17.5,289.0,248.0,193.57
2018,8,14,13,45,112.5,254.0,4.75,17.5,348.5,269.33,210.92
2018,8,14,14,0,210.0,232.0,4.8,17.5,408.0,281.24,219.47
2018,8,14,14,15,339.0,214.0,4.8,17.5,486.5,298.97,230.64
2018,8,14,14,30,468.0,196.0,4.8,17.5,565.0,305.21,230.55
2018,8,14,14,45,431.0,195.0,4.85,17.45,522.5,267.14,198.05
2018,8,14,15,0,394.0,194.0,4.9,17.4,480.0,229.67,166.62
2018,8,14,15,15,447.0,179.0,4.9,17.4,486.0,203.42,141.43
2018,8,14,15,30,500.0,164.0,4.9,17.4,492.0,168.27,110.65
2018,8,14,15,45,466.5,165.5,4.85,17.25,454.0,138.55,92.43
2018,8,14,16,0,433.0,167.0,4.8,17.1,416.0,109.12,89.08
2018,8,14,16,15,406.0,160.5,4.8,17.0,377.5,102.74,83.92
2018,8,14,16,30,379.0,154.0,4.8,16.9,339.0,100.93,82.69
2018,8,14,16,45,382.5,139.0,4.8,16.75,308.0,93.5,76.55
2018,8,14,17,0,386.0,124.0,4.8,16.6,277.0,85.55,69.88
2018,8,14,17,15,379.0,109.0,4.8,16.45,241.0,77.02,62.58
2018,8,14,17,30,372.0,94.0,4.8,16.3,205.0,67.98,54.68
2018,8,14,17,45,337.5,79.5,4.8,16.1,165.0,58.68,46.38
2018,8,14,18,0,303.0,65.0,4.8,15.9,125.0,48.94,37.48
2018,8,14,18,15,224.5,50.5,4.75,15.8,87.5,38.65,27.87
2018,8,14,18,30,146.0,36.0,4.7,15.7,50.0,28.83,17.76
2018,8,14,18,45,83.0,21.5,4.65,15.6,28.5,17.41,0.0
2018,8,14,19,0,20.0,7.0,4.6,15.5,7.0,6.37,0.0
2018,8,14,19,15,10.0,3.5,4.55,15.45,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,15,5,15,12.0,3.0,3.25,15.8,3.0,0.0,0.0
2018,8,15,5,30,24.0,6.0,3.3,15.9,6.0,18.7,0.0
2018,8,15,5,45,75.0,16.0,3.3,16.05,22.5,84.8,0.0
2018,8,15,6,0,126.0,26.0,3.3,16.2,39.0,145.51,109.52
2018,8,15,6,15,129.0,38.0,3.3,16.3,57.5,149.68,120.86
2018,8,15,6,30,132.0,50.0,3.3,16.4,76.0,170.1,140.23
2018,8,15,6,45,66.0,62.0,3.3,16.45,75.0,124.52,101.62
2018,8,15,7,0,0.0,74.0,3.3,16.5,74.0,67.82,51.93
2018,8,15,7,15,1.0,81.5,3.25,16.65,82.0,74.88,57.9
2018,8,15,7,30,2.0,89.0,3.2,16.8,90.0,82.24,63.94
2018,8,15,7,45,1.0,100.0,3.1,16.9,100.5,91.57,71.44
2018,8,15,8,0,0.0,111.0,3.0,17.0,111.0,100.84,78.8
2018,8,15,8,15,0.0,123.0,3.0,17.15,123.0,111.98,87.65
2018,8,15,8,30,0.0,135.0,3.0,17.3,135.0,123.1,96.4
2018,8,15,8,45,2.0,157.0,2.95,17.4,158.5,145.98,114.73
2018,8,15,9,0,4.0,179.0,2.9,17.5,182.0,168.79,132.79
2018,8,15,9,15,7.0,199.5,2.9,17.6,204.5,190.98,150.22
2018,8,15,9,30,10.0,220.0,2.9,17.7,227.0,213.01,167.37
2018,8,15,9,45,12.0,237.5,2.9,17.8,246.5,230.92,181.08
2018,8,15,10,0,14.0,255.0,2.9,17.9,266.0,248.61,194.55
2018,8,15,10,15,22.0,289.0,3.0,17.95,307.0,287.79,224.93
2018,8,15,10,30,30.0,323.0,3.1,18.0,348.0,340.21,265.03
2018,8,15,10,45,32.5,338.0,3.2,18.05,366.0,353.73,274.92
2018,8,15,11,0,35.0,353.0,3.3,18.1,384.0,366.63,284.46
2018,8,15,11,15,35.5,361.5,3.4,18.15,393.0,370.8,287.34
2018,8,15,11,30,36.0,370.0,3.5,18.2,402.0,374.55,289.98
2018,8,15,11,45,43.5,386.5,3.6,18.2,426.0,391.11,302.59
2018,8,15,12,0,51.0,403.0,3.7,18.2,450.0,406.44,314.2
2018,8,15,12,15,87.5,393.0,3.8,18.25,473.0,419.12,324.68
2018,8,15,12,30,124.0,383.0,3.9,18.3,496.0,431.54,334.76
2018,8,15,12,45,145.5,391.5,4.0,18.3,523.0,442.51,343.17
2018,8,15,13,0,167.0,400.0,4.1,18.3,550.0,450.95,349.51
2018,8,15,13,15,176.5,410.5,4.15,18.3,567.0,451.09,349.2
2018,8,15,13,30,186.0,421.0,4.2,18.3,584.0,449.43,347.42
2018,8,15,13,45,401.0,323.0,4.25,18.3,662.0,457.07,353.47
2018,8,15,14,0,616.0,225.0,4.3,18.3,740.0,451.26,346.39
2018,8,15,14,15,736.5,165.5,4.3,18.25,759.5,422.16,319.12
2018,8,15,14,30,857.0,106.0,4.3,18.2,779.0,382.44,281.23
2018,8,15,14,45,847.5,104.0,4.35,18.2,743.5,330.08,234.43
2018,8,15,15,0,838.0,102.0,4.4,18.2,708.0,278.14,187.99
2018,8,15,15,15,824.5,99.5,4.4,18.2,667.0,225.73,142.66
2018,8,15,15,30,811.0,97.0,4.4,18.2,626.0,165.65,94.82
2018,8,15,15,45,794.5,94.5,4.4,18.0,581.5,115.35,62.64
2018,8,15,16,0,778.0,92.0,4.4,17.8,537.0,67.13,52.73
2018,8,15,16,15,756.0,88.5,4.4,17.7,489.0,62.14,48.64
2018,8,15,16,30,734.0,85.0,4.4,17.6,441.0,61.33,48.13
2018,8,15,16,45,703.5,80.5,4.35,17.45,390.5,59.63,46.83
2018,8,15,17,0,673.0,76.0,4.3,17.3,340.0,52.63,40.86
2018,8,15,17,15,631.0,71.5,4.3,17.15,290.0,50.92,39.47
2018,8,15,17,30,589.0,67.0,4.3,17.0,240.0,49.18,37.97
2018,8,15,17,45,527.0,59.5,4.25,16.85,191.5,44.87,34.08
2018,8,15,18,0,465.0,52.0,4.2,16.7,143.0,40.42,29.87
2018,8,15,18,15,371.5,42.5,4.2,16.55,101.5,33.96,23.68
2018,8,15,18,30,278.0,33.0,4.2,16.4,60.0,27.32,16.14
2018,8,15,18,45,165.5,20.5,4.15,16.25,34.0,16.29,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.1,8.0,7.28,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.05,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,5,15,13.5,3.0,2.6,15.35,3.0,0.0,0.0
2018,8,16,5,30,27.0,6.0,2.7,15.5,6.0,20.32,0.0
2018,8,16,5,45,82.5,16.0,2.8,15.7,23.0,88.75,0.0
2018,8,16,6,0,138.0,26.0,2.9,15.9,40.0,153.7,114.94
2018,8,16,6,15,140.0,35.5,2.85,16.05,56.5,169.56,137.01
2018,8,16,6,30,142.0,45.0,2.8,16.2,73.0,169.61,140.03
2018,8,16,6,45,71.5,68.0,2.75,16.35,82.0,137.23,112.3
2018,8,16,7,0,1.0,91.0,2.7,16.5,91.0,88.37,69.22
2018,8,16,7,15,3.0,110.0,2.65,16.6,111.0,108.47,86.11
2018,8,16,7,30,5.0,129.0,2.6,16.7,131.0,128.46,102.54
2018,8,16,7,45,19.0,154.0,2.5,16.85,163.0,165.76,133.4
2018,8,16,8,0,33.0,179.0,2.4,17.0,195.0,218.14,175.81
2018,8,16,8,15,35.5,198.0,2.4,17.15,217.0,239.42,192.1
2018,8,16,8,30,38.0,217.0,2.4,17.3,239.0,260.46,208.08
2018,8,16,8,45,41.5,240.5,2.35,17.45,266.0,287.39,228.49
2018,8,16,9,0,45.0,264.0,2.3,17.6,293.0,313.84,248.22
2018,8,16,9,15,80.0,296.0,2.25,17.7,352.0,379.94,299.37
2018,8,16,9,30,115.0,328.0,2.2,17.8,411.0,462.77,361.51
2018,8,16,9,45,155.5,348.5,2.15,17.95,467.0,519.09,402.81
2018,8,16,10,0,196.0,369.0,2.1,18.1,523.0,573.95,442.3
2018,8,16,10,15,334.5,332.0,2.1,18.25,606.5,675.23,517.69
2018,8,16,10,30,473.0,295.0,2.1,18.4,690.0,772.17,587.23
2018,8,16,10,45,683.5,202.0,2.05,18.55,790.0,864.56,653.1
2018,8,16,11,0,894.0,109.0,2.0,18.7,890.0,930.19,694.8
2018,8,16,11,15,898.0,109.0,2.15,18.8,905.5,910.62,681.78
2018,8,16,11,30,902.0,109.0,2.3,18.9,921.0,887.93,667.46
2018,8,16,11,45,904.0,109.0,2.4,19.0,928.5,860.57,649.4
2018,8,16,12,0,906.0,109.0,2.5,19.1,936.0,830.41,629.33
2018,8,16,12,15,905.0,110.0,2.65,19.1,936.0,796.19,606.84
2018,8,16,12,30,904.0,111.0,2.8,19.1,936.0,759.62,582.41
2018,8,16,12,45,901.0,111.5,2.95,19.15,927.5,719.08,553.27
2018,8,16,13,0,898.0,112.0,3.1,19.2,919.0,676.73,521.52
2018,8,16,13,15,895.0,111.0,3.2,19.05,903.5,631.5,486.99
2018,8,16,13,30,892.0,110.0,3.3,18.9,888.0,584.85,450.36
2018,8,16,13,45,887.5,108.5,3.4,18.8,865.5,535.82,410.72
2018,8,16,14,0,883.0,107.0,3.5,18.7,843.0,485.88,369.15
2018,8,16,14,15,876.0,105.5,3.55,18.55,813.5,434.24,325.04
2018,8,16,14,30,869.0,104.0,3.6,18.4,784.0,382.35,279.6
2018,8,16,14,45,860.0,102.0,3.65,18.3,748.5,329.45,232.61
2018,8,16,15,0,851.0,100.0,3.7,18.2,713.0,276.91,185.88
2018,8,16,15,15,837.5,98.0,3.7,18.2,672.0,224.13,140.47
2018,8,16,15,30,824.0,96.0,3.7,18.2,631.0,163.62,92.75
2018,8,16,15,45,807.0,93.5,3.8,17.9,585.5,112.56,60.88
2018,8,16,16,0,790.0,91.0,3.9,17.6,540.0,63.64,49.76
2018,8,16,16,15,767.0,87.5,3.9,17.45,491.0,61.68,48.29
2018,8,16,16,30,744.0,84.0,3.9,17.3,442.0,60.82,47.75
2018,8,16,16,45,713.0,79.5,3.9,17.15,391.0,59.07,46.42
2018,8,16,17,0,682.0,75.0,3.9,17.0,340.0,52.11,40.46
2018,8,16,17,15,638.0,70.0,3.9,16.85,289.0,49.97,38.69
2018,8,16,17,30,594.0,65.0,3.9,16.7,238.0,47.77,36.78
2018,8,16,17,45,529.5,58.0,3.9,16.5,189.0,43.8,33.17
2018,8,16,18,0,465.0,51.0,3.9,16.3,140.0,39.72,29.28
2018,8,16,18,15,370.0,41.5,3.75,16.2,98.5,33.23,23.02
2018,8,16,18,30,275.0,32.0,3.6,16.1,57.0,26.56,15.12
2018,8,16,18,45,163.5,20.0,3.5,16.0,32.5,18.19,0.0
2018,8,16,19,0,52.0,8.0,3.4,15.9,8.0,7.28,0.0
2018,8,16,19,15,26.0,4.0,3.35,15.9,4.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.0,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.2,8.0,36.4,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.45,33.5,144.45,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.7,59.0,253.86,189.59
2018,8,17,6,15,277.5,36.0,1.95,15.85,76.5,271.29,220.19
2018,8,17,6,30,281.0,39.0,1.9,16.0,94.0,286.06,236.89
2018,8,17,6,45,140.5,48.0,1.8,16.2,75.5,174.16,144.62
2018,8,17,7,0,0.0,57.0,1.7,16.4,57.0,50.34,37.13
2018,8,17,7,15,0.0,70.5,1.6,16.55,70.5,62.7,47.64
2018,8,17,7,30,0.0,84.0,1.5,16.7,84.0,75.5,58.23
2018,8,17,7,45,0.0,97.5,1.4,16.85,97.5,88.24,68.61
2018,8,17,8,0,0.0,111.0,1.3,17.0,111.0,100.92,78.79
2018,8,17,8,15,4.0,143.0,1.3,17.2,145.5,136.05,107.34
2018,8,17,8,30,8.0,175.0,1.3,17.4,180.0,171.34,135.44
2018,8,17,8,45,22.0,215.5,1.3,17.6,229.5,225.03,178.01
2018,8,17,9,0,36.0,256.0,1.3,17.8,279.0,296.1,232.93
2018,8,17,9,15,58.0,288.0,1.35,18.0,328.5,349.57,273.47
2018,8,17,9,30,80.0,320.0,1.4,18.2,378.0,402.3,312.73
2018,8,17,9,45,136.5,343.0,1.45,18.4,447.5,494.44,381.32
2018,8,17,10,0,193.0,366.0,1.5,18.6,517.0,567.54,434.17
2018,8,17,10,15,450.0,278.0,1.65,18.7,648.0,743.73,565.3
2018,8,17,10,30,707.0,190.0,1.8,18.8,779.0,889.25,667.81
2018,8,17,10,45,815.5,141.5,1.9,18.95,839.0,918.07,685.43
2018,8,17,11,0,924.0,93.0,2.0,19.1,899.0,939.44,699.39
2018,8,17,11,15,928.0,94.0,2.1,19.15,915.0,920.47,686.94
2018,8,17,11,30,932.0,95.0,2.2,19.2,931.0,898.24,672.7
2018,8,17,11,45,934.5,94.5,2.3,19.2,939.0,870.16,654.57
2018,8,17,12,0,937.0,94.0,2.4,19.2,947.0,839.18,634.35
2018,8,17,12,15,937.0,94.5,2.55,19.2,947.0,804.43,611.68
2018,8,17,12,30,937.0,95.0,2.7,19.2,947.0,767.17,586.94
2018,8,17,12,45,936.0,94.5,2.85,19.2,939.5,726.03,558.06
2018,8,17,13,0,935.0,94.0,3.0,19.2,932.0,682.83,525.86
2018,8,17,13,15,887.0,116.5,3.1,19.2,900.5,628.74,484.07
2018,8,17,13,30,839.0,139.0,3.2,19.2,869.0,576.04,442.51
2018,8,17,13,45,770.5,167.5,3.3,19.15,824.0,518.77,396.86
2018,8,17,14,0,702.0,196.0,3.4,19.1,779.0,463.49,352.16
2018,8,17,14,15,805.0,142.5,3.45,19.05,788.0,426.62,319.06
2018,8,17,14,30,908.0,89.0,3.5,19.0,797.0,381.52,277.11
2018,8,17,14,45,898.5,88.0,3.55,18.9,761.0,327.25,228.84
2018,8,17,15,0,889.0,87.0,3.6,18.8,725.0,273.35,180.92
2018,8,17,15,15,876.5,85.0,3.6,18.8,683.0,218.8,134.1
2018,8,17,15,30,864.0,83.0,3.6,18.8,641.0,165.38,92.52
2018,8,17,15,45,847.5,81.5,3.55,18.6,595.5,113.37,61.14
2018,8,17,16,0,831.0,80.0,3.5,18.4,550.0,65.32,51.06
2018,8,17,16,15,809.5,78.0,3.45,18.25,501.0,55.47,42.76
2018,8,17,16,30,788.0,76.0,3.4,18.1,452.0,55.41,42.9
2018,8,17,16,45,724.0,78.0,3.3,17.95,393.0,58.14,45.46
2018,8,17,17,0,660.0,80.0,3.2,17.8,334.0,55.76,43.54
2018,8,17,17,15,604.5,75.0,3.1,17.6,280.5,53.74,41.9
2018,8,17,17,30,549.0,70.0,3.0,17.4,227.0,51.72,40.14
2018,8,17,17,45,496.5,60.5,2.85,17.2,180.5,45.91,34.92
2018,8,17,18,0,444.0,51.0,2.7,17.0,134.0,39.83,29.26
2018,8,17,18,15,347.5,41.5,2.6,16.9,94.0,33.36,23.0
2018,8,17,18,30,251.0,32.0,2.5,16.8,54.0,25.16,13.46
2018,8,17,18,45,133.5,18.5,2.4,16.65,29.5,16.83,0.0
2018,8,17,19,0,16.0,5.0,2.3,16.5,5.0,0.0,0.0
2018,8,17,19,15,8.0,2.5,2.25,16.5,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,18,5,15,13.5,3.0,1.7,14.95,3.0,0.0,0.0
2018,8,18,5,30,27.0,6.0,1.7,15.2,6.0,5.46,0.0
2018,8,18,5,45,131.5,20.0,1.75,15.5,31.0,123.82,0.0
2018,8,18,6,0,236.0,34.0,1.8,15.8,56.0,232.67,170.99
2018,8,18,6,15,262.0,46.0,1.7,16.05,84.5,270.83,218.68
2018,8,18,6,30,288.0,58.0,1.6,16.3,113.0,312.32,256.71
2018,8,18,6,45,180.0,83.5,1.5,16.5,121.5,257.07,212.03
2018,8,18,7,0,72.0,109.0,1.4,16.7,130.0,179.35,146.52
2018,8,18,7,15,65.5,129.5,1.4,16.95,151.5,197.1,160.88
2018,8,18,7,30,59.0,150.0,1.4,17.2,173.0,213.93,173.73
2018,8,18,7,45,56.0,170.5,1.35,17.45,195.0,233.04,188.14
2018,8,18,8,0,53.0,191.0,1.3,17.7,217.0,251.59,201.78
2018,8,18,8,15,56.5,212.5,1.35,17.95,242.5,276.84,220.82
2018,8,18,8,30,60.0,234.0,1.4,18.2,268.0,301.72,239.27
2018,8,18,8,45,60.0,253.5,1.45,18.45,290.0,320.49,252.67
2018,8,18,9,0,60.0,273.0,1.5,18.7,312.0,338.82,265.64
2018,8,18,9,15,66.5,294.5,1.55,18.9,340.5,365.22,284.91
2018,8,18,9,30,73.0,316.0,1.6,19.1,369.0,391.04,303.51
2018,8,18,9,45,76.5,334.5,1.7,19.3,392.5,409.98,316.88
2018,8,18,10,0,80.0,353.0,1.8,19.5,416.0,428.26,329.75
2018,8,18,10,15,84.5,370.0,1.9,19.65,438.5,445.17,341.67
2018,8,18,10,30,89.0,387.0,2.0,19.8,461.0,461.27,352.99
2018,8,18,10,45,82.0,392.5,2.1,19.9,462.0,454.17,347.09
2018,8,18,11,0,75.0,398.0,2.2,20.0,463.0,447.01,341.31
2018,8,18,11,15,59.0,389.0,2.3,20.0,440.5,417.8,319.24
2018,8,18,11,30,43.0,380.0,2.4,20.0,418.0,389.66,297.96
2018,8,18,11,45,47.0,388.0,2.5,20.05,430.0,394.94,302.02
2018,8,18,12,0,51.0,396.0,2.6,20.1,442.0,399.53,305.42
2018,8,18,12,15,61.5,409.0,2.75,20.0,464.5,412.72,315.64
2018,8,18,12,30,72.0,422.0,2.9,19.9,487.0,424.41,324.66
2018,8,18,12,45,74.0,418.0,3.0,19.85,484.5,414.37,317.29
2018,8,18,13,0,76.0,414.0,3.1,19.8,482.0,404.09,309.79
2018,8,18,13,15,78.5,408.5,3.2,19.7,477.5,392.63,301.42
2018,8,18,13,30,81.0,403.0,3.3,19.6,473.0,380.89,292.75
2018,8,18,13,45,213.0,351.5,3.35,19.5,529.5,386.48,297.41
2018,8,18,14,0,345.0,300.0,3.4,19.4,586.0,389.53,298.24
2018,8,18,14,15,591.0,217.5,3.45,19.3,685.5,392.7,295.67
2018,8,18,14,30,837.0,135.0,3.5,19.2,785.0,382.98,279.07
2018,8,18,14,45,823.0,134.0,3.5,19.1,748.0,329.89,232.36
2018,8,18,15,0,809.0,133.0,3.5,19.0,711.0,277.88,186.82
2018,8,18,15,15,794.0,129.5,3.5,19.0,669.0,225.14,142.32
2018,8,18,15,30,779.0,126.0,3.5,19.0,627.0,174.05,103.24
2018,8,18,15,45,755.5,124.0,3.45,18.7,580.0,117.38,68.24
2018,8,18,16,0,732.0,122.0,3.4,18.4,533.0,76.0,60.27
2018,8,18,16,15,701.5,118.0,3.35,18.2,482.5,75.92,60.49
2018,8,18,16,30,671.0,114.0,3.3,18.0,432.0,75.83,60.67
2018,8,18,16,45,631.0,108.5,3.25,17.85,380.0,74.52,59.78
2018,8,18,17,0,591.0,103.0,3.2,17.7,328.0,73.17,58.8
2018,8,18,17,15,541.5,94.5,3.15,17.5,276.5,69.24,55.51
2018,8,18,17,30,492.0,86.0,3.1,17.3,225.0,63.26,50.29
2018,8,18,17,45,423.0,74.5,3.0,17.1,176.5,55.74,43.53
2018,8,18,18,0,354.0,63.0,2.9,16.9,128.0,47.95,36.3
2018,8,18,18,15,265.5,47.5,2.85,16.7,87.5,36.72,25.79
2018,8,18,18,30,177.0,32.0,2.8,16.5,47.0,25.11,12.72
2018,8,18,18,45,100.5,18.5,2.75,16.3,26.0,16.83,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.1,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.05,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,19,5,15,5.0,1.5,2.4,14.55,1.5,0.0,0.0
2018,8,19,5,30,10.0,3.0,2.5,14.8,3.0,2.73,0.0
2018,8,19,5,45,33.5,11.0,2.6,15.1,13.5,29.75,0.0
2018,8,19,6,0,57.0,19.0,2.7,15.4,24.0,72.76,49.67
2018,8,19,6,15,59.5,28.0,2.65,15.55,36.5,86.17,67.07
2018,8,19,6,30,62.0,37.0,2.6,15.7,49.0,88.72,70.91
2018,8,19,6,45,31.0,46.5,2.55,15.9,52.5,67.74,52.97
2018,8,19,7,0,0.0,56.0,2.5,16.1,56.0,49.46,36.5
2018,8,19,7,15,0.0,62.5,2.45,16.25,62.5,55.22,41.37
2018,8,19,7,30,0.0,69.0,2.4,16.4,69.0,61.0,46.13
2018,8,19,7,45,0.0,78.0,2.35,16.5,78.0,69.01,52.69
2018,8,19,8,0,0.0,87.0,2.3,16.6,87.0,77.27,59.38
2018,8,19,8,15,0.0,100.0,2.3,16.75,100.0,89.48,69.25
2018,8,19,8,30,0.0,113.0,2.3,16.9,113.0,101.66,79.0
2018,8,19,8,45,0.0,127.0,2.3,17.0,127.0,114.77,89.43
2018,8,19,9,0,0.0,141.0,2.3,17.1,141.0,127.82,99.73
2018,8,19,9,15,1.0,152.5,2.35,17.2,153.0,139.38,108.8
2018,8,19,9,30,2.0,164.0,2.4,17.3,165.0,150.89,117.79
2018,8,19,9,45,4.0,178.5,2.45,17.45,181.5,166.15,129.75
2018,8,19,10,0,6.0,193.0,2.5,17.6,198.0,181.29,141.53
2018,8,19,10,15,8.0,213.0,2.55,17.65,219.5,201.47,157.27
2018,8,19,10,30,10.0,233.0,2.6,17.7,241.0,221.4,172.7
2018,8,19,10,45,10.0,232.5,2.65,17.8,241.0,220.0,171.29
2018,8,19,11,0,10.0,232.0,2.7,17.9,241.0,218.62,169.99
2018,8,19,11,15,10.0,225.0,2.7,17.95,234.0,211.29,164.09
2018,8,19,11,30,10.0,218.0,2.7,18.0,227.0,204.05,158.3
2018,8,19,11,45,10.5,225.5,2.75,18.05,235.0,210.35,163.15
2018,8,19,12,0,11.0,233.0,2.8,18.1,243.0,216.47,167.85
2018,8,19,12,15,12.5,250.0,2.85,18.1,261.5,231.57,179.61
2018,8,19,12,30,14.0,267.0,2.9,18.1,280.0,246.23,190.98
2018,8,19,12,45,14.5,273.0,2.95,18.1,286.0,250.18,194.03
2018,8,19,13,0,15.0,279.0,3.0,18.1,292.0,253.9,196.96
2018,8,19,13,15,14.5,270.5,3.1,18.05,283.0,244.51,189.8
2018,8,19,13,30,14.0,262.0,3.2,18.0,274.0,235.25,182.76
2018,8,19,13,45,123.5,236.5,3.25,17.9,338.5,258.74,201.63
2018,8,19,14,0,233.0,211.0,3.3,17.8,403.0,271.52,210.48
2018,8,19,14,15,523.0,166.5,3.4,17.7,577.0,325.82,247.43
2018,8,19,14,30,813.0,122.0,3.5,17.6,751.0,362.17,265.22
2018,8,19,14,45,733.5,131.5,3.6,17.45,678.5,300.1,213.11
2018,8,19,15,0,654.0,141.0,3.7,17.3,606.0,239.75,163.65
2018,8,19,15,15,471.0,156.0,3.7,17.3,480.5,179.59,120.69
2018,8,19,15,30,288.0,171.0,3.7,17.3,355.0,142.65,99.54
2018,8,19,15,45,309.0,151.0,3.8,17.0,335.0,111.04,77.5
2018,8,19,16,0,330.0,131.0,3.9,16.7,315.0,82.07,65.97
2018,8,19,16,15,365.5,132.0,3.95,16.55,318.5,85.16,68.94
2018,8,19,16,30,401.0,133.0,4.0,16.4,322.0,88.28,71.93
2018,8,19,16,45,345.5,127.0,4.0,16.2,276.0,85.99,70.23
2018,8,19,17,0,290.0,121.0,4.0,16.0,230.0,89.29,73.37
2018,8,19,17,15,275.5,107.5,4.0,15.8,198.5,80.55,65.86
2018,8,19,17,30,261.0,94.0,4.0,15.6,167.0,71.44,57.85
2018,8,19,17,45,192.5,76.0,3.95,15.4,123.5,58.62,46.34
2018,8,19,18,0,124.0,58.0,3.9,15.2,80.0,45.42,34.29
2018,8,19,18,15,101.5,42.5,3.85,15.15,56.5,33.8,23.36
2018,8,19,18,30,79.0,27.0,3.8,15.1,33.0,21.84,9.59
2018,8,19,18,45,49.5,15.5,3.7,15.0,18.5,14.1,0.0
2018,8,19,19,0,20.0,4.0,3.6,14.9,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,3.55,14.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
