Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.7,14.9,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,20,5,45,26.0,7.5,2.9,15.35,9.5,22.11,0.0
2018,8,20,6,0,45.0,13.0,3.0,15.6,17.0,53.26,34.22
2018,8,20,6,15,48.5,17.5,2.95,15.7,24.5,61.04,46.08
2018,8,20,6,30,52.0,22.0,2.9,15.8,32.0,69.78,54.77
2018,8,20,6,45,26.0,25.0,2.9,15.95,30.0,47.07,35.35
2018,8,20,7,0,0.0,28.0,2.9,16.1,28.0,24.65,15.41
2018,8,20,7,15,0.0,30.0,2.8,16.25,30.0,26.42,16.92
2018,8,20,7,30,0.0,32.0,2.7,16.4,32.0,28.2,18.38
2018,8,20,7,45,0.0,40.0,2.65,16.55,40.0,35.28,24.3
2018,8,20,8,0,0.0,48.0,2.6,16.7,48.0,42.38,30.17
2018,8,20,8,15,0.0,54.5,2.55,16.8,54.5,48.16,34.88
2018,8,20,8,30,0.0,61.0,2.5,16.9,61.0,53.95,39.57
2018,8,20,8,45,0.0,69.0,2.5,17.05,69.0,61.09,45.32
2018,8,20,9,0,0.0,77.0,2.5,17.2,77.0,68.23,51.04
2018,8,20,9,15,0.0,91.5,2.5,17.3,91.5,81.18,61.5
2018,8,20,9,30,0.0,106.0,2.5,17.4,106.0,94.47,72.15
2018,8,20,9,45,1.0,126.5,2.55,17.45,127.5,114.36,88.13
2018,8,20,10,0,2.0,147.0,2.6,17.5,149.0,134.21,103.96
2018,8,20,10,15,4.0,171.5,2.65,17.5,175.0,158.66,123.39
2018,8,20,10,30,6.0,196.0,2.7,17.5,201.0,182.93,142.53
2018,8,20,10,45,6.0,188.5,2.75,17.55,193.5,175.44,136.37
2018,8,20,11,0,6.0,181.0,2.8,17.6,186.0,168.07,130.39
2018,8,20,11,15,6.0,184.0,2.9,17.55,189.0,170.33,132.12
2018,8,20,11,30,6.0,187.0,3.0,17.5,192.0,172.53,133.81
2018,8,20,11,45,7.5,203.5,3.05,17.5,210.0,188.04,146.05
2018,8,20,12,0,9.0,220.0,3.1,17.5,228.0,203.23,157.97
2018,8,20,12,15,8.5,209.0,3.15,17.45,216.5,192.17,149.24
2018,8,20,12,30,8.0,198.0,3.2,17.4,205.0,181.26,140.67
2018,8,20,12,45,8.0,198.0,3.3,17.35,205.0,180.45,140.1
2018,8,20,13,0,8.0,198.0,3.4,17.3,205.0,179.6,139.51
2018,8,20,13,15,8.5,206.0,3.45,17.25,213.5,185.89,144.58
2018,8,20,13,30,9.0,214.0,3.5,17.2,222.0,191.96,149.48
2018,8,20,13,45,118.5,212.5,3.55,17.15,310.0,236.64,185.13
2018,8,20,14,0,228.0,211.0,3.6,17.1,398.0,268.48,208.83
2018,8,20,14,15,438.0,178.0,3.65,17.0,521.0,299.98,229.11
2018,8,20,14,30,648.0,145.0,3.7,16.9,644.0,317.29,234.63
2018,8,20,14,45,641.0,136.0,3.7,16.85,610.0,269.84,192.5
2018,8,20,15,0,634.0,127.0,3.7,16.8,576.0,223.08,151.29
2018,8,20,15,15,624.0,127.0,3.7,16.8,546.5,182.77,116.82
2018,8,20,15,30,614.0,127.0,3.7,16.8,517.0,143.49,86.95
2018,8,20,15,45,702.0,111.5,3.8,16.55,525.5,100.34,58.67
2018,8,20,16,0,790.0,96.0,3.9,16.3,534.0,66.64,52.7
2018,8,20,16,15,655.0,109.0,3.95,16.15,449.5,69.74,55.65
2018,8,20,16,30,520.0,122.0,4.0,16.0,365.0,81.01,65.74
2018,8,20,16,45,446.5,117.5,4.0,15.85,308.5,80.51,65.54
2018,8,20,17,0,373.0,113.0,4.0,15.7,252.0,78.78,64.24
2018,8,20,17,15,395.5,95.0,4.0,15.5,222.0,67.99,54.87
2018,8,20,17,30,418.0,77.0,4.0,15.3,192.0,56.55,44.75
2018,8,20,17,45,447.5,63.0,4.0,15.15,162.0,48.45,37.39
2018,8,20,18,0,477.0,49.0,4.0,15.0,132.0,38.73,28.41
2018,8,20,18,15,319.5,38.0,3.95,14.9,85.5,30.66,20.59
2018,8,20,18,30,162.0,27.0,3.9,14.8,39.0,21.2,8.07
2018,8,20,18,45,97.0,15.5,3.85,14.7,21.0,14.1,0.0
2018,8,20,19,0,32.0,4.0,3.8,14.6,3.0,0.0,0.0
2018,8,20,19,15,16.0,2.0,3.75,14.6,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.8,15.15,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,21,5,45,21.0,10.5,2.85,15.3,12.0,21.87,0.0
2018,8,21,6,0,37.0,19.0,2.9,15.4,22.0,49.76,30.69
2018,8,21,6,15,41.0,29.5,2.85,15.5,35.0,65.52,49.45
2018,8,21,6,30,45.0,40.0,2.8,15.6,48.0,81.02,63.89
2018,8,21,6,45,22.5,47.0,2.7,15.7,51.0,62.03,47.86
2018,8,21,7,0,0.0,54.0,2.6,15.8,54.0,47.68,35.04
2018,8,21,7,15,0.0,57.5,2.5,15.95,57.5,50.78,37.67
2018,8,21,7,30,0.0,61.0,2.4,16.1,61.0,53.89,40.2
2018,8,21,7,45,0.0,72.5,2.3,16.25,72.5,64.11,48.66
2018,8,21,8,0,0.0,84.0,2.2,16.4,84.0,74.41,57.06
2018,8,21,8,15,0.0,99.5,2.2,16.55,99.5,89.03,68.96
2018,8,21,8,30,0.0,115.0,2.2,16.7,115.0,103.64,80.71
2018,8,21,8,45,1.5,143.0,2.15,16.85,144.0,131.85,103.5
2018,8,21,9,0,3.0,171.0,2.1,17.0,173.0,160.1,125.97
2018,8,21,9,15,8.0,201.5,2.1,17.2,207.0,194.12,152.89
2018,8,21,9,30,13.0,232.0,2.1,17.4,241.0,227.97,179.26
2018,8,21,9,45,16.0,252.0,2.15,17.55,264.0,249.17,195.41
2018,8,21,10,0,19.0,272.0,2.2,17.7,287.0,270.08,211.24
2018,8,21,10,15,25.0,297.0,2.25,17.75,317.5,312.33,243.56
2018,8,21,10,30,31.0,322.0,2.3,17.8,348.0,339.91,264.26
2018,8,21,10,45,39.5,348.0,2.35,17.9,381.5,369.82,286.65
2018,8,21,11,0,48.0,374.0,2.4,18.0,415.0,398.5,307.92
2018,8,21,11,15,38.5,355.5,2.45,18.05,389.0,367.04,283.62
2018,8,21,11,30,29.0,337.0,2.5,18.1,363.0,336.75,260.38
2018,8,21,11,45,27.0,336.5,2.55,18.15,361.0,330.4,255.46
2018,8,21,12,0,25.0,336.0,2.6,18.2,359.0,324.1,250.51
2018,8,21,12,15,26.5,342.5,2.65,18.15,366.5,326.72,252.57
2018,8,21,12,30,28.0,349.0,2.7,18.1,374.0,328.9,254.29
2018,8,21,12,45,26.5,340.5,2.75,18.1,364.0,315.84,244.34
2018,8,21,13,0,25.0,332.0,2.8,18.1,354.0,303.11,234.69
2018,8,21,13,15,23.5,321.0,2.8,18.1,341.5,292.07,226.29
2018,8,21,13,30,22.0,310.0,2.8,18.1,329.0,279.26,216.53
2018,8,21,13,45,69.5,299.0,2.85,18.05,356.5,284.73,221.04
2018,8,21,14,0,117.0,288.0,2.9,18.0,384.0,284.97,220.79
2018,8,21,14,15,208.0,280.0,2.9,17.95,442.5,295.41,227.02
2018,8,21,14,30,299.0,272.0,2.9,17.9,501.0,303.25,229.63
2018,8,21,14,45,309.0,265.0,2.9,17.8,492.0,279.82,209.05
2018,8,21,15,0,319.0,258.0,2.9,17.7,483.0,255.21,187.67
2018,8,21,15,15,287.0,245.0,2.9,17.7,438.0,218.79,159.42
2018,8,21,15,30,255.0,232.0,2.9,17.7,393.0,186.17,135.94
2018,8,21,15,45,254.5,219.0,2.95,17.5,369.5,158.9,118.62
2018,8,21,16,0,254.0,206.0,3.0,17.3,346.0,138.5,114.13
2018,8,21,16,15,230.5,196.5,2.95,17.2,314.5,133.95,110.69
2018,8,21,16,30,207.0,187.0,2.9,17.1,283.0,136.62,113.38
2018,8,21,16,45,177.5,165.5,2.9,17.0,241.0,122.71,101.8
2018,8,21,17,0,148.0,144.0,2.9,16.9,199.0,108.37,89.68
2018,8,21,17,15,161.0,124.5,2.9,16.8,175.5,95.08,78.28
2018,8,21,17,30,174.0,105.0,2.9,16.7,152.0,78.43,63.68
2018,8,21,17,45,137.5,83.5,2.9,16.6,115.5,65.72,52.27
2018,8,21,18,0,101.0,62.0,2.9,16.5,79.0,49.7,37.71
2018,8,21,18,15,71.0,41.5,2.9,16.45,51.5,34.01,23.15
2018,8,21,18,30,41.0,21.0,2.9,16.4,24.0,17.88,4.6
2018,8,21,18,45,23.0,11.5,2.9,16.4,13.0,10.46,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.4,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.25,16.0,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,8,22,5,45,9.5,8.5,1.35,16.2,9.0,13.29,0.0
2018,8,22,6,0,17.0,15.0,1.4,16.3,16.0,30.22,15.7
2018,8,22,6,15,29.0,26.5,1.4,16.35,30.5,52.98,38.66
2018,8,22,6,30,41.0,38.0,1.4,16.4,45.0,75.45,58.88
2018,8,22,6,45,29.5,43.5,1.4,16.5,49.5,63.23,48.94
2018,8,22,7,0,18.0,49.0,1.4,16.6,54.0,60.18,46.21
2018,8,22,7,15,9.0,49.0,1.4,16.7,51.5,50.6,37.78
2018,8,22,7,30,0.0,49.0,1.4,16.8,49.0,43.24,31.11
2018,8,22,7,45,0.0,53.0,1.4,16.9,53.0,46.8,34.0
2018,8,22,8,0,0.0,57.0,1.4,17.0,57.0,50.36,36.85
2018,8,22,8,15,0.0,60.0,1.45,17.15,60.0,53.04,38.93
2018,8,22,8,30,0.0,63.0,1.5,17.3,63.0,55.73,40.99
2018,8,22,8,45,0.0,71.5,1.5,17.4,71.5,63.3,47.1
2018,8,22,9,0,0.0,80.0,1.5,17.5,80.0,70.9,53.18
2018,8,22,9,15,0.0,91.0,1.6,17.6,91.0,80.73,61.05
2018,8,22,9,30,0.0,102.0,1.7,17.7,102.0,90.78,69.05
2018,8,22,9,45,0.0,110.5,1.75,17.85,110.5,98.61,75.19
2018,8,22,10,0,0.0,119.0,1.8,18.0,119.0,106.4,81.27
2018,8,22,10,15,1.5,139.5,1.85,18.1,140.5,126.61,97.37
2018,8,22,10,30,3.0,160.0,1.9,18.2,162.0,146.71,113.25
2018,8,22,10,45,6.5,191.5,2.0,18.3,197.0,178.64,138.41
2018,8,22,11,0,10.0,223.0,2.1,18.4,232.0,210.22,163.02
2018,8,22,11,15,11.0,238.5,2.15,18.5,248.5,224.43,173.83
2018,8,22,11,30,12.0,254.0,2.2,18.6,265.0,238.34,184.42
2018,8,22,11,45,13.0,261.5,2.3,18.65,273.5,244.71,189.24
2018,8,22,12,0,14.0,269.0,2.4,18.7,282.0,250.83,193.92
2018,8,22,12,15,18.0,289.5,2.5,18.7,306.0,270.44,209.1
2018,8,22,12,30,22.0,310.0,2.6,18.7,330.0,289.28,223.58
2018,8,22,12,45,55.0,356.0,2.65,18.7,405.0,347.89,268.76
2018,8,22,13,0,88.0,402.0,2.7,18.7,480.0,400.23,308.25
2018,8,22,13,15,123.0,408.5,2.8,18.65,515.0,413.66,318.44
2018,8,22,13,30,158.0,415.0,2.9,18.6,550.0,424.56,326.53
2018,8,22,13,45,294.0,360.0,3.0,18.55,603.0,428.37,329.12
2018,8,22,14,0,430.0,305.0,3.1,18.5,656.0,418.92,319.8
2018,8,22,14,15,620.0,224.0,3.15,18.4,709.0,400.22,300.44
2018,8,22,14,30,810.0,143.0,3.2,18.3,762.0,368.51,267.65
2018,8,22,14,45,802.0,138.5,3.25,18.25,726.5,315.68,221.08
2018,8,22,15,0,794.0,134.0,3.3,18.2,691.0,263.37,175.33
2018,8,22,15,15,778.0,130.5,3.3,18.2,648.5,211.27,132.08
2018,8,22,15,30,762.0,127.0,3.3,18.2,606.0,153.37,89.13
2018,8,22,15,45,741.5,123.0,3.35,17.85,560.0,103.82,62.86
2018,8,22,16,0,721.0,119.0,3.4,17.5,514.0,74.86,59.58
2018,8,22,16,15,693.5,114.0,3.4,17.3,464.5,74.04,59.15
2018,8,22,16,30,666.0,109.0,3.4,17.1,415.0,73.13,58.61
2018,8,22,16,45,628.0,102.5,3.4,16.9,363.0,70.93,56.92
2018,8,22,17,0,590.0,96.0,3.4,16.7,311.0,68.61,55.08
2018,8,22,17,15,537.0,88.0,3.4,16.5,260.0,64.85,51.89
2018,8,22,17,30,484.0,80.0,3.4,16.3,209.0,60.96,48.43
2018,8,22,17,45,410.0,69.0,3.35,16.15,161.5,51.95,40.25
2018,8,22,18,0,336.0,58.0,3.3,16.0,114.0,44.41,33.13
2018,8,22,18,15,243.0,42.5,3.2,15.9,75.5,33.04,22.23
2018,8,22,18,30,150.0,27.0,3.1,15.8,37.0,21.29,4.52
2018,8,22,18,45,82.5,15.5,3.05,15.7,20.0,14.1,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.6,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.55,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,15.95,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,16.1,2.0,0.0,0.0
2018,8,23,5,45,17.5,12.5,2.9,16.2,13.5,21.59,0.0
2018,8,23,6,0,31.0,23.0,3.0,16.3,25.0,54.03,31.12
2018,8,23,6,15,49.5,40.5,2.95,16.4,47.5,90.95,69.84
2018,8,23,6,30,68.0,58.0,2.9,16.5,70.0,125.84,101.18
2018,8,23,6,45,53.5,77.0,2.85,16.6,88.5,126.07,102.1
2018,8,23,7,0,39.0,96.0,2.8,16.7,107.0,136.24,110.53
2018,8,23,7,15,23.0,110.5,2.75,16.8,117.5,137.6,111.07
2018,8,23,7,30,7.0,125.0,2.7,16.9,128.0,126.78,101.21
2018,8,23,7,45,8.0,142.0,2.65,17.0,145.5,143.56,114.78
2018,8,23,8,0,9.0,159.0,2.6,17.1,163.0,160.3,128.08
2018,8,23,8,15,15.0,180.5,2.55,17.2,188.5,186.49,149.07
2018,8,23,8,30,21.0,202.0,2.5,17.3,214.0,212.64,169.71
2018,8,23,8,45,20.0,212.5,2.45,17.45,224.5,220.4,175.14
2018,8,23,9,0,19.0,223.0,2.4,17.6,235.0,228.22,180.64
2018,8,23,9,15,21.5,242.5,2.4,17.65,257.0,248.64,196.28
2018,8,23,9,30,24.0,262.0,2.4,17.7,279.0,268.82,211.57
2018,8,23,9,45,25.5,277.5,2.4,17.8,296.5,283.75,222.6
2018,8,23,10,0,27.0,293.0,2.4,17.9,314.0,313.52,245.0
2018,8,23,10,15,31.5,312.5,2.45,17.95,338.0,334.44,260.62
2018,8,23,10,30,36.0,332.0,2.5,18.0,362.0,354.66,275.65
2018,8,23,10,45,38.0,343.0,2.55,18.05,375.0,363.28,281.79
2018,8,23,11,0,40.0,354.0,2.6,18.1,388.0,371.41,287.63
2018,8,23,11,15,33.0,345.5,2.6,18.15,374.0,352.38,272.67
2018,8,23,11,30,26.0,337.0,2.6,18.2,360.0,333.99,258.31
2018,8,23,11,45,26.0,339.5,2.65,18.2,362.5,332.11,256.84
2018,8,23,12,0,26.0,342.0,2.7,18.2,365.0,330.05,255.21
2018,8,23,12,15,30.0,351.5,2.75,18.2,378.0,337.01,260.56
2018,8,23,12,30,34.0,361.0,2.8,18.2,391.0,343.22,265.31
2018,8,23,12,45,61.5,380.5,2.85,18.25,434.5,372.7,288.07
2018,8,23,13,0,89.0,400.0,2.9,18.3,478.0,398.79,307.86
2018,8,23,13,15,273.0,358.0,3.0,18.25,592.0,456.0,352.72
2018,8,23,13,30,457.0,316.0,3.1,18.2,706.0,497.08,383.08
2018,8,23,13,45,554.5,280.0,3.15,18.2,740.0,486.58,372.84
2018,8,23,14,0,652.0,244.0,3.2,18.2,774.0,464.7,352.66
2018,8,23,14,15,642.0,239.0,3.25,18.15,744.5,417.58,313.11
2018,8,23,14,30,632.0,234.0,3.3,18.1,715.0,371.19,273.52
2018,8,23,14,45,620.5,226.0,3.4,18.05,679.0,323.06,232.34
2018,8,23,15,0,609.0,218.0,3.5,18.0,643.0,276.2,192.53
2018,8,23,15,15,590.5,210.0,3.5,18.0,601.5,229.88,155.08
2018,8,23,15,30,572.0,202.0,3.5,18.0,560.0,185.0,122.77
2018,8,23,15,45,551.0,192.5,3.6,17.75,515.5,141.36,99.12
2018,8,23,16,0,530.0,183.0,3.7,17.5,471.0,117.51,96.27
2018,8,23,16,15,504.0,171.0,3.8,17.3,424.0,112.43,92.33
2018,8,23,16,30,478.0,159.0,3.9,17.1,377.0,107.0,88.03
2018,8,23,16,45,445.0,145.0,3.95,16.9,328.5,99.8,82.12
2018,8,23,17,0,412.0,131.0,4.0,16.7,280.0,92.18,75.74
2018,8,23,17,15,368.0,115.0,4.05,16.5,232.0,82.64,67.52
2018,8,23,17,30,324.0,99.0,4.1,16.3,184.0,72.63,58.68
2018,8,23,17,45,243.0,80.0,4.15,16.15,135.5,61.5,48.59
2018,8,23,18,0,162.0,61.0,4.2,16.0,87.0,47.54,35.76
2018,8,23,18,15,90.5,39.0,4.2,15.85,52.5,31.06,20.37
2018,8,23,18,30,19.0,17.0,4.2,15.7,18.0,14.64,0.0
2018,8,23,18,45,9.5,8.5,4.2,15.6,9.0,7.73,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,3.55,15.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,3.6,15.2,2.0,0.0,0.0
2018,8,24,5,45,15.5,11.5,3.65,15.25,12.5,19.49,0.0
2018,8,24,6,0,27.0,21.0,3.7,15.3,23.0,47.62,25.54
2018,8,24,6,15,43.5,38.0,3.6,15.35,44.5,82.85,63.25
2018,8,24,6,30,60.0,55.0,3.5,15.4,66.0,115.59,92.87
2018,8,24,6,45,44.0,73.5,3.4,15.5,83.0,114.07,92.23
2018,8,24,7,0,28.0,92.0,3.3,15.6,100.0,122.27,98.97
2018,8,24,7,15,14.5,101.5,3.25,15.75,105.5,109.39,87.67
2018,8,24,7,30,1.0,111.0,3.2,15.9,111.0,105.87,83.99
2018,8,24,7,45,2.0,128.0,3.1,16.05,128.5,122.82,97.86
2018,8,24,8,0,3.0,145.0,3.0,16.2,146.0,139.7,111.44
2018,8,24,8,15,7.5,167.0,2.95,16.4,171.0,165.08,131.93
2018,8,24,8,30,12.0,189.0,2.9,16.6,196.0,190.39,152.06
2018,8,24,8,45,15.5,208.0,2.85,16.75,217.5,211.47,168.52
2018,8,24,9,0,19.0,227.0,2.8,16.9,239.0,232.44,184.71
2018,8,24,9,15,22.5,247.0,2.8,17.05,262.0,254.27,201.45
2018,8,24,9,30,26.0,267.0,2.8,17.2,285.0,275.86,217.85
2018,8,24,9,45,29.0,284.5,2.8,17.35,306.0,309.99,243.8
2018,8,24,10,0,32.0,302.0,2.8,17.5,327.0,327.75,256.85
2018,8,24,10,15,44.0,327.5,2.85,17.6,363.0,361.76,282.74
2018,8,24,10,30,56.0,353.0,2.9,17.7,399.0,394.66,307.46
2018,8,24,10,45,64.0,371.5,2.95,17.8,425.5,415.54,322.81
2018,8,24,11,0,72.0,390.0,3.0,17.9,452.0,435.34,337.32
2018,8,24,11,15,65.5,391.5,3.1,17.95,448.5,424.85,328.89
2018,8,24,11,30,59.0,393.0,3.2,18.0,445.0,414.51,320.75
2018,8,24,11,45,146.5,380.5,3.25,18.05,511.0,474.65,368.2
2018,8,24,12,0,234.0,368.0,3.3,18.1,577.0,525.25,407.32
2018,8,24,12,15,443.5,314.5,3.45,18.1,710.0,621.62,482.16
2018,8,24,12,30,653.0,261.0,3.6,18.1,843.0,697.53,539.6
2018,8,24,12,45,681.5,246.5,3.7,18.1,849.0,670.21,518.68
2018,8,24,13,0,710.0,232.0,3.8,18.1,855.0,639.42,495.19
2018,8,24,13,15,606.0,267.5,3.9,18.0,792.5,569.68,441.17
2018,8,24,13,30,502.0,303.0,4.0,17.9,730.0,508.93,393.59
2018,8,24,13,45,442.5,316.5,4.05,17.85,685.0,459.0,354.0
2018,8,24,14,0,383.0,330.0,4.1,17.8,640.0,419.74,322.38
2018,8,24,14,15,516.5,276.0,4.2,17.7,677.0,397.31,301.12
2018,8,24,14,30,650.0,222.0,4.3,17.6,714.0,365.37,269.86
2018,8,24,14,45,631.0,218.5,4.35,17.5,677.0,317.72,228.74
2018,8,24,15,0,612.0,215.0,4.4,17.4,640.0,272.13,189.9
2018,8,24,15,15,527.5,221.0,4.4,17.4,571.0,225.27,154.81
2018,8,24,15,30,443.0,227.0,4.4,17.4,502.0,186.81,130.18
2018,8,24,15,45,390.0,218.0,4.45,17.1,446.5,159.19,118.33
2018,8,24,16,0,337.0,209.0,4.5,16.8,391.0,141.45,117.15
2018,8,24,16,15,335.5,190.0,4.5,16.6,356.5,131.3,108.91
2018,8,24,16,30,334.0,171.0,4.5,16.4,322.0,120.6,100.11
2018,8,24,16,45,345.5,152.0,4.5,16.25,291.0,109.46,90.78
2018,8,24,17,0,357.0,133.0,4.5,16.1,260.0,97.75,80.82
2018,8,24,17,15,327.0,116.0,4.45,15.9,218.0,86.57,71.14
2018,8,24,17,30,297.0,99.0,4.4,15.7,176.0,74.96,60.85
2018,8,24,17,45,244.5,79.5,4.35,15.55,133.0,61.13,48.33
2018,8,24,18,0,192.0,60.0,4.3,15.4,90.0,46.87,35.2
2018,8,24,18,15,128.5,39.5,4.25,15.3,56.5,31.45,20.52
2018,8,24,18,30,65.0,19.0,4.2,15.2,23.0,15.58,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.15,11.5,8.64,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,5,15,3.0,1.0,2.3,13.95,1.0,0.0,0.0
2018,8,25,5,30,6.0,2.0,2.4,14.2,2.0,0.0,0.0
2018,8,25,5,45,24.5,8.0,2.45,14.45,9.5,21.52,0.0
2018,8,25,6,0,43.0,14.0,2.5,14.7,17.0,53.47,27.83
2018,8,25,6,15,66.0,23.0,2.45,14.9,32.5,83.21,64.08
2018,8,25,6,30,89.0,32.0,2.4,15.1,48.0,112.07,90.86
2018,8,25,6,45,62.5,37.5,2.4,15.25,50.5,89.83,72.65
2018,8,25,7,0,36.0,43.0,2.4,15.4,53.0,76.53,60.94
2018,8,25,7,15,18.0,48.0,2.35,15.6,53.0,59.04,45.48
2018,8,25,7,30,0.0,53.0,2.3,15.8,53.0,46.78,34.24
2018,8,25,7,45,0.0,61.0,2.25,16.05,61.0,53.89,40.12
2018,8,25,8,0,0.0,69.0,2.2,16.3,69.0,61.01,45.91
2018,8,25,8,15,0.0,82.0,2.15,16.5,82.0,72.59,55.37
2018,8,25,8,30,0.0,95.0,2.1,16.7,95.0,84.49,64.98
2018,8,25,8,45,0.0,108.5,2.05,16.9,108.5,97.11,75.09
2018,8,25,9,0,0.0,122.0,2.0,17.1,122.0,109.7,85.07
2018,8,25,9,15,1.0,141.0,1.95,17.25,141.5,128.44,100.01
2018,8,25,9,30,2.0,160.0,1.9,17.4,161.0,147.13,114.75
2018,8,25,9,45,5.0,185.0,1.85,17.55,188.5,173.36,135.44
2018,8,25,10,0,8.0,210.0,1.8,17.7,216.0,199.41,155.71
2018,8,25,10,15,11.0,234.5,1.8,17.8,243.0,224.71,175.23
2018,8,25,10,30,14.0,259.0,1.8,17.9,270.0,249.66,194.29
2018,8,25,10,45,14.0,260.5,1.85,18.05,272.0,249.74,193.94
2018,8,25,11,0,14.0,262.0,1.9,18.2,274.0,249.82,193.72
2018,8,25,11,15,18.0,281.5,2.0,18.25,297.0,269.94,209.2
2018,8,25,11,30,22.0,301.0,2.1,18.3,320.0,289.47,224.09
2018,8,25,11,45,34.0,340.5,2.15,18.4,370.5,339.24,261.95
2018,8,25,12,0,46.0,380.0,2.2,18.5,421.0,379.66,292.16
2018,8,25,12,15,67.0,393.5,2.4,18.55,453.0,401.2,308.71
2018,8,25,12,30,88.0,407.0,2.6,18.6,485.0,420.38,323.46
2018,8,25,12,45,76.5,388.0,2.75,18.6,455.5,388.27,299.27
2018,8,25,13,0,65.0,369.0,2.9,18.6,426.0,357.64,276.23
2018,8,25,13,15,47.0,347.5,3.1,18.55,388.5,322.82,249.84
2018,8,25,13,30,29.0,326.0,3.3,18.5,351.0,290.26,225.04
2018,8,25,13,45,63.5,318.5,3.5,18.4,370.5,295.64,229.54
2018,8,25,14,0,98.0,311.0,3.7,18.3,390.0,291.85,226.35
2018,8,25,14,15,154.5,283.0,3.85,18.15,402.0,282.29,217.8
2018,8,25,14,30,211.0,255.0,4.0,18.0,414.0,258.57,197.1
2018,8,25,14,45,206.0,242.5,4.15,17.85,391.5,232.34,175.38
2018,8,25,15,0,201.0,230.0,4.3,17.7,369.0,206.89,154.49
2018,8,25,15,15,202.0,224.5,4.3,17.7,356.5,187.66,138.86
2018,8,25,15,30,203.0,219.0,4.3,17.7,344.0,168.24,124.68
2018,8,25,15,45,198.5,206.0,4.35,17.25,320.5,143.89,109.98
2018,8,25,16,0,194.0,193.0,4.4,16.8,297.0,140.99,116.79
2018,8,25,16,15,187.0,178.5,4.4,16.6,270.5,131.87,109.43
2018,8,25,16,30,180.0,164.0,4.4,16.4,244.0,122.43,101.71
2018,8,25,16,45,183.5,147.0,4.4,16.25,220.0,111.18,92.3
2018,8,25,17,0,187.0,130.0,4.4,16.1,196.0,94.73,78.19
2018,8,25,17,15,178.0,112.5,4.4,15.95,167.0,83.43,68.37
2018,8,25,17,30,169.0,95.0,4.4,15.8,138.0,71.65,57.89
2018,8,25,17,45,130.0,75.0,4.35,15.65,103.5,59.55,46.88
2018,8,25,18,0,91.0,55.0,4.3,15.5,69.0,44.38,32.94
2018,8,25,18,15,57.0,36.0,4.2,15.45,43.5,29.6,18.69
2018,8,25,18,30,23.0,17.0,4.1,15.4,18.0,14.51,0.0
2018,8,25,18,45,11.5,8.5,4.05,15.3,9.0,7.73,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.6,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,13.8,4.0,0.0,0.0
2018,8,26,5,45,44.5,8.5,2.8,14.05,10.5,33.54,0.0
2018,8,26,6,0,65.0,12.0,2.9,14.3,17.0,74.53,37.97
2018,8,26,6,15,79.0,18.0,2.85,14.5,28.5,96.47,75.01
2018,8,26,6,30,93.0,24.0,2.8,14.7,40.0,115.55,93.93
2018,8,26,6,45,65.0,25.0,2.75,14.85,38.0,83.95,67.9
2018,8,26,7,0,37.0,26.0,2.7,15.0,36.0,57.1,44.61
2018,8,26,7,15,18.5,31.0,2.6,15.2,36.0,42.89,31.86
2018,8,26,7,30,0.0,36.0,2.5,15.4,36.0,31.73,21.5
2018,8,26,7,45,0.0,48.5,2.4,15.6,48.5,42.8,30.82
2018,8,26,8,0,0.0,61.0,2.3,15.8,61.0,53.91,40.04
2018,8,26,8,15,0.0,77.0,2.25,15.95,77.0,68.14,51.79
2018,8,26,8,30,0.0,93.0,2.2,16.1,93.0,82.6,63.59
2018,8,26,8,45,0.0,111.5,2.2,16.3,111.5,99.98,77.65
2018,8,26,9,0,0.0,130.0,2.2,16.5,130.0,117.36,91.56
2018,8,26,9,15,1.5,151.5,2.2,16.65,152.5,139.01,108.87
2018,8,26,9,30,3.0,173.0,2.2,16.8,175.0,160.59,125.94
2018,8,26,9,45,5.5,194.5,2.25,17.0,198.5,182.98,143.52
2018,8,26,10,0,8.0,216.0,2.3,17.2,222.0,205.17,160.78
2018,8,26,10,15,14.0,250.0,2.4,17.3,261.0,242.38,189.87
2018,8,26,10,30,20.0,284.0,2.5,17.4,300.0,279.07,218.19
2018,8,26,10,45,29.0,306.5,2.55,17.5,330.5,318.45,248.37
2018,8,26,11,0,38.0,329.0,2.6,17.6,361.0,344.77,268.27
2018,8,26,11,15,306.5,275.5,2.7,17.65,543.5,550.04,430.19
2018,8,26,11,30,575.0,222.0,2.8,17.7,726.0,711.3,551.66
2018,8,26,11,45,751.5,167.0,2.95,17.75,831.0,774.94,598.63
2018,8,26,12,0,928.0,112.0,3.1,17.8,936.0,826.65,635.26
2018,8,26,12,15,926.5,112.5,3.2,17.8,934.5,789.94,609.46
2018,8,26,12,30,925.0,113.0,3.3,17.8,933.0,750.88,581.62
2018,8,26,12,45,880.5,133.0,3.4,17.8,907.0,697.76,541.3
2018,8,26,13,0,836.0,153.0,3.5,17.8,881.0,646.48,501.61
2018,8,26,13,15,595.5,250.0,3.65,17.7,763.5,545.45,423.08
2018,8,26,13,30,355.0,347.0,3.8,17.6,646.0,466.63,361.23
2018,8,26,13,45,359.5,330.5,3.95,17.55,626.0,431.95,333.89
2018,8,26,14,0,364.0,314.0,4.1,17.5,606.0,396.91,305.43
2018,8,26,14,15,500.5,252.5,4.25,17.4,637.5,370.24,280.72
2018,8,26,14,30,637.0,191.0,4.4,17.3,669.0,332.96,244.99
2018,8,26,14,45,564.5,201.0,4.5,17.2,609.0,282.72,203.42
2018,8,26,15,0,492.0,211.0,4.6,17.1,549.0,241.31,170.36
2018,8,26,15,15,473.0,198.0,4.6,17.1,506.5,197.6,135.39
2018,8,26,15,30,454.0,185.0,4.6,17.1,464.0,156.33,106.14
2018,8,26,15,45,470.0,167.0,4.7,16.8,436.0,115.4,83.53
2018,8,26,16,0,486.0,149.0,4.8,16.5,408.0,96.23,78.46
2018,8,26,16,15,547.0,126.0,4.8,16.35,390.0,82.51,66.84
2018,8,26,16,30,608.0,103.0,4.8,16.2,372.0,69.26,55.51
2018,8,26,16,45,592.5,95.0,4.85,16.1,330.0,65.94,52.79
2018,8,26,17,0,577.0,87.0,4.9,16.0,288.0,62.36,49.77
2018,8,26,17,15,466.0,82.5,4.85,15.85,227.5,60.93,48.56
2018,8,26,17,30,355.0,78.0,4.8,15.7,167.0,57.63,45.54
2018,8,26,17,45,309.5,63.5,4.75,15.5,127.5,47.82,36.56
2018,8,26,18,0,264.0,49.0,4.7,15.3,88.0,37.59,27.01
2018,8,26,18,15,172.5,34.0,4.6,15.3,55.5,26.47,15.8
2018,8,26,18,30,81.0,19.0,4.5,15.3,23.0,15.51,0.0
2018,8,26,18,45,40.5,9.5,4.45,15.25,11.5,8.64,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.55,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.7,3.0,0.0,0.0
2018,8,27,5,45,48.5,12.5,3.3,15.8,15.5,39.43,0.0
2018,8,27,6,0,86.0,22.0,3.3,15.9,28.0,96.84,45.68
2018,8,27,6,15,125.0,32.0,3.25,16.0,49.0,139.83,109.92
2018,8,27,6,30,164.0,42.0,3.2,16.1,70.0,198.5,162.86
2018,8,27,6,45,111.0,38.0,3.15,16.25,60.0,137.27,113.28
2018,8,27,7,0,58.0,34.0,3.1,16.4,50.0,91.63,74.18
2018,8,27,7,15,29.0,31.5,3.05,16.55,39.5,57.58,44.53
2018,8,27,7,30,0.0,29.0,3.0,16.7,29.0,25.54,16.1
2018,8,27,7,45,0.0,36.0,2.95,16.85,36.0,31.74,21.3
2018,8,27,8,0,0.0,43.0,2.9,17.0,43.0,37.95,26.44
2018,8,27,8,15,0.0,68.0,2.85,17.2,68.0,60.14,44.88
2018,8,27,8,30,0.0,93.0,2.8,17.4,93.0,82.61,63.3
2018,8,27,8,45,0.0,111.5,2.75,17.6,111.5,100.0,77.31
2018,8,27,9,0,0.0,130.0,2.7,17.8,130.0,117.38,91.17
2018,8,27,9,15,1.0,143.0,2.75,17.9,143.5,130.38,101.45
2018,8,27,9,30,2.0,156.0,2.8,18.0,157.0,143.33,111.62
2018,8,27,9,45,7.0,191.5,2.8,18.15,196.5,181.52,142.02
2018,8,27,10,0,12.0,227.0,2.8,18.3,236.0,219.55,171.81
2018,8,27,10,15,17.0,255.5,2.8,18.35,269.0,250.46,195.75
2018,8,27,10,30,22.0,284.0,2.8,18.4,302.0,280.88,219.07
2018,8,27,10,45,25.0,298.5,2.85,18.45,319.5,306.82,238.73
2018,8,27,11,0,28.0,313.0,2.9,18.5,337.0,320.19,248.68
2018,8,27,11,15,22.5,300.0,2.9,18.55,319.5,290.79,225.66
2018,8,27,11,30,17.0,287.0,2.9,18.6,302.0,272.35,211.18
2018,8,27,11,45,17.0,287.5,2.95,18.65,302.5,271.08,210.12
2018,8,27,12,0,17.0,288.0,3.0,18.7,303.0,269.76,209.0
2018,8,27,12,15,120.5,283.0,3.05,18.7,389.5,345.82,270.12
2018,8,27,12,30,224.0,278.0,3.1,18.7,476.0,405.57,317.04
2018,8,27,12,45,221.0,254.5,3.15,18.65,448.0,368.83,288.57
2018,8,27,13,0,218.0,231.0,3.2,18.6,420.0,332.74,260.63
2018,8,27,13,15,113.0,217.0,3.25,18.55,315.0,250.83,195.68
2018,8,27,13,30,8.0,203.0,3.3,18.5,210.0,181.65,140.59
2018,8,27,13,45,72.5,177.0,3.35,18.45,235.5,183.29,142.13
2018,8,27,14,0,137.0,151.0,3.4,18.4,261.0,178.15,137.16
2018,8,27,14,15,271.0,152.0,3.45,18.3,358.5,211.95,160.73
2018,8,27,14,30,405.0,153.0,3.5,18.2,456.0,231.63,170.64
2018,8,27,14,45,436.5,157.5,3.55,18.05,469.0,216.53,154.55
2018,8,27,15,0,468.0,162.0,3.6,17.9,482.0,197.71,135.81
2018,8,27,15,15,582.0,138.0,3.6,17.9,510.5,166.45,105.14
2018,8,27,15,30,696.0,114.0,3.6,17.9,539.0,123.18,70.44
2018,8,27,15,45,712.0,105.5,3.6,17.6,510.0,75.61,49.23
2018,8,27,16,0,728.0,97.0,3.6,17.3,481.0,68.13,53.91
2018,8,27,16,15,705.5,91.0,3.6,17.15,433.0,59.42,46.55
2018,8,27,16,30,683.0,85.0,3.6,17.0,385.0,57.15,44.75
2018,8,27,16,45,650.5,79.0,3.6,16.85,335.0,54.63,42.7
2018,8,27,17,0,618.0,73.0,3.6,16.7,285.0,51.96,40.47
2018,8,27,17,15,567.0,66.5,3.6,16.5,235.5,48.65,37.59
2018,8,27,17,30,516.0,60.0,3.6,16.3,186.0,45.23,34.48
2018,8,27,17,45,387.5,50.5,3.6,16.15,132.0,38.86,28.58
2018,8,27,18,0,259.0,41.0,3.6,16.0,78.0,31.48,21.59
2018,8,27,18,15,163.5,27.0,3.6,15.9,47.0,21.0,11.0
2018,8,27,18,30,68.0,13.0,3.6,15.8,16.0,10.21,0.0
2018,8,27,18,45,34.0,6.5,3.6,15.7,8.0,5.91,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.55,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,8,28,5,45,26.5,7.0,2.95,15.85,8.5,21.66,0.0
2018,8,28,6,0,43.0,11.0,3.1,16.0,14.0,47.12,16.57
2018,8,28,6,15,63.5,16.5,3.15,16.1,25.0,70.46,52.84
2018,8,28,6,30,84.0,22.0,3.2,16.2,36.0,105.6,84.79
2018,8,28,6,45,59.5,22.0,3.2,16.3,33.5,75.5,60.2
2018,8,28,7,0,35.0,22.0,3.2,16.4,31.0,50.91,39.02
2018,8,28,7,15,17.5,30.0,3.15,16.55,34.5,41.12,30.12
2018,8,28,7,30,0.0,38.0,3.1,16.7,38.0,33.5,22.87
2018,8,28,7,45,0.0,70.0,3.0,16.8,70.0,61.89,46.74
2018,8,28,8,0,0.0,102.0,2.9,16.9,102.0,92.35,71.98
2018,8,28,8,15,2.0,132.5,2.85,17.1,133.5,124.09,97.93
2018,8,28,8,30,4.0,163.0,2.8,17.3,165.0,155.92,123.55
2018,8,28,8,45,8.5,185.5,2.75,17.5,190.5,181.68,143.99
2018,8,28,9,0,13.0,208.0,2.7,17.7,216.0,207.3,164.07
2018,8,28,9,15,14.0,220.5,2.75,17.85,229.5,219.22,172.99
2018,8,28,9,30,15.0,233.0,2.8,18.0,243.0,231.07,181.85
2018,8,28,9,45,10.5,202.5,2.8,18.1,210.0,195.47,153.1
2018,8,28,10,0,6.0,172.0,2.8,18.2,177.0,161.39,125.59
2018,8,28,10,15,7.0,186.0,2.85,18.3,191.5,174.98,136.24
2018,8,28,10,30,8.0,200.0,2.9,18.4,206.0,188.4,146.62
2018,8,28,10,45,15.5,254.0,2.9,18.45,266.5,244.88,190.89
2018,8,28,11,0,23.0,308.0,2.9,18.5,327.0,300.63,233.76
2018,8,28,11,15,27.5,327.0,2.9,18.55,350.5,329.3,255.35
2018,8,28,11,30,32.0,346.0,2.9,18.6,374.0,346.85,268.43
2018,8,28,11,45,41.5,365.5,2.9,18.65,402.0,367.83,284.25
2018,8,28,12,0,51.0,385.0,2.9,18.7,430.0,387.33,298.84
2018,8,28,12,15,53.5,388.0,2.9,18.7,435.0,385.54,297.32
2018,8,28,12,30,56.0,391.0,2.9,18.7,440.0,383.26,295.53
2018,8,28,12,45,54.5,385.5,2.9,18.7,433.0,370.72,285.97
2018,8,28,13,0,53.0,380.0,2.9,18.7,426.0,358.33,276.57
2018,8,28,13,15,68.5,383.0,2.9,18.7,441.0,362.37,279.74
2018,8,28,13,30,84.0,386.0,2.9,18.7,456.0,364.49,281.23
2018,8,28,13,45,136.5,369.5,2.9,18.65,480.0,361.48,278.67
2018,8,28,14,0,189.0,353.0,2.9,18.6,504.0,357.79,274.79
2018,8,28,14,15,268.5,318.0,2.9,18.55,523.0,337.39,256.81
2018,8,28,14,30,348.0,283.0,2.9,18.5,542.0,316.35,236.84
2018,8,28,14,45,523.5,211.5,2.9,18.45,578.5,277.25,198.22
2018,8,28,15,0,699.0,140.0,2.9,18.4,615.0,223.72,146.2
2018,8,28,15,15,774.5,110.5,2.9,18.4,605.5,176.7,104.82
2018,8,28,15,30,850.0,81.0,2.9,18.4,596.0,124.55,66.78
2018,8,28,15,45,833.5,78.5,2.9,18.15,550.0,72.58,47.91
2018,8,28,16,0,817.0,76.0,2.9,17.9,504.0,54.09,41.62
2018,8,28,16,15,794.0,72.5,2.9,17.75,454.0,52.83,40.71
2018,8,28,16,30,771.0,69.0,2.9,17.6,404.0,51.51,39.72
2018,8,28,16,45,739.0,65.0,2.85,17.45,352.5,49.67,38.26
2018,8,28,17,0,707.0,61.0,2.8,17.3,301.0,47.78,36.7
2018,8,28,17,15,657.5,56.5,2.8,17.1,249.5,45.34,34.57
2018,8,28,17,30,608.0,52.0,2.8,16.9,198.0,39.26,29.12
2018,8,28,17,45,529.5,45.0,2.85,16.75,149.5,34.84,24.95
2018,8,28,18,0,451.0,38.0,2.9,16.6,101.0,30.34,20.49
2018,8,28,18,15,316.5,29.0,2.9,16.5,64.0,23.87,12.72
2018,8,28,18,30,182.0,20.0,2.9,16.4,27.0,18.19,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.3,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,29,5,45,30.5,8.0,2.05,16.15,10.0,24.84,0.0
2018,8,29,6,0,61.0,16.0,2.1,16.4,20.0,68.25,21.3
2018,8,29,6,15,61.0,25.0,2.15,16.6,32.0,84.78,63.76
2018,8,29,6,30,61.0,34.0,2.2,16.8,44.0,84.76,66.6
2018,8,29,6,45,30.5,46.5,2.25,16.95,51.5,68.02,52.71
2018,8,29,7,0,0.0,59.0,2.3,17.1,59.0,52.76,39.09
2018,8,29,7,15,0.0,65.0,2.25,17.3,65.0,57.67,43.27
2018,8,29,7,30,0.0,71.0,2.2,17.5,71.0,62.85,47.53
2018,8,29,7,45,0.0,85.5,2.2,17.7,85.5,76.64,58.89
2018,8,29,8,0,0.0,100.0,2.2,17.9,100.0,90.38,70.04
2018,8,29,8,15,4.5,127.5,2.25,18.05,130.0,121.28,95.36
2018,8,29,8,30,9.0,155.0,2.3,18.2,160.0,152.31,120.37
2018,8,29,8,45,20.5,196.0,2.35,18.4,208.5,203.89,161.71
2018,8,29,9,0,32.0,237.0,2.4,18.6,257.0,271.61,214.81
2018,8,29,9,15,31.5,248.5,2.45,18.75,269.5,280.39,220.73
2018,8,29,9,30,31.0,260.0,2.5,18.9,282.0,289.05,226.75
2018,8,29,9,45,23.0,251.5,2.55,19.05,268.0,255.41,199.76
2018,8,29,10,0,15.0,243.0,2.6,19.2,254.0,237.89,185.43
2018,8,29,10,15,11.5,227.5,2.65,19.3,236.0,218.45,169.82
2018,8,29,10,30,8.0,212.0,2.7,19.4,218.0,199.63,154.72
2018,8,29,10,45,7.5,204.5,2.75,19.5,210.5,191.44,148.09
2018,8,29,11,0,7.0,197.0,2.8,19.6,203.0,183.42,141.6
2018,8,29,11,15,23.5,256.5,2.9,19.65,277.0,258.55,200.54
2018,8,29,11,30,40.0,316.0,3.0,19.7,351.0,325.11,251.59
2018,8,29,11,45,80.5,369.0,3.05,19.75,439.5,401.93,310.15
2018,8,29,12,0,121.0,422.0,3.1,19.8,528.0,478.77,367.37
2018,8,29,12,15,239.0,394.5,3.1,19.8,604.0,531.95,408.5
2018,8,29,12,30,357.0,367.0,3.1,19.8,680.0,572.21,439.19
2018,8,29,12,45,589.5,259.5,3.1,19.85,770.5,610.08,469.33
2018,8,29,13,0,822.0,152.0,3.1,19.9,861.0,628.52,483.39
2018,8,29,13,15,863.0,129.5,3.15,19.9,861.0,591.68,453.99
2018,8,29,13,30,904.0,107.0,3.2,19.9,861.0,550.53,420.45
2018,8,29,13,45,897.5,106.0,3.2,19.9,836.0,499.44,378.04
2018,8,29,14,0,891.0,105.0,3.2,19.9,811.0,447.65,333.95
2018,8,29,14,15,882.5,103.5,3.15,19.9,780.0,394.27,287.52
2018,8,29,14,30,874.0,102.0,3.1,19.9,749.0,340.82,240.25
2018,8,29,14,45,862.5,100.5,3.05,19.85,711.5,286.78,192.55
2018,8,29,15,0,851.0,99.0,3.0,19.8,674.0,233.4,146.62
2018,8,29,15,15,835.5,96.5,3.0,19.8,631.0,171.04,97.3
2018,8,29,15,30,820.0,94.0,3.0,19.8,588.0,118.45,63.54
2018,8,29,15,45,799.0,91.5,2.85,19.7,540.5,67.64,52.78
2018,8,29,16,0,778.0,89.0,2.7,19.6,493.0,63.13,49.14
2018,8,29,16,15,698.0,95.5,2.7,19.5,430.5,62.84,49.08
2018,8,29,16,30,618.0,102.0,2.7,19.4,368.0,69.38,54.95
2018,8,29,16,45,557.0,97.5,2.7,19.3,313.5,68.41,54.28
2018,8,29,17,0,496.0,93.0,2.7,19.2,259.0,67.53,53.64
2018,8,29,17,15,457.0,80.0,2.65,19.0,212.5,58.66,45.93
2018,8,29,17,30,418.0,67.0,2.6,18.8,166.0,51.22,39.3
2018,8,29,17,45,343.5,55.5,2.6,18.6,123.0,42.15,31.05
2018,8,29,18,0,269.0,44.0,2.6,18.4,80.0,33.96,23.31
2018,8,29,18,15,192.0,31.0,2.6,18.2,51.0,24.32,12.23
2018,8,29,18,30,115.0,18.0,2.6,18.0,22.0,16.37,0.0
2018,8,29,18,45,57.5,9.0,2.65,17.8,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
