Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,16.95,2.0,1.82,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.0,4.0,3.5,0.0
2018,8,30,6,15,0.0,8.0,1.75,17.15,8.0,7.02,0.0
2018,8,30,6,30,0.0,12.0,1.7,17.3,12.0,10.53,3.14
2018,8,30,6,45,0.0,18.0,1.65,17.45,18.0,15.82,7.73
2018,8,30,7,0,0.0,24.0,1.6,17.6,24.0,21.11,12.3
2018,8,30,7,15,0.0,28.5,1.55,17.6,28.5,25.09,15.71
2018,8,30,7,30,0.0,33.0,1.5,17.6,33.0,29.07,19.07
2018,8,30,7,45,0.0,52.5,1.4,17.65,52.5,46.35,33.57
2018,8,30,8,0,0.0,72.0,1.3,17.7,72.0,63.67,47.92
2018,8,30,8,15,1.0,102.0,1.25,17.75,102.5,92.59,71.7
2018,8,30,8,30,2.0,132.0,1.2,17.8,133.0,122.54,95.91
2018,8,30,8,45,3.0,152.5,1.15,17.9,154.0,143.02,112.08
2018,8,30,9,0,4.0,173.0,1.1,18.0,175.0,163.38,127.96
2018,8,30,9,15,6.5,189.5,1.15,18.1,193.5,181.03,141.65
2018,8,30,9,30,9.0,206.0,1.2,18.2,212.0,198.56,155.13
2018,8,30,9,45,30.0,243.0,1.2,18.35,265.0,266.79,208.52
2018,8,30,10,0,51.0,280.0,1.2,18.5,318.0,322.26,250.68
2018,8,30,10,15,121.5,321.0,1.3,18.6,417.0,441.12,340.96
2018,8,30,10,30,192.0,362.0,1.4,18.7,516.0,541.27,414.31
2018,8,30,10,45,163.5,375.5,1.55,18.8,509.0,520.42,397.51
2018,8,30,11,0,135.0,389.0,1.7,18.9,502.0,499.55,381.56
2018,8,30,11,15,128.5,399.5,1.8,18.95,509.0,494.75,377.81
2018,8,30,11,30,122.0,410.0,1.9,19.0,516.0,489.38,373.55
2018,8,30,11,45,143.5,418.5,2.05,19.05,544.0,503.87,384.7
2018,8,30,12,0,165.0,427.0,2.2,19.1,572.0,516.12,394.0
2018,8,30,12,15,209.5,422.5,2.3,19.1,606.0,531.29,405.82
2018,8,30,12,30,254.0,418.0,2.4,19.1,640.0,543.75,415.36
2018,8,30,12,45,421.0,338.5,2.55,19.15,702.0,566.15,434.23
2018,8,30,13,0,588.0,259.0,2.7,19.2,764.0,573.69,440.86
2018,8,30,13,15,730.5,190.0,2.85,19.15,805.0,562.33,432.05
2018,8,30,13,30,873.0,121.0,3.0,19.1,846.0,542.69,415.23
2018,8,30,13,45,867.0,120.0,3.15,19.05,822.0,493.11,374.22
2018,8,30,14,0,861.0,119.0,3.3,19.0,798.0,442.81,331.52
2018,8,30,14,15,852.5,117.0,3.4,18.95,767.0,390.4,286.0
2018,8,30,14,30,844.0,115.0,3.5,18.9,736.0,331.55,234.7
2018,8,30,14,45,832.5,112.0,3.65,18.8,698.5,277.12,186.77
2018,8,30,15,0,821.0,109.0,3.8,18.7,661.0,223.54,140.72
2018,8,30,15,15,805.0,106.5,3.8,18.7,618.5,170.82,99.23
2018,8,30,15,30,789.0,104.0,3.8,18.7,576.0,119.87,67.17
2018,8,30,15,45,767.5,100.5,4.05,18.5,529.0,70.09,55.19
2018,8,30,16,0,746.0,97.0,4.3,18.3,482.0,68.95,54.47
2018,8,30,16,15,715.0,93.5,4.35,18.15,431.5,61.82,48.48
2018,8,30,16,30,684.0,90.0,4.4,18.0,381.0,61.32,48.25
2018,8,30,16,45,640.0,85.0,4.5,17.8,329.0,59.62,46.93
2018,8,30,17,0,596.0,80.0,4.6,17.6,277.0,57.88,45.53
2018,8,30,17,15,535.5,73.5,4.65,17.45,227.0,54.81,42.84
2018,8,30,17,30,475.0,67.0,4.7,17.3,177.0,51.72,39.96
2018,8,30,17,45,385.5,56.5,4.7,17.1,130.5,44.9,33.58
2018,8,30,18,0,296.0,46.0,4.7,16.9,84.0,35.67,24.78
2018,8,30,18,15,193.5,31.5,4.65,16.8,52.0,24.78,11.65
2018,8,30,18,30,91.0,17.0,4.6,16.7,20.0,15.46,0.0
2018,8,30,18,45,45.5,8.5,4.55,16.55,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,4.4,15.7,6.0,16.42,0.0
2018,8,31,6,0,43.0,9.0,4.5,15.8,12.0,51.8,4.29
2018,8,31,6,15,73.5,16.0,4.45,15.95,26.0,89.92,67.65
2018,8,31,6,30,104.0,23.0,4.4,16.1,40.0,122.03,98.6
2018,8,31,6,45,73.0,25.5,4.35,16.2,39.5,90.59,73.19
2018,8,31,7,0,42.0,28.0,4.3,16.3,39.0,63.11,49.57
2018,8,31,7,15,21.0,35.0,4.2,16.45,40.5,48.35,36.39
2018,8,31,7,30,0.0,42.0,4.1,16.6,42.0,37.03,25.88
2018,8,31,7,45,0.0,60.0,3.95,16.75,60.0,53.0,39.28
2018,8,31,8,0,0.0,78.0,3.8,16.9,78.0,69.01,52.55
2018,8,31,8,15,0.0,98.0,3.6,17.15,98.0,87.8,67.94
2018,8,31,8,30,0.0,118.0,3.4,17.4,118.0,106.84,83.33
2018,8,31,8,45,1.5,145.5,3.25,17.6,146.5,134.67,105.79
2018,8,31,9,0,3.0,173.0,3.1,17.8,175.0,162.49,127.91
2018,8,31,9,15,8.5,201.5,3.0,18.05,207.5,194.94,153.6
2018,8,31,9,30,14.0,230.0,2.9,18.3,240.0,227.19,178.74
2018,8,31,9,45,17.5,250.0,2.75,18.55,263.0,248.74,195.05
2018,8,31,10,0,21.0,270.0,2.6,18.8,286.0,269.97,210.96
2018,8,31,10,15,34.5,303.5,2.65,19.0,330.5,327.57,255.16
2018,8,31,10,30,48.0,337.0,2.7,19.2,375.0,370.16,287.14
2018,8,31,10,45,68.0,363.5,2.7,19.4,419.5,409.92,316.83
2018,8,31,11,0,88.0,390.0,2.7,19.6,464.0,447.83,344.73
2018,8,31,11,15,165.5,375.5,2.9,19.65,517.5,502.54,387.31
2018,8,31,11,30,243.0,361.0,3.1,19.7,571.0,549.9,423.78
2018,8,31,11,45,281.5,364.0,3.3,19.75,608.5,568.43,437.76
2018,8,31,12,0,320.0,367.0,3.5,19.8,646.0,583.43,449.13
2018,8,31,12,15,538.0,270.0,3.8,19.7,739.0,639.8,495.11
2018,8,31,12,30,756.0,173.0,4.1,19.6,832.0,675.31,524.32
2018,8,31,12,45,842.5,131.5,4.35,19.55,858.5,657.42,511.3
2018,8,31,13,0,929.0,90.0,4.6,19.5,885.0,634.23,493.72
2018,8,31,13,15,926.5,89.5,4.9,19.35,869.0,587.43,456.74
2018,8,31,13,30,924.0,89.0,5.2,19.2,853.0,539.07,417.27
2018,8,31,13,45,919.0,88.0,5.5,19.05,829.0,487.82,374.14
2018,8,31,14,0,914.0,87.0,5.8,18.9,805.0,435.67,328.85
2018,8,31,14,15,892.0,92.0,6.0,18.65,769.5,381.64,281.15
2018,8,31,14,30,870.0,97.0,6.2,18.4,734.0,328.73,233.73
2018,8,31,14,45,773.0,126.0,6.4,18.2,670.5,270.25,184.79
2018,8,31,15,0,676.0,155.0,6.6,18.0,607.0,221.11,145.85
2018,8,31,15,15,764.5,116.0,6.6,18.0,595.5,169.39,100.73
2018,8,31,15,30,853.0,77.0,6.6,18.0,584.0,110.68,59.18
2018,8,31,15,45,751.5,96.0,6.7,17.65,515.5,66.32,52.16
2018,8,31,16,0,650.0,115.0,6.8,17.3,447.0,73.87,59.0
2018,8,31,16,15,621.5,108.0,6.7,17.15,399.0,71.52,57.18
2018,8,31,16,30,593.0,101.0,6.6,17.0,351.0,68.98,55.18
2018,8,31,16,45,523.5,96.5,6.5,16.8,295.5,67.97,54.49
2018,8,31,17,0,454.0,92.0,6.4,16.6,240.0,66.16,53.03
2018,8,31,17,15,379.0,82.0,6.3,16.4,190.5,59.95,47.55
2018,8,31,17,30,304.0,72.0,6.2,16.2,141.0,53.54,41.7
2018,8,31,17,45,280.0,55.5,6.05,16.0,106.0,42.12,31.24
2018,8,31,18,0,256.0,39.0,5.9,15.8,71.0,30.18,20.1
2018,8,31,18,15,197.0,28.0,5.75,15.75,46.0,22.05,8.54
2018,8,31,18,30,138.0,17.0,5.6,15.7,21.0,15.46,0.0
2018,8,31,18,45,69.0,8.5,5.5,15.65,10.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,45,36.5,6.0,2.85,15.35,8.0,26.33,0.0
2018,9,1,6,0,73.0,12.0,2.9,15.5,16.0,77.34,0.0
2018,9,1,6,15,87.0,19.5,2.7,15.7,29.5,107.33,81.13
2018,9,1,6,30,101.0,27.0,2.5,15.9,43.0,113.02,90.93
2018,9,1,6,45,70.5,33.5,2.3,16.05,46.5,100.72,81.45
2018,9,1,7,0,40.0,40.0,2.1,16.2,50.0,76.01,60.34
2018,9,1,7,15,20.0,46.0,1.95,16.35,51.0,58.48,44.94
2018,9,1,7,30,0.0,52.0,1.8,16.5,52.0,45.9,33.42
2018,9,1,7,45,0.0,64.5,1.65,16.65,64.5,57.0,42.69
2018,9,1,8,0,0.0,77.0,1.5,16.8,77.0,68.12,51.83
2018,9,1,8,15,0.0,97.5,1.55,16.95,97.5,87.34,67.57
2018,9,1,8,30,0.0,118.0,1.6,17.1,118.0,106.87,83.36
2018,9,1,8,45,0.0,126.5,1.6,17.25,126.5,114.58,89.31
2018,9,1,9,0,0.0,135.0,1.6,17.4,135.0,122.3,95.24
2018,9,1,9,15,0.5,147.5,1.75,17.5,148.0,134.32,104.7
2018,9,1,9,30,1.0,160.0,1.9,17.6,161.0,146.27,114.05
2018,9,1,9,45,2.0,165.5,2.1,17.75,167.0,151.95,118.34
2018,9,1,10,0,3.0,171.0,2.3,17.9,173.0,157.62,122.65
2018,9,1,10,15,4.5,183.5,2.45,17.95,187.0,170.27,132.57
2018,9,1,10,30,6.0,196.0,2.6,18.0,201.0,182.77,142.32
2018,9,1,10,45,7.0,204.5,2.75,18.05,210.5,190.92,148.6
2018,9,1,11,0,8.0,213.0,2.9,18.1,220.0,198.92,154.77
2018,9,1,11,15,8.0,210.0,3.1,18.15,217.0,195.4,151.87
2018,9,1,11,30,8.0,207.0,3.3,18.2,214.0,191.9,149.05
2018,9,1,11,45,9.5,219.5,3.5,18.2,228.0,203.54,158.22
2018,9,1,12,0,11.0,232.0,3.7,18.2,242.0,214.86,167.12
2018,9,1,12,15,11.0,233.5,3.8,18.2,243.5,215.05,167.23
2018,9,1,12,30,11.0,235.0,3.9,18.2,245.0,215.17,167.34
2018,9,1,12,45,11.0,235.5,4.05,18.2,245.0,214.34,166.73
2018,9,1,13,0,11.0,236.0,4.2,18.2,245.0,213.45,166.12
2018,9,1,13,15,10.0,228.5,4.35,18.1,236.5,205.15,159.74
2018,9,1,13,30,9.0,221.0,4.5,18.0,228.0,197.01,153.5
2018,9,1,13,45,75.5,204.5,4.65,17.9,263.5,204.99,159.83
2018,9,1,14,0,142.0,188.0,4.8,17.8,299.0,205.72,159.33
2018,9,1,14,15,274.5,178.5,4.9,17.7,382.0,226.68,172.38
2018,9,1,14,30,407.0,169.0,5.0,17.6,465.0,238.27,175.63
2018,9,1,14,45,401.0,165.0,5.1,17.45,444.0,207.45,148.4
2018,9,1,15,0,395.0,161.0,5.2,17.3,423.0,177.16,122.56
2018,9,1,15,15,418.0,157.0,5.2,17.3,418.0,150.85,100.84
2018,9,1,15,30,441.0,153.0,5.2,17.3,413.0,121.91,82.19
2018,9,1,15,45,405.5,151.5,5.25,17.0,375.5,96.05,78.06
2018,9,1,16,0,370.0,150.0,5.3,16.7,338.0,97.18,79.4
2018,9,1,16,15,439.5,133.0,5.25,16.55,333.0,88.97,72.56
2018,9,1,16,30,509.0,116.0,5.2,16.4,328.0,80.11,65.08
2018,9,1,16,45,495.0,105.0,5.15,16.2,288.5,74.16,60.08
2018,9,1,17,0,481.0,94.0,5.1,16.0,249.0,67.87,54.66
2018,9,1,17,15,465.5,81.0,5.05,15.8,208.5,59.77,47.49
2018,9,1,17,30,450.0,68.0,5.0,15.6,168.0,53.07,41.37
2018,9,1,17,45,365.0,55.5,4.95,15.4,122.5,42.48,31.58
2018,9,1,18,0,280.0,43.0,4.9,15.2,77.0,33.44,22.78
2018,9,1,18,15,178.5,28.5,4.9,15.15,46.5,22.49,7.05
2018,9,1,18,30,77.0,14.0,4.9,15.1,16.0,12.73,0.0
2018,9,1,18,45,38.5,7.0,4.85,15.05,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,45,44.5,9.5,2.0,14.8,12.0,34.02,0.0
2018,9,2,6,0,89.0,19.0,2.0,15.0,24.0,101.67,0.0
2018,9,2,6,15,169.5,35.0,1.95,15.2,56.5,193.68,148.56
2018,9,2,6,30,250.0,51.0,1.9,15.4,89.0,273.79,223.31
2018,9,2,6,45,173.0,60.0,1.85,15.6,91.0,217.01,179.47
2018,9,2,7,0,96.0,69.0,1.8,15.8,93.0,157.41,129.9
2018,9,2,7,15,48.0,82.5,1.8,15.95,94.5,123.17,100.24
2018,9,2,7,30,0.0,96.0,1.8,16.1,96.0,89.55,70.2
2018,9,2,7,45,2.0,116.5,1.75,16.3,117.5,111.32,88.25
2018,9,2,8,0,4.0,137.0,1.7,16.5,139.0,132.96,105.81
2018,9,2,8,15,8.0,159.5,1.65,16.7,163.5,158.43,126.3
2018,9,2,8,30,12.0,182.0,1.6,16.9,188.0,183.78,146.35
2018,9,2,8,45,14.0,198.0,1.6,17.1,206.0,200.24,158.95
2018,9,2,9,0,16.0,214.0,1.6,17.3,224.0,216.62,171.39
2018,9,2,9,15,18.0,229.5,1.65,17.5,241.5,232.39,183.27
2018,9,2,9,30,20.0,245.0,1.7,17.7,259.0,248.01,194.97
2018,9,2,9,45,18.5,250.0,1.7,17.85,263.5,249.69,195.61
2018,9,2,10,0,17.0,255.0,1.7,18.0,268.0,251.47,196.42
2018,9,2,10,15,24.0,280.5,1.75,18.15,299.5,281.04,219.08
2018,9,2,10,30,31.0,306.0,1.8,18.3,331.0,322.94,250.76
2018,9,2,10,45,35.5,325.5,1.8,18.4,354.5,342.55,265.09
2018,9,2,11,0,40.0,345.0,1.8,18.5,378.0,361.29,278.77
2018,9,2,11,15,41.0,352.5,1.9,18.55,387.0,364.56,280.99
2018,9,2,11,30,42.0,360.0,2.0,18.6,396.0,367.41,283.01
2018,9,2,11,45,47.5,371.0,2.1,18.65,412.0,376.58,289.91
2018,9,2,12,0,53.0,382.0,2.2,18.7,428.0,384.81,296.08
2018,9,2,12,15,63.0,390.0,2.35,18.65,444.5,392.6,302.24
2018,9,2,12,30,73.0,398.0,2.5,18.6,461.0,399.07,307.38
2018,9,2,12,45,118.5,391.0,2.7,18.55,492.0,414.02,319.55
2018,9,2,13,0,164.0,384.0,2.9,18.5,523.0,423.42,327.14
2018,9,2,13,15,149.0,389.0,3.1,18.35,513.5,405.23,313.19
2018,9,2,13,30,134.0,394.0,3.3,18.2,504.0,387.78,299.87
2018,9,2,13,45,245.5,343.5,3.45,18.1,537.5,380.37,293.58
2018,9,2,14,0,357.0,293.0,3.6,18.0,571.0,367.39,281.13
2018,9,2,14,15,572.0,217.5,3.75,17.8,641.5,351.9,262.64
2018,9,2,14,30,787.0,142.0,3.9,17.6,712.0,325.57,231.82
2018,9,2,14,45,684.0,155.5,4.05,17.45,632.5,259.0,177.99
2018,9,2,15,0,581.0,169.0,4.2,17.3,553.0,209.19,139.94
2018,9,2,15,15,514.0,172.0,4.2,17.3,495.0,169.34,111.87
2018,9,2,15,30,447.0,175.0,4.2,17.3,437.0,134.12,92.73
2018,9,2,15,45,418.5,170.5,4.3,16.95,399.5,108.4,88.69
2018,9,2,16,0,390.0,166.0,4.4,16.6,362.0,107.99,88.78
2018,9,2,16,15,395.0,150.5,4.35,16.45,331.0,100.45,82.57
2018,9,2,16,30,400.0,135.0,4.3,16.3,300.0,92.41,75.86
2018,9,2,16,45,396.0,118.5,4.2,16.1,263.0,83.09,67.94
2018,9,2,17,0,392.0,102.0,4.1,15.9,226.0,73.23,59.4
2018,9,2,17,15,364.5,87.0,4.05,15.7,185.5,63.8,51.06
2018,9,2,17,30,337.0,72.0,4.0,15.5,145.0,53.91,42.09
2018,9,2,17,45,264.5,57.0,3.9,15.3,104.5,43.42,32.36
2018,9,2,18,0,192.0,42.0,3.8,15.1,64.0,32.55,21.87
2018,9,2,18,15,114.5,25.5,3.75,15.05,37.0,20.06,3.38
2018,9,2,18,30,37.0,9.0,3.7,15.0,10.0,8.19,0.0
2018,9,2,18,45,18.5,4.5,3.65,14.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,45,17.5,5.5,1.95,14.7,6.5,14.96,0.0
2018,9,3,6,0,35.0,11.0,2.0,14.9,13.0,41.59,0.0
2018,9,3,6,15,62.5,21.5,2.0,15.1,29.5,80.85,58.99
2018,9,3,6,30,90.0,32.0,2.0,15.3,46.0,114.01,91.34
2018,9,3,6,45,63.5,42.5,2.0,15.5,54.0,97.59,78.62
2018,9,3,7,0,37.0,53.0,2.0,15.7,62.0,79.89,63.55
2018,9,3,7,15,18.5,63.0,1.95,15.9,67.5,76.08,59.81
2018,9,3,7,30,0.0,73.0,1.9,16.1,73.0,65.12,49.73
2018,9,3,7,45,1.0,99.5,1.9,16.3,100.0,92.24,72.37
2018,9,3,8,0,2.0,126.0,1.9,16.5,127.0,119.44,94.66
2018,9,3,8,15,2.5,144.5,1.85,16.65,146.0,137.54,109.12
2018,9,3,8,30,3.0,163.0,1.8,16.8,165.0,155.51,123.29
2018,9,3,8,45,5.0,177.0,1.8,16.95,180.0,170.05,134.63
2018,9,3,9,0,7.0,191.0,1.8,17.1,195.0,184.58,145.85
2018,9,3,9,15,11.5,212.0,1.8,17.25,219.5,208.48,164.53
2018,9,3,9,30,16.0,233.0,1.8,17.4,244.0,232.16,182.81
2018,9,3,9,45,17.0,246.0,1.8,17.5,258.0,244.32,191.8
2018,9,3,10,0,18.0,259.0,1.8,17.6,272.0,256.33,200.67
2018,9,3,10,15,31.0,291.0,1.85,17.75,315.0,311.26,243.01
2018,9,3,10,30,44.0,323.0,1.9,17.9,358.0,351.89,273.62
2018,9,3,10,45,71.5,357.0,2.0,18.0,415.5,405.88,314.56
2018,9,3,11,0,99.0,391.0,2.1,18.1,473.0,457.48,353.0
2018,9,3,11,15,111.5,402.0,2.15,18.15,496.0,480.92,369.87
2018,9,3,11,30,124.0,413.0,2.2,18.2,519.0,491.78,377.67
2018,9,3,11,45,123.0,415.5,2.25,18.25,521.0,482.68,370.6
2018,9,3,12,0,122.0,418.0,2.3,18.3,523.0,473.13,363.33
2018,9,3,12,15,106.0,412.5,2.4,18.3,504.0,442.53,340.42
2018,9,3,12,30,90.0,407.0,2.5,18.3,485.0,417.75,321.79
2018,9,3,12,45,128.5,394.5,2.6,18.3,504.0,422.53,326.12
2018,9,3,13,0,167.0,382.0,2.7,18.3,523.0,422.73,326.54
2018,9,3,13,15,145.5,386.5,2.8,18.25,507.5,400.59,309.37
2018,9,3,13,30,124.0,391.0,2.9,18.2,492.0,379.85,293.38
2018,9,3,13,45,200.5,349.0,3.05,18.1,507.0,369.5,285.06
2018,9,3,14,0,277.0,307.0,3.2,18.0,522.0,345.22,264.71
2018,9,3,14,15,375.5,260.0,3.3,17.85,538.5,316.85,239.16
2018,9,3,14,30,474.0,213.0,3.4,17.7,555.0,284.34,208.39
2018,9,3,14,45,436.0,210.0,3.55,17.5,511.5,242.58,174.03
2018,9,3,15,0,398.0,207.0,3.7,17.3,468.0,204.92,144.27
2018,9,3,15,15,388.5,195.5,3.7,17.3,436.0,168.91,116.95
2018,9,3,15,30,379.0,184.0,3.7,17.3,404.0,134.25,95.46
2018,9,3,15,45,393.5,168.5,3.75,16.95,380.0,107.18,87.63
2018,9,3,16,0,408.0,153.0,3.8,16.6,356.0,99.97,81.84
2018,9,3,16,15,412.5,141.5,3.75,16.45,328.0,94.83,77.7
2018,9,3,16,30,417.0,130.0,3.7,16.3,300.0,89.33,73.18
2018,9,3,16,45,378.5,117.0,3.6,16.1,255.0,82.12,67.09
2018,9,3,17,0,340.0,104.0,3.5,15.9,210.0,74.54,60.55
2018,9,3,17,15,293.5,89.0,3.35,15.75,168.0,65.08,52.16
2018,9,3,17,30,247.0,74.0,3.2,15.6,126.0,57.36,45.06
2018,9,3,17,45,193.5,56.5,3.1,15.4,90.5,44.44,33.16
2018,9,3,18,0,140.0,39.0,3.0,15.2,55.0,31.15,20.48
2018,9,3,18,15,85.5,24.0,2.85,15.15,32.0,19.4,0.0
2018,9,3,18,30,31.0,9.0,2.7,15.1,9.0,8.19,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,5,45,34.0,6.5,2.6,15.15,8.0,25.21,0.0
2018,9,4,6,0,68.0,13.0,2.7,15.4,16.0,75.32,0.0
2018,9,4,6,15,124.5,23.0,2.75,15.65,38.0,141.09,105.4
2018,9,4,6,30,181.0,33.0,2.8,15.9,60.0,195.24,159.05
2018,9,4,6,45,128.0,34.5,2.8,16.1,57.5,159.67,131.63
2018,9,4,7,0,75.0,36.0,2.8,16.3,55.0,107.49,87.85
2018,9,4,7,15,37.5,41.0,2.75,16.5,50.5,75.22,59.71
2018,9,4,7,30,0.0,46.0,2.7,16.7,46.0,40.58,28.88
2018,9,4,7,45,0.0,55.0,2.6,16.9,55.0,48.56,35.55
2018,9,4,8,0,0.0,64.0,2.5,17.1,64.0,56.56,42.12
2018,9,4,8,15,0.0,86.0,2.4,17.25,86.0,76.26,58.36
2018,9,4,8,30,0.0,108.0,2.3,17.4,108.0,97.16,75.39
2018,9,4,8,45,0.0,127.0,2.25,17.55,127.0,115.16,89.82
2018,9,4,9,0,0.0,146.0,2.2,17.7,146.0,133.09,104.03
2018,9,4,9,15,1.0,160.0,2.2,17.85,160.5,146.97,114.9
2018,9,4,9,30,2.0,174.0,2.2,18.0,175.0,160.77,125.63
2018,9,4,9,45,4.5,190.0,2.15,18.15,193.0,177.79,138.9
2018,9,4,10,0,7.0,206.0,2.1,18.3,211.0,194.64,151.92
2018,9,4,10,15,13.5,241.0,2.1,18.45,251.5,233.13,181.93
2018,9,4,10,30,20.0,276.0,2.1,18.6,292.0,271.08,211.04
2018,9,4,10,45,25.0,300.5,2.1,18.7,321.0,308.18,239.12
2018,9,4,11,0,30.0,325.0,2.1,18.8,350.0,332.8,257.42
2018,9,4,11,15,40.0,341.5,2.2,18.85,375.5,352.81,272.56
2018,9,4,11,30,50.0,358.0,2.3,18.9,401.0,371.6,286.74
2018,9,4,11,45,84.0,383.0,2.35,18.95,455.5,415.52,320.16
2018,9,4,12,0,118.0,408.0,2.4,19.0,510.0,460.66,353.83
2018,9,4,12,15,122.0,410.5,2.5,19.0,515.5,454.58,349.08
2018,9,4,12,30,126.0,413.0,2.6,19.0,521.0,447.69,343.97
2018,9,4,12,45,107.0,403.5,2.7,18.95,494.5,416.01,320.13
2018,9,4,13,0,88.0,394.0,2.8,18.9,468.0,387.38,298.55
2018,9,4,13,15,72.0,375.0,2.95,18.8,434.5,354.65,273.95
2018,9,4,13,30,56.0,356.0,3.1,18.7,401.0,323.93,250.75
2018,9,4,13,45,115.5,316.5,3.3,18.6,406.5,307.54,238.14
2018,9,4,14,0,175.0,277.0,3.5,18.5,412.0,290.04,223.52
2018,9,4,14,15,305.5,233.0,3.65,18.3,456.5,279.2,211.35
2018,9,4,14,30,436.0,189.0,3.8,18.1,501.0,254.73,186.12
2018,9,4,14,45,428.0,180.5,3.95,17.9,473.5,218.31,154.87
2018,9,4,15,0,420.0,172.0,4.1,17.7,446.0,182.81,125.49
2018,9,4,15,15,474.5,153.5,4.1,17.7,443.0,148.15,96.81
2018,9,4,15,30,529.0,135.0,4.1,17.7,440.0,104.21,68.02
2018,9,4,15,45,484.0,133.0,4.15,17.3,394.0,85.92,69.27
2018,9,4,16,0,439.0,131.0,4.2,16.9,348.0,86.22,69.89
2018,9,4,16,15,423.5,123.5,4.15,16.65,314.0,83.16,67.52
2018,9,4,16,30,408.0,116.0,4.1,16.4,280.0,79.9,64.93
2018,9,4,16,45,387.5,105.5,4.05,16.15,244.0,74.29,60.23
2018,9,4,17,0,367.0,95.0,4.0,15.9,208.0,68.38,55.13
2018,9,4,17,15,348.5,80.0,3.9,15.7,170.5,58.85,46.65
2018,9,4,17,30,330.0,65.0,3.8,15.5,133.0,48.85,37.55
2018,9,4,17,45,274.5,52.0,3.7,15.25,97.5,39.79,29.07
2018,9,4,18,0,219.0,39.0,3.6,15.0,62.0,30.4,19.59
2018,9,4,18,15,127.5,23.5,3.5,15.0,35.0,18.58,0.0
2018,9,4,18,30,36.0,8.0,3.4,15.0,8.0,7.28,0.0
2018,9,4,18,45,18.0,4.0,3.3,14.95,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,5,45,14.0,4.5,2.3,14.45,5.0,4.09,0.0
2018,9,5,6,0,28.0,9.0,2.3,14.6,10.0,33.26,0.0
2018,9,5,6,15,55.5,16.0,2.3,14.8,22.5,66.02,46.28
2018,9,5,6,30,83.0,23.0,2.3,15.0,35.0,94.21,74.83
2018,9,5,6,45,59.5,26.0,2.3,15.15,36.5,81.52,65.14
2018,9,5,7,0,36.0,29.0,2.3,15.3,38.0,59.52,46.42
2018,9,5,7,15,18.0,31.5,2.3,15.5,36.0,42.6,31.52
2018,9,5,7,30,0.0,34.0,2.3,15.7,34.0,29.96,19.98
2018,9,5,7,45,0.0,45.5,2.3,15.85,45.5,40.14,28.58
2018,9,5,8,0,0.0,57.0,2.3,16.0,57.0,50.35,37.09
2018,9,5,8,15,0.0,70.0,2.35,16.2,70.0,61.91,46.62
2018,9,5,8,30,0.0,83.0,2.4,16.4,83.0,73.49,56.07
2018,9,5,8,45,0.0,91.5,2.45,16.55,91.5,81.13,62.17
2018,9,5,9,0,0.0,100.0,2.5,16.7,100.0,89.01,68.44
2018,9,5,9,15,0.0,109.5,2.65,16.8,109.5,97.79,75.43
2018,9,5,9,30,0.0,119.0,2.8,16.9,119.0,106.55,82.36
2018,9,5,9,45,0.0,124.0,2.9,17.0,124.0,111.08,85.82
2018,9,5,10,0,0.0,129.0,3.0,17.1,129.0,115.59,89.28
2018,9,5,10,15,1.5,146.0,3.15,17.15,147.0,132.53,102.86
2018,9,5,10,30,3.0,163.0,3.3,17.2,165.0,149.33,116.25
2018,9,5,10,45,4.5,179.5,3.4,17.25,183.0,165.5,129.05
2018,9,5,11,0,6.0,196.0,3.5,17.3,201.0,181.44,141.62
2018,9,5,11,15,8.0,213.0,3.55,17.3,219.5,197.99,154.66
2018,9,5,11,30,10.0,230.0,3.6,17.3,238.0,214.19,167.38
2018,9,5,11,45,13.5,258.0,3.7,17.35,269.5,241.04,188.45
2018,9,5,12,0,17.0,286.0,3.8,17.4,301.0,267.14,208.77
2018,9,5,12,15,18.0,290.5,3.9,17.35,306.0,269.91,210.91
2018,9,5,12,30,19.0,295.0,4.0,17.3,311.0,272.43,212.94
2018,9,5,12,45,19.5,294.5,4.05,17.25,311.0,270.09,211.16
2018,9,5,13,0,20.0,294.0,4.1,17.2,311.0,267.6,209.31
2018,9,5,13,15,30.0,299.0,4.2,17.1,323.5,271.09,212.3
2018,9,5,13,30,40.0,304.0,4.3,17.0,336.0,275.21,215.67
2018,9,5,13,45,125.5,304.5,4.35,16.9,401.5,302.11,236.23
2018,9,5,14,0,211.0,305.0,4.4,16.8,467.0,316.19,245.32
2018,9,5,14,15,265.5,275.0,4.45,16.7,470.0,295.13,226.26
2018,9,5,14,30,320.0,245.0,4.5,16.6,473.0,268.85,202.09
2018,9,5,14,45,283.0,239.0,4.55,16.5,432.5,234.28,174.21
2018,9,5,15,0,246.0,233.0,4.6,16.4,392.0,203.73,150.72
2018,9,5,15,15,236.5,216.0,4.6,16.4,360.5,173.0,127.57
2018,9,5,15,30,227.0,199.0,4.6,16.4,329.0,143.74,108.72
2018,9,5,15,45,214.5,180.0,4.65,16.15,294.5,123.15,101.81
2018,9,5,16,0,202.0,161.0,4.7,15.9,260.0,112.47,93.0
2018,9,5,16,15,207.0,148.0,4.65,15.75,239.5,105.25,87.08
2018,9,5,16,30,212.0,135.0,4.6,15.6,219.0,97.67,80.75
2018,9,5,16,45,230.0,120.0,4.55,15.5,199.5,88.46,72.88
2018,9,5,17,0,248.0,105.0,4.5,15.4,180.0,78.8,64.44
2018,9,5,17,15,217.5,87.5,4.45,15.2,144.0,66.75,53.71
2018,9,5,17,30,187.0,70.0,4.4,15.0,108.0,54.28,42.35
2018,9,5,17,45,138.0,52.5,4.35,14.85,76.0,41.33,30.36
2018,9,5,18,0,89.0,35.0,4.3,14.7,44.0,28.02,17.31
2018,9,5,18,15,51.0,20.5,4.25,14.6,25.0,16.63,0.0
2018,9,5,18,30,13.0,6.0,4.2,14.5,6.0,5.46,0.0
2018,9,5,18,45,6.5,3.0,4.1,14.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,5,45,20.5,4.0,2.35,13.6,5.0,3.64,0.0
2018,9,6,6,0,41.0,8.0,2.3,13.7,10.0,32.07,0.0
2018,9,6,6,15,73.5,15.0,2.25,13.85,23.5,89.98,64.17
2018,9,6,6,30,106.0,22.0,2.2,14.0,37.0,122.33,98.61
2018,9,6,6,45,74.5,26.0,2.15,14.1,38.5,92.42,74.94
2018,9,6,7,0,43.0,30.0,2.1,14.2,40.0,66.01,52.37
2018,9,6,7,15,21.5,36.0,2.1,14.4,41.0,49.39,37.6
2018,9,6,7,30,0.0,42.0,2.1,14.6,42.0,37.03,26.14
2018,9,6,7,45,0.0,48.0,2.1,14.8,48.0,42.36,30.6
2018,9,6,8,0,0.0,54.0,2.1,15.0,54.0,47.69,35.0
2018,9,6,8,15,0.0,70.0,2.2,15.25,70.0,61.91,46.82
2018,9,6,8,30,0.0,86.0,2.3,15.5,86.0,76.16,58.51
2018,9,6,8,45,0.0,101.0,2.4,15.7,101.0,90.11,69.85
2018,9,6,9,0,0.0,116.0,2.5,15.9,116.0,104.14,81.14
2018,9,6,9,15,0.0,127.0,2.7,16.1,127.0,114.31,89.18
2018,9,6,9,30,0.0,138.0,2.9,16.3,138.0,124.43,97.15
2018,9,6,9,45,0.5,143.5,3.05,16.45,144.0,129.78,101.24
2018,9,6,10,0,1.0,149.0,3.2,16.6,150.0,135.11,105.33
2018,9,6,10,15,2.5,165.5,3.3,16.75,167.5,151.56,118.41
2018,9,6,10,30,4.0,182.0,3.4,16.9,185.0,167.85,131.26
2018,9,6,10,45,5.0,186.5,3.5,17.05,190.5,172.38,134.67
2018,9,6,11,0,6.0,191.0,3.6,17.2,196.0,176.82,138.04
2018,9,6,11,15,7.0,202.5,3.6,17.3,208.5,187.54,146.4
2018,9,6,11,30,8.0,214.0,3.6,17.4,221.0,198.03,154.56
2018,9,6,11,45,10.5,234.0,3.65,17.5,243.0,217.07,169.49
2018,9,6,12,0,13.0,254.0,3.7,17.6,265.0,235.6,183.94
2018,9,6,12,15,14.5,265.0,3.65,17.7,277.5,244.91,191.08
2018,9,6,12,30,16.0,276.0,3.6,17.8,290.0,253.81,197.91
2018,9,6,12,45,16.5,276.5,3.6,17.9,290.5,252.65,196.92
2018,9,6,13,0,17.0,277.0,3.6,18.0,291.0,251.34,195.85
2018,9,6,13,15,15.5,267.5,3.6,18.05,280.0,240.44,187.35
2018,9,6,13,30,14.0,258.0,3.6,18.1,269.0,229.76,179.06
2018,9,6,13,45,162.0,222.0,3.65,18.15,345.5,248.02,192.53
2018,9,6,14,0,310.0,186.0,3.7,18.2,422.0,258.1,197.1
2018,9,6,14,15,602.5,137.5,3.7,18.2,572.5,291.05,213.53
2018,9,6,14,30,895.0,89.0,3.7,18.2,723.0,306.74,211.5
2018,9,6,14,45,848.0,95.0,3.7,18.2,669.5,249.67,162.44
2018,9,6,15,0,801.0,101.0,3.7,18.2,616.0,188.89,113.46
2018,9,6,15,15,717.5,107.0,3.7,18.2,544.5,137.41,79.13
2018,9,6,15,30,634.0,113.0,3.7,18.2,473.0,87.94,55.08
2018,9,6,15,45,649.0,102.5,3.75,17.95,443.5,64.41,50.54
2018,9,6,16,0,664.0,92.0,3.8,17.7,414.0,59.73,46.71
2018,9,6,16,15,672.0,85.0,3.8,17.5,380.0,57.02,44.54
2018,9,6,16,30,680.0,78.0,3.8,17.3,346.0,54.04,42.1
2018,9,6,16,45,628.0,74.5,3.85,17.05,294.0,53.07,41.38
2018,9,6,17,0,576.0,71.0,3.9,16.8,242.0,52.18,40.66
2018,9,6,17,15,478.0,63.0,3.85,16.55,186.0,47.44,36.4
2018,9,6,17,30,380.0,55.0,3.8,16.3,130.0,42.63,31.88
2018,9,6,17,45,309.5,44.0,3.75,16.0,93.0,33.89,23.7
2018,9,6,18,0,239.0,33.0,3.7,15.7,56.0,25.83,15.06
2018,9,6,18,15,136.0,19.5,3.7,15.6,31.0,15.46,0.0
2018,9,6,18,30,33.0,6.0,3.7,15.5,6.0,5.46,0.0
2018,9,6,18,45,16.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,45,45.5,6.0,2.5,14.0,8.0,0.0,0.0
2018,9,7,6,0,91.0,12.0,2.5,14.2,16.0,65.79,0.0
2018,9,7,6,15,158.0,19.5,2.45,14.4,37.5,164.97,119.34
2018,9,7,6,30,225.0,27.0,2.4,14.6,59.0,223.52,182.48
2018,9,7,6,45,158.0,27.0,2.4,14.85,54.0,167.9,139.48
2018,9,7,7,0,91.0,27.0,2.4,15.1,49.0,118.55,97.94
2018,9,7,7,15,45.5,34.0,2.35,15.3,45.0,73.2,58.56
2018,9,7,7,30,0.0,41.0,2.3,15.5,41.0,36.15,25.27
2018,9,7,7,45,0.0,49.0,2.25,15.75,49.0,43.24,31.23
2018,9,7,8,0,0.0,57.0,2.2,16.0,57.0,50.35,37.1
2018,9,7,8,15,0.0,78.0,2.2,16.2,78.0,69.02,52.6
2018,9,7,8,30,0.0,99.0,2.2,16.4,99.0,88.5,68.56
2018,9,7,8,45,0.0,125.0,2.2,16.6,125.0,113.3,88.69
2018,9,7,9,0,0.0,151.0,2.2,16.8,151.0,138.12,108.56
2018,9,7,9,15,1.5,164.0,2.2,17.05,165.0,151.44,118.95
2018,9,7,9,30,3.0,177.0,2.2,17.3,179.0,164.68,129.22
2018,9,7,9,45,5.5,192.0,2.15,17.5,196.0,180.69,141.67
2018,9,7,10,0,8.0,207.0,2.1,17.7,213.0,196.52,153.87
2018,9,7,10,15,11.0,228.0,2.15,17.8,236.5,218.34,170.81
2018,9,7,10,30,14.0,249.0,2.2,17.9,260.0,239.8,187.34
2018,9,7,10,45,16.0,264.0,2.25,18.05,277.0,254.32,198.29
2018,9,7,11,0,18.0,279.0,2.3,18.2,294.0,268.48,208.95
2018,9,7,11,15,22.0,297.5,2.45,18.3,316.0,287.15,223.24
2018,9,7,11,30,26.0,316.0,2.6,18.4,338.0,312.31,242.42
2018,9,7,11,45,40.5,344.0,2.75,18.45,378.5,345.13,267.65
2018,9,7,12,0,55.0,372.0,2.9,18.5,419.0,375.8,291.01
2018,9,7,12,15,60.0,377.5,3.1,18.5,428.5,377.74,292.53
2018,9,7,12,30,65.0,383.0,3.3,18.5,438.0,378.86,293.52
2018,9,7,12,45,55.0,368.0,3.5,18.5,414.0,352.8,273.66
2018,9,7,13,0,45.0,353.0,3.7,18.5,390.0,328.01,254.76
2018,9,7,13,15,39.0,336.0,3.95,18.5,367.5,305.01,237.22
2018,9,7,13,30,33.0,319.0,4.2,18.5,345.0,283.02,220.39
2018,9,7,13,45,177.5,265.0,4.45,18.45,400.0,286.71,222.54
2018,9,7,14,0,322.0,211.0,4.7,18.4,455.0,279.75,213.94
2018,9,7,14,15,579.5,156.5,4.85,18.35,573.0,295.3,217.53
2018,9,7,14,30,837.0,102.0,5.0,18.3,691.0,297.39,206.26
2018,9,7,14,45,790.0,106.0,5.15,18.25,638.0,234.52,152.9
2018,9,7,15,0,743.0,110.0,5.3,18.2,585.0,183.36,111.89
2018,9,7,15,15,764.5,100.0,5.3,18.2,559.0,133.08,74.61
2018,9,7,15,30,786.0,90.0,5.3,18.2,533.0,80.51,48.21
2018,9,7,15,45,770.5,88.0,5.35,17.95,490.5,62.21,48.67
2018,9,7,16,0,755.0,86.0,5.4,17.7,448.0,62.49,49.13
2018,9,7,16,15,754.0,76.5,5.35,17.55,404.0,57.07,44.59
2018,9,7,16,30,753.0,67.0,5.3,17.4,360.0,51.3,39.68
2018,9,7,16,45,713.0,63.0,5.25,17.25,308.0,49.4,38.11
2018,9,7,17,0,673.0,59.0,5.2,17.1,256.0,47.49,36.46
2018,9,7,17,15,610.0,53.5,5.1,16.85,204.5,40.4,30.12
2018,9,7,17,30,547.0,48.0,5.0,16.6,153.0,37.36,27.18
2018,9,7,17,45,444.0,40.0,4.85,16.35,108.0,32.03,21.98
2018,9,7,18,0,341.0,32.0,4.7,16.1,63.0,26.69,15.16
2018,9,7,18,15,205.0,20.5,4.6,16.0,35.5,18.65,0.0
2018,9,7,18,30,69.0,9.0,4.5,15.9,8.0,0.0,0.0
2018,9,7,18,45,34.5,4.5,4.35,15.8,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,14.9,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.1,27.0,134.83,0.0
2018,9,8,6,15,334.5,29.0,4.5,15.35,65.0,292.11,209.26
2018,9,8,6,30,475.0,38.0,4.5,15.6,103.0,411.08,334.54
2018,9,8,6,45,498.0,47.5,4.55,15.8,142.0,456.03,377.98
2018,9,8,7,0,521.0,57.0,4.6,16.0,181.0,501.39,417.75
2018,9,8,7,15,532.0,71.5,4.55,16.2,225.0,543.66,452.35
2018,9,8,7,30,543.0,86.0,4.5,16.4,269.0,584.46,483.96
2018,9,8,7,45,670.5,75.0,4.45,16.6,338.5,689.19,563.63
2018,9,8,8,0,798.0,64.0,4.4,16.8,408.0,793.14,639.32
2018,9,8,8,15,777.0,77.5,4.35,16.95,445.5,805.02,644.87
2018,9,8,8,30,756.0,91.0,4.3,17.1,483.0,812.51,647.65
2018,9,8,8,45,796.0,89.5,4.25,17.3,535.5,853.36,674.76
2018,9,8,9,0,836.0,88.0,4.2,17.5,588.0,891.85,699.58
2018,9,8,9,15,869.5,83.0,4.2,17.65,635.0,908.83,709.22
2018,9,8,9,30,903.0,78.0,4.2,17.8,682.0,931.86,723.35
2018,9,8,9,45,908.5,81.5,4.15,17.95,716.5,935.82,723.78
2018,9,8,10,0,914.0,85.0,4.1,18.1,751.0,936.2,722.0
2018,9,8,10,15,920.5,86.5,4.1,18.25,780.0,931.64,717.24
2018,9,8,10,30,927.0,88.0,4.1,18.4,809.0,923.51,710.19
2018,9,8,10,45,931.0,89.5,4.15,18.55,830.5,909.63,699.57
2018,9,8,11,0,935.0,91.0,4.2,18.7,852.0,892.28,686.68
2018,9,8,11,15,937.5,92.0,4.3,18.8,866.0,869.78,670.63
2018,9,8,11,30,940.0,93.0,4.4,18.9,880.0,844.03,652.48
2018,9,8,11,45,940.5,93.5,4.5,19.0,885.5,813.14,630.75
2018,9,8,12,0,941.0,94.0,4.6,19.1,891.0,779.38,606.85
2018,9,8,12,15,942.5,92.0,4.8,19.1,889.0,741.3,579.97
2018,9,8,12,30,944.0,90.0,5.0,19.1,887.0,700.66,549.05
2018,9,8,12,45,946.5,86.5,5.15,19.15,877.5,656.91,514.65
2018,9,8,13,0,949.0,83.0,5.3,19.2,868.0,610.86,477.54
2018,9,8,13,15,945.0,82.5,5.45,19.25,850.0,561.87,437.03
2018,9,8,13,30,941.0,82.0,5.6,19.3,832.0,511.44,394.22
2018,9,8,13,45,935.0,81.5,5.7,19.35,807.0,458.95,348.51
2018,9,8,14,0,929.0,81.0,5.8,19.4,782.0,405.65,301.01
2018,9,8,14,15,921.5,80.0,5.85,19.45,750.5,350.9,251.47
2018,9,8,14,30,914.0,79.0,5.9,19.5,719.0,295.96,201.51
2018,9,8,14,45,904.0,77.5,5.95,19.55,681.0,240.16,151.95
2018,9,8,15,0,894.0,76.0,6.0,19.6,643.0,184.88,106.15
2018,9,8,15,15,879.5,74.0,6.0,19.6,599.5,129.6,67.96
2018,9,8,15,30,865.0,72.0,6.0,19.6,556.0,75.77,45.34
2018,9,8,15,45,847.5,70.5,6.05,19.35,509.5,59.63,46.18
2018,9,8,16,0,830.0,69.0,6.1,19.1,463.0,58.77,45.64
2018,9,8,16,15,803.5,66.5,6.1,18.8,412.5,50.02,38.21
2018,9,8,16,30,777.0,64.0,6.1,18.5,362.0,49.27,37.72
2018,9,8,16,45,736.5,60.5,6.1,18.15,309.5,47.65,36.43
2018,9,8,17,0,696.0,57.0,6.1,17.8,257.0,46.06,35.08
2018,9,8,17,15,629.5,52.0,6.0,17.4,204.5,43.09,32.39
2018,9,8,17,30,563.0,47.0,5.9,17.0,152.0,36.75,26.54
2018,9,8,17,45,447.5,39.0,5.85,16.6,106.0,31.35,21.27
2018,9,8,18,0,332.0,31.0,5.8,16.2,60.0,25.97,13.84
2018,9,8,18,15,196.0,19.5,5.7,16.05,33.5,17.74,0.0
2018,9,8,18,30,60.0,8.0,5.6,15.9,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,45,80.0,9.5,3.75,14.4,12.5,0.0,0.0
2018,9,9,6,0,160.0,19.0,3.7,14.6,25.0,113.2,0.0
2018,9,9,6,15,295.0,30.0,3.7,14.85,62.0,264.97,184.98
2018,9,9,6,30,430.0,41.0,3.7,15.1,99.0,382.83,310.83
