Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,45,436.0,52.0,3.65,15.4,133.0,416.03,344.44
2018,9,9,7,0,442.0,63.0,3.6,15.7,167.0,448.39,373.73
2018,9,9,7,15,381.0,88.5,3.45,15.9,194.0,439.59,366.43
2018,9,9,7,30,320.0,114.0,3.3,16.1,221.0,430.67,357.5
2018,9,9,7,45,418.0,118.5,3.15,16.35,282.5,523.31,431.45
2018,9,9,8,0,516.0,123.0,3.0,16.6,344.0,619.24,504.24
2018,9,9,8,15,513.5,139.5,2.95,16.85,382.0,643.86,520.13
2018,9,9,8,30,511.0,156.0,2.9,17.1,420.0,665.98,533.87
2018,9,9,8,45,589.5,151.0,2.8,17.35,482.0,741.81,587.55
2018,9,9,9,0,668.0,146.0,2.7,17.6,544.0,809.72,633.12
2018,9,9,9,15,784.5,117.0,2.8,17.8,616.0,877.32,678.87
2018,9,9,9,30,901.0,88.0,2.9,18.0,688.0,939.29,719.93
2018,9,9,9,45,916.0,87.0,2.95,18.25,725.0,946.42,722.47
2018,9,9,10,0,931.0,86.0,3.0,18.5,762.0,950.05,723.28
2018,9,9,10,15,937.5,87.5,3.05,18.7,791.0,945.18,718.59
2018,9,9,10,30,944.0,89.0,3.1,18.9,820.0,936.68,711.66
2018,9,9,10,45,947.0,90.0,3.2,19.05,840.5,920.97,700.45
2018,9,9,11,0,950.0,91.0,3.3,19.2,861.0,901.8,686.98
2018,9,9,11,15,952.5,91.5,3.4,19.35,875.0,878.32,670.58
2018,9,9,11,30,955.0,92.0,3.5,19.5,889.0,851.58,651.92
2018,9,9,11,45,955.5,92.5,3.6,19.6,894.5,820.15,630.07
2018,9,9,12,0,956.0,93.0,3.7,19.7,900.0,785.81,606.06
2018,9,9,12,15,955.0,93.5,3.95,19.7,898.0,747.67,579.38
2018,9,9,12,30,954.0,94.0,4.2,19.7,896.0,707.04,548.81
2018,9,9,12,45,951.5,94.0,4.45,19.7,885.5,662.75,514.87
2018,9,9,13,0,949.0,94.0,4.7,19.7,875.0,616.47,478.48
2018,9,9,13,15,944.5,93.0,4.9,19.65,856.5,566.54,438.02
2018,9,9,13,30,940.0,92.0,5.1,19.6,838.0,515.25,395.16
2018,9,9,13,45,933.0,91.5,5.35,19.5,812.0,462.17,349.72
2018,9,9,14,0,926.0,91.0,5.6,19.4,786.0,408.39,302.37
2018,9,9,14,15,917.5,89.5,5.7,19.3,753.0,352.91,252.57
2018,9,9,14,30,909.0,88.0,5.8,19.2,720.0,297.35,202.43
2018,9,9,14,45,897.5,86.5,5.9,19.1,681.5,241.36,153.11
2018,9,9,15,0,886.0,85.0,6.0,19.0,643.0,186.07,107.83
2018,9,9,15,15,870.0,83.0,6.0,19.0,598.5,130.95,70.6
2018,9,9,15,30,854.0,81.0,6.0,19.0,554.0,77.45,49.89
2018,9,9,15,45,834.0,77.5,6.05,18.7,505.5,55.66,42.87
2018,9,9,16,0,814.0,74.0,6.1,18.4,457.0,54.42,42.0
2018,9,9,16,15,787.5,70.0,6.05,18.15,406.0,52.69,40.67
2018,9,9,16,30,761.0,66.0,6.0,17.9,355.0,50.88,39.25
2018,9,9,16,45,721.0,62.0,5.95,17.7,302.5,48.95,37.65
2018,9,9,17,0,681.0,58.0,5.9,17.5,250.0,47.02,35.97
2018,9,9,17,15,614.5,52.0,5.8,17.15,198.0,39.54,29.27
2018,9,9,17,30,548.0,46.0,5.7,16.8,146.0,36.02,25.89
2018,9,9,17,45,435.5,38.0,5.55,16.45,101.0,30.62,20.56
2018,9,9,18,0,323.0,30.0,5.4,16.1,56.0,25.25,12.3
2018,9,9,18,15,189.5,18.5,5.3,15.95,31.0,16.83,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.8,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.3,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.5,24.0,122.16,0.0
2018,9,10,6,15,314.0,28.0,4.1,14.75,61.0,273.41,185.41
2018,9,10,6,30,451.0,38.0,4.1,15.0,98.0,392.95,318.83
2018,9,10,6,45,529.5,45.5,4.1,15.25,146.5,474.07,391.77
2018,9,10,7,0,608.0,53.0,4.1,15.5,195.0,559.29,462.92
2018,9,10,7,15,658.5,58.5,4.0,15.75,247.0,617.76,509.51
2018,9,10,7,30,709.0,64.0,3.9,16.0,299.0,683.3,559.18
2018,9,10,7,45,740.5,68.5,3.75,16.25,350.5,731.76,593.61
2018,9,10,8,0,772.0,73.0,3.6,16.5,402.0,778.96,625.81
2018,9,10,8,15,796.5,77.0,3.5,16.75,452.0,817.76,651.06
2018,9,10,8,30,821.0,81.0,3.4,17.0,502.0,854.35,674.14
2018,9,10,8,45,836.5,84.5,3.3,17.3,547.5,879.64,688.57
2018,9,10,9,0,852.0,88.0,3.2,17.6,593.0,893.12,694.56
2018,9,10,9,15,869.0,88.5,3.15,17.85,635.0,910.2,703.65
2018,9,10,9,30,886.0,89.0,3.1,18.1,677.0,924.14,710.54
2018,9,10,9,45,901.0,89.0,3.1,18.4,714.0,932.32,713.79
2018,9,10,10,0,916.0,89.0,3.1,18.7,751.0,937.02,714.82
2018,9,10,10,15,922.0,90.0,3.15,18.9,779.0,931.13,709.41
2018,9,10,10,30,928.0,91.0,3.2,19.1,807.0,921.7,701.81
2018,9,10,10,45,931.5,92.5,3.25,19.35,828.0,907.1,690.69
2018,9,10,11,0,935.0,94.0,3.3,19.6,849.0,889.04,677.35
2018,9,10,11,15,938.0,94.5,3.4,19.8,863.0,866.18,661.21
2018,9,10,11,30,941.0,95.0,3.5,20.0,877.0,840.07,642.84
2018,9,10,11,45,941.0,96.0,3.6,20.2,882.5,809.03,620.99
2018,9,10,12,0,941.0,97.0,3.7,20.4,888.0,775.13,597.04
2018,9,10,12,15,939.5,97.5,3.8,20.5,885.5,737.04,569.24
2018,9,10,12,30,938.0,98.0,3.9,20.6,883.0,696.55,538.17
2018,9,10,12,45,933.5,99.0,4.05,20.7,872.0,652.46,503.84
2018,9,10,13,0,929.0,100.0,4.2,20.8,861.0,606.56,467.26
2018,9,10,13,15,924.5,99.5,4.35,20.75,843.0,557.83,427.84
2018,9,10,13,30,920.0,99.0,4.5,20.7,825.0,507.76,386.27
2018,9,10,13,45,913.0,98.0,4.65,20.65,799.0,455.14,341.46
2018,9,10,14,0,906.0,97.0,4.8,20.6,773.0,401.87,294.9
2018,9,10,14,15,896.0,95.0,5.0,20.45,739.5,346.51,245.97
2018,9,10,14,30,886.0,93.0,5.2,20.3,706.0,291.28,196.83
2018,9,10,14,45,873.5,91.0,5.4,20.1,667.0,235.93,148.76
2018,9,10,15,0,861.0,89.0,5.6,19.9,628.0,181.42,104.92
2018,9,10,15,15,844.5,87.0,5.6,19.9,584.0,118.78,62.4
2018,9,10,15,30,828.0,85.0,5.6,19.9,540.0,66.36,51.73
2018,9,10,15,45,806.5,81.5,5.9,19.35,492.0,58.43,45.18
2018,9,10,16,0,785.0,78.0,6.2,18.8,444.0,57.31,44.46
2018,9,10,16,15,754.5,74.5,6.25,18.4,393.0,56.07,43.6
2018,9,10,16,30,724.0,71.0,6.3,18.0,342.0,54.83,42.7
2018,9,10,16,45,677.5,66.5,6.35,17.6,289.5,48.05,36.88
2018,9,10,17,0,631.0,62.0,6.4,17.2,237.0,46.09,35.18
2018,9,10,17,15,557.5,56.0,6.4,16.8,186.5,42.79,32.16
2018,9,10,17,30,484.0,50.0,6.4,16.4,136.0,39.53,28.94
2018,9,10,17,45,362.5,40.5,6.35,16.0,92.5,33.0,22.51
2018,9,10,18,0,241.0,31.0,6.3,15.6,49.0,24.5,10.41
2018,9,10,18,15,136.0,18.5,6.25,15.55,27.0,16.83,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.5,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.4,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,9,11,5,45,75.5,9.0,6.3,14.45,11.5,0.0,0.0
2018,9,11,6,0,151.0,18.0,6.4,14.6,23.0,106.35,0.0
2018,9,11,6,15,283.5,29.0,6.5,14.8,58.5,252.07,164.93
2018,9,11,6,30,416.0,40.0,6.6,15.0,94.0,370.4,302.28
2018,9,11,6,45,498.0,48.0,6.7,15.2,142.0,453.73,379.24
2018,9,11,7,0,580.0,56.0,6.8,15.4,190.0,541.14,454.45
2018,9,11,7,15,633.5,61.5,6.65,15.6,241.5,606.45,508.32
2018,9,11,7,30,687.0,67.0,6.5,15.8,293.0,672.82,560.57
2018,9,11,7,45,721.0,72.5,6.4,15.95,345.0,718.74,595.0
2018,9,11,8,0,755.0,78.0,6.3,16.1,397.0,768.81,631.55
2018,9,11,8,15,780.0,81.0,6.2,16.35,446.0,806.38,657.3
2018,9,11,8,30,805.0,84.0,6.1,16.6,495.0,841.76,680.87
2018,9,11,8,45,823.0,87.5,6.0,16.8,541.0,868.99,698.09
2018,9,11,9,0,841.0,91.0,5.9,17.0,587.0,893.33,713.02
2018,9,11,9,15,855.5,93.0,5.85,17.15,628.0,900.76,715.85
2018,9,11,9,30,870.0,95.0,5.8,17.3,669.0,913.92,723.08
2018,9,11,9,45,881.5,95.5,5.7,17.5,704.0,919.29,724.28
2018,9,11,10,0,893.0,96.0,5.6,17.7,739.0,921.25,723.19
2018,9,11,10,15,902.0,97.0,5.55,17.8,768.5,918.02,719.1
2018,9,11,10,30,911.0,98.0,5.5,17.9,798.0,911.24,712.67
2018,9,11,10,45,919.5,97.0,5.45,18.0,820.0,898.36,702.03
2018,9,11,11,0,928.0,96.0,5.4,18.1,842.0,881.99,689.07
2018,9,11,11,15,933.0,95.5,5.45,18.15,856.5,859.78,672.73
2018,9,11,11,30,938.0,95.0,5.5,18.2,871.0,834.29,654.08
2018,9,11,11,45,943.0,93.5,5.55,18.25,878.0,804.62,632.41
2018,9,11,12,0,948.0,92.0,5.6,18.3,885.0,771.87,608.45
2018,9,11,12,15,949.0,91.0,5.7,18.3,883.0,733.87,579.86
2018,9,11,12,30,950.0,90.0,5.8,18.3,881.0,693.31,547.77
2018,9,11,12,45,951.0,87.5,5.95,18.25,871.5,649.01,512.36
2018,9,11,13,0,952.0,85.0,6.1,18.2,862.0,602.51,474.27
2018,9,11,13,15,949.0,84.0,6.2,18.15,844.0,553.24,432.81
2018,9,11,13,30,946.0,83.0,6.3,18.1,826.0,502.45,388.98
2018,9,11,13,45,941.0,81.5,6.4,18.05,800.0,449.13,341.99
2018,9,11,14,0,936.0,80.0,6.5,18.0,774.0,394.94,293.14
2018,9,11,14,15,927.0,79.0,6.55,17.95,741.5,339.29,242.37
2018,9,11,14,30,918.0,78.0,6.6,17.9,709.0,283.6,191.55
2018,9,11,14,45,906.5,76.5,6.65,17.8,670.0,227.28,141.8
2018,9,11,15,0,895.0,75.0,6.7,17.7,631.0,171.66,96.78
2018,9,11,15,15,879.0,73.5,6.7,17.7,586.5,116.63,61.3
2018,9,11,15,30,863.0,72.0,6.7,17.7,542.0,63.21,49.49
2018,9,11,15,45,841.0,70.0,6.65,17.45,493.5,59.35,46.35
2018,9,11,16,0,819.0,68.0,6.6,17.2,445.0,50.37,38.69
2018,9,11,16,15,787.5,65.0,6.55,17.1,393.0,49.18,37.79
2018,9,11,16,30,756.0,62.0,6.5,17.0,341.0,47.99,36.86
2018,9,11,16,45,709.5,58.5,6.45,16.85,288.5,46.3,35.45
2018,9,11,17,0,663.0,55.0,6.4,16.7,236.0,44.67,33.99
2018,9,11,17,15,591.0,50.0,6.3,16.5,185.0,38.14,28.07
2018,9,11,17,30,519.0,45.0,6.2,16.3,134.0,35.45,25.34
2018,9,11,17,45,396.5,37.0,6.15,16.05,91.0,30.06,19.86
2018,9,11,18,0,274.0,29.0,6.1,15.8,48.0,24.76,8.56
2018,9,11,18,15,156.5,17.5,6.05,15.65,26.5,15.92,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.5,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.4,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,12,5,45,36.0,7.0,5.0,14.75,8.0,0.0,0.0
2018,9,12,6,0,72.0,14.0,5.0,14.9,16.0,55.51,0.0
2018,9,12,6,15,97.0,29.5,5.15,15.1,38.0,122.46,73.32
2018,9,12,6,30,122.0,45.0,5.3,15.3,60.0,162.68,129.7
2018,9,12,6,45,132.0,64.5,5.4,15.45,88.0,196.68,161.81
2018,9,12,7,0,142.0,84.0,5.5,15.6,116.0,216.21,180.32
2018,9,12,7,15,182.5,102.5,5.5,15.8,155.0,285.94,239.86
2018,9,12,7,30,223.0,121.0,5.5,16.0,194.0,343.2,287.88
2018,9,12,7,45,399.5,115.5,5.45,16.15,273.0,501.37,419.34
2018,9,12,8,0,576.0,110.0,5.4,16.3,352.0,658.79,543.61
2018,9,12,8,15,678.5,97.5,5.3,16.55,416.5,741.3,604.08
2018,9,12,8,30,781.0,85.0,5.2,16.8,481.0,819.57,659.83
2018,9,12,8,45,732.5,108.5,5.15,17.05,507.0,815.52,653.54
2018,9,12,9,0,684.0,132.0,5.1,17.3,533.0,802.33,641.07
2018,9,12,9,15,582.0,180.0,5.0,17.5,538.0,762.12,608.35
2018,9,12,9,30,480.0,228.0,4.9,17.7,543.0,711.53,565.67
2018,9,12,9,45,539.5,220.5,4.85,17.95,592.5,750.81,594.29
2018,9,12,10,0,599.0,213.0,4.8,18.2,642.0,793.15,624.09
2018,9,12,10,15,571.0,234.0,4.85,18.25,656.0,773.1,607.33
2018,9,12,10,30,543.0,255.0,4.9,18.3,670.0,756.34,593.26
2018,9,12,10,45,587.0,246.0,4.95,18.4,706.0,772.57,605.05
2018,9,12,11,0,631.0,237.0,5.0,18.5,742.0,781.75,611.52
2018,9,12,11,15,625.5,246.0,5.1,18.55,754.0,763.35,597.13
2018,9,12,11,30,620.0,255.0,5.2,18.6,766.0,742.68,581.12
2018,9,12,11,45,600.0,265.0,5.25,18.6,762.0,709.93,555.83
2018,9,12,12,0,580.0,275.0,5.3,18.6,758.0,675.65,529.26
2018,9,12,12,15,622.0,252.5,5.4,18.6,769.5,656.17,514.76
2018,9,12,12,30,664.0,230.0,5.5,18.6,781.0,631.56,495.83
2018,9,12,12,45,703.5,209.5,5.6,18.6,786.5,602.6,472.87
2018,9,12,13,0,743.0,189.0,5.7,18.6,792.0,569.2,445.64
2018,9,12,13,15,718.5,194.0,5.75,18.55,766.5,520.28,405.33
2018,9,12,13,30,694.0,199.0,5.8,18.5,741.0,472.31,365.05
2018,9,12,13,45,613.0,223.0,5.85,18.45,690.0,418.07,319.9
2018,9,12,14,0,532.0,247.0,5.9,18.4,639.0,370.94,280.59
2018,9,12,14,15,455.0,260.5,5.95,18.25,585.5,323.61,241.89
2018,9,12,14,30,378.0,274.0,6.0,18.1,532.0,290.64,215.68
2018,9,12,14,45,332.0,263.5,6.0,17.95,480.5,248.38,182.45
2018,9,12,15,0,286.0,253.0,6.0,17.8,429.0,211.29,155.14
2018,9,12,15,15,276.0,235.5,6.0,17.8,395.5,177.56,131.75
2018,9,12,15,30,266.0,218.0,6.0,17.8,362.0,146.02,120.74
2018,9,12,15,45,225.0,203.0,6.15,17.3,317.0,138.02,114.52
2018,9,12,16,0,184.0,188.0,6.3,16.8,272.0,136.85,114.1
2018,9,12,16,15,199.0,162.0,6.25,16.55,243.0,120.65,100.47
2018,9,12,16,30,214.0,136.0,6.2,16.3,214.0,98.7,81.62
2018,9,12,16,45,223.0,116.0,6.2,16.1,186.0,85.96,70.59
2018,9,12,17,0,232.0,96.0,6.2,15.9,158.0,72.65,58.83
2018,9,12,17,15,188.0,78.0,6.05,15.7,121.0,59.94,47.36
2018,9,12,17,30,144.0,60.0,5.9,15.5,84.0,46.83,35.29
2018,9,12,17,45,90.5,41.0,5.8,15.35,54.0,32.57,21.86
2018,9,12,18,0,37.0,22.0,5.7,15.2,24.0,18.52,2.82
2018,9,12,18,15,18.5,11.0,5.55,15.2,12.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,5,45,46.5,7.5,3.7,14.95,8.5,0.0,0.0
2018,9,13,6,0,93.0,15.0,3.8,15.1,17.0,68.72,0.0
2018,9,13,6,15,225.5,27.5,4.0,15.3,50.5,209.59,121.21
2018,9,13,6,30,358.0,40.0,4.2,15.5,84.0,329.3,265.08
2018,9,13,6,45,467.0,45.5,4.45,15.7,132.5,426.49,352.89
2018,9,13,7,0,576.0,51.0,4.7,15.9,181.0,528.93,439.49
2018,9,13,7,15,466.5,75.0,4.75,16.1,197.5,491.06,410.54
2018,9,13,7,30,357.0,99.0,4.8,16.3,214.0,438.4,366.71
2018,9,13,7,45,329.0,127.0,4.85,16.5,247.5,438.76,365.91
2018,9,13,8,0,301.0,155.0,4.9,16.7,281.0,453.67,375.69
2018,9,13,8,15,487.0,132.5,4.85,16.9,365.5,607.07,498.93
2018,9,13,8,30,673.0,110.0,4.8,17.1,450.0,757.53,611.43
2018,9,13,8,45,764.5,93.0,4.8,17.3,513.0,818.76,653.88
2018,9,13,9,0,856.0,76.0,4.8,17.5,576.0,875.0,692.35
2018,9,13,9,15,868.0,78.5,4.7,17.65,616.5,889.86,699.88
2018,9,13,9,30,880.0,81.0,4.6,17.8,657.0,901.45,705.34
2018,9,13,9,45,887.0,84.5,4.5,17.95,691.5,906.26,706.05
2018,9,13,10,0,894.0,88.0,4.4,18.1,726.0,907.54,704.44
2018,9,13,10,15,901.5,89.0,4.35,18.25,754.5,902.93,699.23
2018,9,13,10,30,909.0,90.0,4.3,18.4,783.0,894.81,691.91
2018,9,13,10,45,914.5,90.5,4.25,18.5,804.0,880.94,680.85
2018,9,13,11,0,920.0,91.0,4.2,18.6,825.0,863.64,667.55
2018,9,13,11,15,923.5,91.5,4.2,18.65,838.5,841.34,651.21
2018,9,13,11,30,927.0,92.0,4.2,18.7,852.0,815.82,632.66
2018,9,13,11,45,929.5,92.0,4.2,18.8,858.5,785.94,610.93
2018,9,13,12,0,932.0,92.0,4.2,18.9,865.0,753.13,587.08
2018,9,13,12,15,934.0,90.5,4.25,18.9,863.5,715.78,558.86
2018,9,13,12,30,936.0,89.0,4.3,18.9,862.0,675.84,527.66
2018,9,13,12,45,937.0,86.5,4.4,18.9,852.0,632.0,493.09
2018,9,13,13,0,938.0,84.0,4.5,18.9,842.0,585.99,455.89
2018,9,13,13,15,900.0,100.0,4.55,18.85,814.0,534.22,413.04
2018,9,13,13,30,862.0,116.0,4.6,18.8,786.0,483.48,370.14
2018,9,13,13,45,856.5,114.0,4.7,18.8,761.0,433.24,326.59
2018,9,13,14,0,851.0,112.0,4.8,18.8,736.0,382.33,281.43
2018,9,13,14,15,878.5,95.5,4.85,18.7,714.5,329.54,233.19
2018,9,13,14,30,906.0,79.0,4.9,18.6,693.0,273.04,181.45
2018,9,13,14,45,895.0,77.0,4.95,18.55,654.5,217.08,132.87
2018,9,13,15,0,884.0,75.0,5.0,18.5,616.0,161.81,89.46
2018,9,13,15,15,868.0,73.0,5.0,18.5,571.5,107.11,56.45
2018,9,13,15,30,852.0,71.0,5.0,18.5,527.0,59.86,46.46
2018,9,13,15,45,830.5,68.5,5.05,18.25,479.0,58.29,45.32
2018,9,13,16,0,809.0,66.0,5.1,18.0,431.0,49.11,37.49
2018,9,13,16,15,778.5,63.0,5.1,17.8,380.0,47.88,36.57
2018,9,13,16,30,748.0,60.0,5.1,17.6,329.0,46.64,35.6
2018,9,13,16,45,702.5,56.5,5.1,17.35,277.0,44.91,34.16
2018,9,13,17,0,657.0,53.0,5.1,17.1,225.0,43.24,32.66
2018,9,13,17,15,585.0,47.5,5.0,16.8,175.0,36.39,26.45
2018,9,13,17,30,513.0,42.0,4.9,16.5,125.0,33.2,23.26
2018,9,13,17,45,371.5,33.0,4.85,16.25,81.5,26.76,16.71
2018,9,13,18,0,230.0,24.0,4.8,16.0,38.0,20.27,0.07
2018,9,13,18,15,115.0,12.0,4.7,15.8,19.0,10.91,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,5,45,35.0,6.0,2.65,14.05,7.0,0.0,0.0
2018,9,14,6,0,70.0,12.0,2.7,14.2,14.0,52.24,0.0
2018,9,14,6,15,85.5,28.0,2.8,14.45,35.0,111.24,56.77
2018,9,14,6,30,101.0,44.0,2.9,14.7,56.0,147.82,116.48
2018,9,14,6,45,153.5,61.5,3.05,14.9,90.5,207.38,170.54
2018,9,14,7,0,206.0,79.0,3.2,15.1,125.0,270.23,225.59
2018,9,14,7,15,188.5,99.5,3.2,15.3,150.0,286.06,238.97
2018,9,14,7,30,171.0,120.0,3.2,15.5,175.0,284.22,237.17
2018,9,14,7,45,142.0,141.5,3.2,15.65,192.5,287.01,238.07
2018,9,14,8,0,113.0,163.0,3.2,15.8,210.0,287.45,236.68
2018,9,14,8,15,90.5,183.5,3.2,16.05,224.0,274.3,224.4
2018,9,14,8,30,68.0,204.0,3.2,16.3,238.0,275.32,223.42
2018,9,14,8,45,76.0,226.0,3.15,16.5,267.5,304.29,245.81
2018,9,14,9,0,84.0,248.0,3.1,16.7,297.0,332.75,267.4
2018,9,14,9,15,77.5,265.0,3.05,16.9,312.5,341.69,272.99
2018,9,14,9,30,71.0,282.0,3.0,17.1,328.0,350.14,278.25
2018,9,14,9,45,69.0,297.0,3.0,17.25,344.0,359.95,284.87
2018,9,14,10,0,67.0,312.0,3.0,17.4,360.0,369.32,291.15
2018,9,14,10,15,83.0,332.5,2.95,17.6,394.0,399.89,314.1
2018,9,14,10,30,99.0,353.0,2.9,17.8,428.0,429.18,335.71
2018,9,14,10,45,101.5,363.5,2.9,18.0,442.5,435.37,339.49
2018,9,14,11,0,104.0,374.0,2.9,18.2,457.0,440.87,342.88
2018,9,14,11,15,99.0,379.0,2.95,18.4,459.0,434.29,337.15
2018,9,14,11,30,94.0,384.0,3.0,18.6,461.0,427.56,331.43
2018,9,14,11,45,144.0,386.0,3.0,18.8,504.5,464.63,359.75
2018,9,14,12,0,194.0,388.0,3.0,19.0,548.0,490.28,378.93
2018,9,14,12,15,201.5,386.0,3.1,19.05,552.0,479.79,370.76
2018,9,14,12,30,209.0,384.0,3.2,19.1,556.0,468.21,361.83
2018,9,14,12,45,330.0,338.5,3.35,19.2,605.5,485.46,375.68
2018,9,14,13,0,451.0,293.0,3.5,19.3,655.0,491.05,379.44
2018,9,14,13,15,489.5,277.5,3.6,19.25,662.5,469.08,361.14
2018,9,14,13,30,528.0,262.0,3.7,19.2,670.0,443.06,338.92
2018,9,14,13,45,567.0,235.5,3.8,19.2,660.5,404.74,306.25
2018,9,14,14,0,606.0,209.0,3.9,19.2,651.0,361.43,268.46
2018,9,14,14,15,753.5,145.0,4.0,19.1,669.5,316.64,225.23
2018,9,14,14,30,901.0,81.0,4.1,19.0,688.0,269.16,177.44
2018,9,14,14,45,889.0,79.5,4.2,18.9,649.0,213.65,129.81
2018,9,14,15,0,877.0,78.0,4.3,18.8,610.0,158.91,87.65
2018,9,14,15,15,848.5,78.5,4.3,18.8,562.0,105.61,57.3
2018,9,14,15,30,820.0,79.0,4.3,18.8,514.0,55.97,43.05
2018,9,14,15,45,668.5,103.5,4.45,18.55,436.5,67.4,53.19
2018,9,14,16,0,517.0,128.0,4.6,18.3,359.0,87.05,70.49
2018,9,14,16,15,428.0,125.5,4.65,18.05,301.0,86.64,70.4
2018,9,14,16,30,339.0,123.0,4.7,17.8,243.0,86.36,70.39
2018,9,14,16,45,294.5,107.0,4.75,17.6,199.0,80.4,65.28
2018,9,14,17,0,250.0,91.0,4.8,17.4,155.0,69.31,55.5
2018,9,14,17,15,204.0,73.0,4.85,17.05,117.5,56.47,43.96
2018,9,14,17,30,158.0,55.0,4.9,16.7,80.0,43.22,31.83
2018,9,14,17,45,97.0,37.5,4.95,16.4,51.0,29.92,19.05
2018,9,14,18,0,36.0,20.0,5.0,16.1,22.0,16.82,0.0
2018,9,14,18,15,18.0,10.0,5.0,15.9,11.0,9.1,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.5,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.6,18.0,99.57,0.0
2018,9,15,6,15,283.5,25.0,4.55,14.8,51.5,240.15,115.22
2018,9,15,6,30,421.0,35.0,4.7,15.0,85.0,364.75,292.65
2018,9,15,6,45,405.5,42.5,4.85,15.2,110.5,377.22,313.04
2018,9,15,7,0,390.0,50.0,5.0,15.4,136.0,387.41,325.68
2018,9,15,7,15,251.0,84.0,5.0,15.6,145.0,311.36,262.26
2018,9,15,7,30,112.0,118.0,5.0,15.8,154.0,234.14,194.87
2018,9,15,7,45,310.0,117.5,5.05,16.0,240.0,409.09,343.44
2018,9,15,8,0,508.0,117.0,5.1,16.2,326.0,597.47,495.41
2018,9,15,8,15,426.0,145.5,5.1,16.35,336.0,567.81,467.99
2018,9,15,8,30,344.0,174.0,5.1,16.5,346.0,514.17,422.57
2018,9,15,8,45,269.0,214.0,5.1,16.7,356.0,495.0,403.53
2018,9,15,9,0,194.0,254.0,5.1,16.9,366.0,454.98,368.34
2018,9,15,9,15,164.0,267.0,5.1,17.05,366.5,438.11,353.07
2018,9,15,9,30,134.0,280.0,5.1,17.2,367.0,420.43,337.17
2018,9,15,9,45,193.5,292.5,5.1,17.35,425.5,481.94,385.69
2018,9,15,10,0,253.0,305.0,5.1,17.5,484.0,556.63,442.9
2018,9,15,10,15,241.0,325.5,5.1,17.65,501.5,558.82,442.54
2018,9,15,10,30,229.0,346.0,5.1,17.8,519.0,546.68,431.9
2018,9,15,10,45,163.0,351.0,5.1,17.95,476.0,486.02,383.13
2018,9,15,11,0,97.0,356.0,5.1,18.1,433.0,416.95,327.88
2018,9,15,11,15,145.5,357.5,5.15,18.15,475.0,459.29,361.38
2018,9,15,11,30,194.0,359.0,5.2,18.2,517.0,488.05,383.9
2018,9,15,11,45,322.5,306.5,5.25,18.3,571.0,528.18,416.87
2018,9,15,12,0,451.0,254.0,5.3,18.4,625.0,558.87,441.77
2018,9,15,12,15,326.5,280.5,5.35,18.4,548.5,472.07,372.71
2018,9,15,12,30,202.0,307.0,5.4,18.4,472.0,398.47,313.66
2018,9,15,12,45,167.5,318.5,5.5,18.45,454.0,373.83,293.67
2018,9,15,13,0,133.0,330.0,5.6,18.5,436.0,352.06,275.93
2018,9,15,13,15,102.5,337.5,5.65,18.45,418.0,331.39,259.35
2018,9,15,13,30,72.0,345.0,5.7,18.4,400.0,317.09,248.01
2018,9,15,13,45,215.5,292.5,5.75,18.4,450.0,314.16,243.74
2018,9,15,14,0,359.0,240.0,5.8,18.4,500.0,300.6,228.63
2018,9,15,14,15,639.0,158.0,5.85,18.3,595.5,291.08,210.14
2018,9,15,14,30,919.0,76.0,5.9,18.2,691.0,265.1,174.47
2018,9,15,14,45,908.0,74.0,5.95,18.1,651.5,208.47,125.52
2018,9,15,15,0,897.0,72.0,6.0,18.0,612.0,152.53,82.58
2018,9,15,15,15,881.0,70.0,6.0,18.0,567.5,97.22,51.48
2018,9,15,15,30,865.0,68.0,6.0,18.0,523.0,58.02,45.0
2018,9,15,15,45,844.0,65.5,6.1,17.7,474.5,56.39,43.8
2018,9,15,16,0,823.0,63.0,6.2,17.4,426.0,54.67,42.49
2018,9,15,16,15,793.5,59.5,6.25,17.15,374.5,45.59,34.67
2018,9,15,16,30,764.0,56.0,6.3,16.9,323.0,43.84,33.24
2018,9,15,16,45,720.0,52.5,6.3,16.65,271.0,41.98,31.66
2018,9,15,17,0,676.0,49.0,6.3,16.4,219.0,40.16,29.99
2018,9,15,17,15,602.0,43.5,6.2,16.1,168.5,36.5,26.55
2018,9,15,17,30,528.0,38.0,6.1,15.8,118.0,30.12,20.52
2018,9,15,17,45,382.0,30.0,6.0,15.5,76.0,24.44,14.3
2018,9,15,18,0,236.0,22.0,5.9,15.2,34.0,18.8,0.0
2018,9,15,18,15,118.0,11.0,5.7,15.1,17.0,10.01,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,5,45,53.5,6.0,3.15,14.55,7.0,0.0,0.0
2018,9,16,6,0,107.0,12.0,3.2,14.7,14.0,73.69,0.0
2018,9,16,6,15,273.5,22.5,3.35,15.05,49.0,229.85,93.79
2018,9,16,6,30,440.0,33.0,3.5,15.4,84.0,374.21,297.4
2018,9,16,6,45,528.5,39.5,3.65,15.7,132.0,458.74,376.23
2018,9,16,7,0,617.0,46.0,3.8,16.0,180.0,542.73,447.35
2018,9,16,7,15,671.5,50.0,3.8,16.25,231.5,607.88,500.05
2018,9,16,7,30,726.0,54.0,3.8,16.5,283.0,673.76,550.68
2018,9,16,7,45,762.0,57.5,3.75,16.7,335.0,724.09,587.31
2018,9,16,8,0,798.0,61.0,3.7,16.9,387.0,773.39,621.87
2018,9,16,8,15,823.0,63.0,3.7,17.15,436.5,801.4,639.87
2018,9,16,8,30,848.0,65.0,3.7,17.4,486.0,835.58,662.12
2018,9,16,8,45,866.5,66.5,3.65,17.6,531.5,860.95,677.47
2018,9,16,9,0,885.0,68.0,3.6,17.8,577.0,883.48,690.71
2018,9,16,9,15,898.0,69.5,3.55,18.05,618.0,897.98,698.08
2018,9,16,9,30,911.0,71.0,3.5,18.3,659.0,909.15,703.22
2018,9,16,9,45,921.0,72.5,3.5,18.5,694.5,914.14,704.61
2018,9,16,10,0,931.0,74.0,3.5,18.7,730.0,915.55,703.71
2018,9,16,10,15,938.0,74.5,3.45,18.85,758.0,909.53,697.66
2018,9,16,10,30,945.0,75.0,3.4,19.0,786.0,899.91,689.33
2018,9,16,10,45,950.0,75.5,3.4,19.15,807.0,884.99,677.83
2018,9,16,11,0,955.0,76.0,3.4,19.3,828.0,866.54,664.05
2018,9,16,11,15,958.0,77.0,3.4,19.4,842.0,843.54,647.34
2018,9,16,11,30,961.0,78.0,3.4,19.5,856.0,817.2,628.39
2018,9,16,11,45,963.0,78.0,3.4,19.6,862.0,785.91,605.97
2018,9,16,12,0,965.0,78.0,3.4,19.7,868.0,751.61,581.41
2018,9,16,12,15,964.5,78.5,3.5,19.7,865.5,713.26,552.8
2018,9,16,12,30,964.0,79.0,3.6,19.7,863.0,672.35,521.17
2018,9,16,12,45,960.0,79.5,3.65,19.75,851.5,627.04,485.22
2018,9,16,13,0,956.0,80.0,3.7,19.8,840.0,579.85,446.92
2018,9,16,13,15,952.0,79.5,3.8,19.75,821.5,530.13,405.91
2018,9,16,13,30,948.0,79.0,3.9,19.7,803.0,478.99,362.52
2018,9,16,13,45,942.5,77.0,4.0,19.6,776.5,424.82,315.63
2018,9,16,14,0,937.0,75.0,4.1,19.5,750.0,369.87,266.93
2018,9,16,14,15,928.5,74.0,4.2,19.4,717.0,314.3,217.08
2018,9,16,14,30,920.0,73.0,4.3,19.3,684.0,258.67,167.47
2018,9,16,14,45,908.5,71.0,4.4,19.15,644.5,201.97,119.33
2018,9,16,15,0,897.0,69.0,4.5,19.0,605.0,146.01,77.43
2018,9,16,15,15,880.5,67.5,4.5,19.0,560.5,91.13,48.18
2018,9,16,15,30,864.0,66.0,4.5,19.0,516.0,56.67,43.66
2018,9,16,15,45,842.0,63.5,4.7,18.65,467.5,55.0,42.43
2018,9,16,16,0,820.0,61.0,4.9,18.3,419.0,53.23,41.09
2018,9,16,16,15,789.5,58.0,4.95,18.05,367.5,44.55,33.64
2018,9,16,16,30,759.0,55.0,5.0,17.8,316.0,43.14,32.52
2018,9,16,16,45,713.0,51.0,5.0,17.55,264.0,40.84,30.53
2018,9,16,17,0,667.0,47.0,5.0,17.3,212.0,38.53,28.43
2018,9,16,17,15,592.5,41.5,4.95,17.0,162.0,34.81,24.93
2018,9,16,17,30,518.0,36.0,4.9,16.7,112.0,31.12,21.23
2018,9,16,17,45,373.5,28.5,4.85,16.4,71.5,23.24,12.89
2018,9,16,18,0,229.0,21.0,4.8,16.1,31.0,18.05,0.0
2018,9,16,18,15,114.5,10.5,4.7,15.95,15.5,9.55,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.55,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.7,13.0,71.99,0.0
2018,9,17,6,15,271.5,22.0,3.6,14.95,47.5,226.04,72.78
2018,9,17,6,30,437.0,33.0,3.8,15.2,82.0,371.27,294.2
2018,9,17,6,45,411.5,36.5,3.95,15.45,102.5,371.2,306.31
2018,9,17,7,0,386.0,40.0,4.1,15.7,123.0,367.8,307.97
2018,9,17,7,15,193.0,58.5,4.1,15.8,100.0,246.65,206.94
2018,9,17,7,30,0.0,77.0,4.1,15.9,77.0,70.51,54.26
2018,9,17,7,45,3.0,102.0,4.1,16.05,103.0,98.17,77.7
2018,9,17,8,0,6.0,127.0,4.1,16.2,129.0,125.72,100.56
2018,9,17,8,15,10.0,149.0,4.1,16.35,153.5,150.61,120.94
2018,9,17,8,30,14.0,171.0,4.1,16.5,178.0,175.35,140.91
2018,9,17,8,45,16.0,186.0,4.1,16.6,194.5,190.61,152.89
2018,9,17,9,0,18.0,201.0,4.1,16.7,211.0,205.83,164.75
2018,9,17,9,15,23.0,220.0,4.1,16.8,234.0,227.79,182.04
2018,9,17,9,30,28.0,239.0,4.1,16.9,257.0,263.62,210.2
2018,9,17,9,45,30.0,253.0,4.1,17.0,273.0,277.01,220.2
2018,9,17,10,0,32.0,267.0,4.1,17.1,289.0,290.04,229.94
2018,9,17,10,15,33.0,282.5,4.2,17.15,306.0,303.33,239.94
2018,9,17,10,30,34.0,298.0,4.3,17.2,323.0,316.11,249.54
2018,9,17,10,45,41.5,316.5,4.4,17.25,348.0,336.78,265.48
2018,9,17,11,0,49.0,335.0,4.5,17.3,373.0,356.42,280.55
2018,9,17,11,15,48.0,338.0,4.65,17.25,376.0,353.33,277.97
2018,9,17,11,30,47.0,341.0,4.8,17.2,379.0,350.12,275.4
2018,9,17,11,45,147.5,334.0,4.9,17.2,454.0,417.6,329.99
2018,9,17,12,0,248.0,327.0,5.0,17.2,529.0,474.56,375.16
2018,9,17,12,15,383.0,295.5,5.15,17.2,606.0,522.72,413.48
2018,9,17,12,30,518.0,264.0,5.3,17.2,683.0,555.84,439.22
2018,9,17,12,45,556.0,246.0,5.4,17.15,690.5,533.31,420.82
2018,9,17,13,0,594.0,228.0,5.5,17.1,698.0,506.78,398.75
2018,9,17,13,15,763.0,158.0,5.6,17.05,747.0,498.59,389.73
2018,9,17,13,30,932.0,88.0,5.7,17.0,796.0,475.31,366.29
2018,9,17,13,45,926.5,86.0,5.75,16.95,769.5,421.79,318.51
2018,9,17,14,0,921.0,84.0,5.8,16.9,743.0,367.5,269.17
2018,9,17,14,15,911.5,83.0,5.85,16.85,710.0,312.36,218.73
2018,9,17,14,30,902.0,82.0,5.9,16.8,677.0,257.28,168.89
2018,9,17,14,45,890.0,80.0,5.95,16.75,637.5,201.35,121.01
2018,9,17,15,0,878.0,78.0,6.0,16.7,598.0,146.23,79.9
2018,9,17,15,15,860.5,76.0,6.0,16.7,553.5,91.88,51.86
2018,9,17,15,30,843.0,74.0,6.0,16.7,509.0,62.0,48.75
2018,9,17,15,45,820.5,71.0,6.0,16.5,460.5,52.16,40.33
2018,9,17,16,0,798.0,68.0,6.0,16.3,412.0,51.08,39.56
2018,9,17,16,15,765.5,64.5,6.0,16.15,360.5,49.53,38.32
2018,9,17,16,30,733.0,61.0,6.0,16.0,309.0,47.96,37.03
2018,9,17,16,45,683.0,56.5,5.95,15.85,257.0,45.46,34.84
2018,9,17,17,0,633.0,52.0,5.9,15.7,205.0,42.96,32.53
2018,9,17,17,15,551.5,46.0,5.8,15.55,155.5,35.71,25.83
2018,9,17,17,30,470.0,40.0,5.7,15.4,106.0,32.13,22.14
2018,9,17,17,45,328.0,30.0,5.6,15.2,67.0,24.78,13.65
2018,9,17,18,0,186.0,20.0,5.5,15.0,28.0,18.19,0.0
2018,9,17,18,15,93.0,10.0,5.45,14.9,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,8.0,2.0,3.65,14.1,2.0,0.0,0.0
2018,9,18,6,0,16.0,4.0,3.7,14.2,4.0,12.96,0.0
2018,9,18,6,15,47.0,10.5,3.85,14.4,15.0,58.68,8.56
2018,9,18,6,30,78.0,17.0,4.0,14.6,26.0,95.38,72.7
2018,9,18,6,45,77.5,21.0,4.15,14.8,33.5,86.7,69.18
2018,9,18,7,0,77.0,25.0,4.3,15.0,41.0,92.39,75.21
2018,9,18,7,15,38.5,31.0,4.25,15.2,39.0,63.58,50.04
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,32.6,22.26
2018,9,18,7,45,0.0,62.5,4.15,15.55,62.5,55.22,41.47
2018,9,18,8,0,0.0,88.0,4.1,15.7,88.0,79.27,61.64
2018,9,18,8,15,0.0,90.5,4.1,15.85,90.5,81.0,62.85
2018,9,18,8,30,0.0,93.0,4.1,16.0,93.0,82.96,64.24
2018,9,18,8,45,0.0,103.5,4.05,16.15,103.5,92.71,72.11
2018,9,18,9,0,0.0,114.0,4.0,16.3,114.0,102.43,79.88
2018,9,18,9,15,0.0,120.0,4.0,16.45,120.0,107.83,84.04
2018,9,18,9,30,0.0,126.0,4.0,16.6,126.0,113.22,88.2
2018,9,18,9,45,2.5,153.5,4.0,16.7,155.0,141.14,110.81
2018,9,18,10,0,5.0,181.0,4.0,16.8,184.0,168.93,133.08
2018,9,18,10,15,10.0,214.0,3.95,16.9,221.0,203.91,160.95
2018,9,18,10,30,15.0,247.0,3.9,17.0,258.0,238.42,188.12
2018,9,18,10,45,14.0,243.0,3.85,17.1,253.5,232.33,182.87
2018,9,18,11,0,13.0,239.0,3.8,17.2,249.0,226.44,177.91
2018,9,18,11,15,11.0,229.0,3.8,17.25,237.5,214.44,168.17
2018,9,18,11,30,9.0,219.0,3.8,17.3,226.0,202.75,158.73
2018,9,18,11,45,10.5,231.0,3.75,17.4,239.5,213.61,167.22
2018,9,18,12,0,12.0,243.0,3.7,17.5,253.0,224.12,175.38
2018,9,18,12,15,13.0,245.0,3.8,17.5,255.5,225.14,176.18
2018,9,18,12,30,14.0,247.0,3.9,17.5,258.0,225.99,176.88
2018,9,18,12,45,14.5,249.5,4.0,17.5,261.0,226.78,177.54
2018,9,18,13,0,15.0,252.0,4.1,17.5,264.0,227.38,178.07
2018,9,18,13,15,16.0,255.0,4.3,17.45,267.5,228.4,179.06
2018,9,18,13,30,17.0,258.0,4.5,17.4,271.0,229.1,179.78
2018,9,18,13,45,51.5,240.0,4.7,17.35,277.0,220.05,172.29
2018,9,18,14,0,86.0,222.0,4.9,17.3,283.0,207.2,161.14
2018,9,18,14,15,155.0,200.0,5.05,17.2,304.0,201.15,153.71
2018,9,18,14,30,224.0,178.0,5.2,17.1,325.0,180.06,133.17
2018,9,18,14,45,218.0,165.0,5.35,16.95,301.0,153.96,111.83
2018,9,18,15,0,212.0,152.0,5.5,16.8,277.0,128.8,92.8
2018,9,18,15,15,212.0,147.5,5.5,16.8,264.0,110.35,82.15
2018,9,18,15,30,212.0,143.0,5.5,16.8,251.0,100.64,82.35
2018,9,18,15,45,380.5,113.5,5.7,16.45,284.5,75.39,60.71
2018,9,18,16,0,549.0,84.0,5.9,16.1,318.0,55.98,43.92
2018,9,18,16,15,604.5,79.5,5.9,15.85,306.5,55.17,43.38
2018,9,18,16,30,660.0,75.0,5.9,15.6,295.0,54.18,42.62
2018,9,18,16,45,597.5,70.0,5.9,15.35,243.0,52.03,40.75
2018,9,18,17,0,535.0,65.0,5.9,15.1,191.0,49.95,38.78
2018,9,18,17,15,443.5,56.0,5.85,14.9,143.0,44.32,33.44
2018,9,18,17,30,352.0,47.0,5.8,14.7,95.0,38.62,27.7
2018,9,18,17,45,228.0,33.0,5.7,14.45,59.0,25.96,13.8
2018,9,18,18,0,104.0,19.0,5.6,14.2,23.0,17.28,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,45,24.0,5.0,3.7,13.55,5.0,0.0,0.0
2018,9,19,6,0,48.0,10.0,3.8,13.7,10.0,36.98,0.0
2018,9,19,6,15,158.0,25.5,3.75,13.9,40.0,158.04,11.53
