Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,6,30,268.0,41.0,3.7,14.1,70.0,269.08,211.28
2018,9,19,6,45,283.5,51.5,3.65,14.35,97.0,297.54,245.37
2018,9,19,7,0,299.0,62.0,3.6,14.6,124.0,328.04,274.45
2018,9,19,7,15,196.0,89.5,3.3,14.8,134.5,276.45,231.44
2018,9,19,7,30,93.0,117.0,3.0,15.0,145.0,218.19,180.83
2018,9,19,7,45,120.0,138.5,2.75,15.2,182.0,264.88,219.7
2018,9,19,8,0,147.0,160.0,2.5,15.4,219.0,311.91,257.53
2018,9,19,8,15,196.0,177.0,2.25,15.6,266.0,372.01,305.35
2018,9,19,8,30,245.0,194.0,2.0,15.8,313.0,449.5,364.78
2018,9,19,8,45,461.0,164.0,1.8,16.05,415.0,619.2,495.58
2018,9,19,9,0,677.0,134.0,1.6,16.3,517.0,783.64,611.49
2018,9,19,9,15,760.5,119.0,1.55,16.6,578.5,834.07,642.09
2018,9,19,9,30,844.0,104.0,1.5,16.9,640.0,887.84,675.46
2018,9,19,9,45,857.5,105.5,1.45,17.2,676.0,894.8,676.67
2018,9,19,10,0,871.0,107.0,1.4,17.5,712.0,890.36,670.9
2018,9,19,10,15,879.5,109.0,1.5,17.85,740.5,886.85,667.96
2018,9,19,10,30,888.0,111.0,1.6,18.2,769.0,879.84,662.72
2018,9,19,10,45,894.0,111.5,1.65,18.6,790.0,865.68,652.08
2018,9,19,11,0,900.0,112.0,1.7,19.0,811.0,848.16,639.33
2018,9,19,11,15,903.5,112.5,1.8,19.35,824.0,825.33,623.7
2018,9,19,11,30,907.0,113.0,1.9,19.7,837.0,799.36,605.91
2018,9,19,11,45,908.5,113.0,2.0,20.1,842.0,768.43,584.49
2018,9,19,12,0,910.0,113.0,2.1,20.5,847.0,734.7,559.64
2018,9,19,12,15,909.0,112.5,2.25,20.65,843.5,696.25,531.43
2018,9,19,12,30,908.0,112.0,2.4,20.8,840.0,655.49,500.75
2018,9,19,12,45,905.5,111.5,2.6,21.0,829.0,611.76,467.05
2018,9,19,13,0,903.0,111.0,2.8,21.2,818.0,566.2,430.87
2018,9,19,13,15,898.0,109.5,3.0,21.2,798.5,517.02,391.1
2018,9,19,13,30,893.0,108.0,3.2,21.2,779.0,466.66,349.08
2018,9,19,13,45,885.5,107.0,3.4,21.2,752.5,414.8,304.63
2018,9,19,14,0,878.0,106.0,3.6,21.2,726.0,362.41,258.7
2018,9,19,14,15,866.5,104.0,3.8,21.05,692.0,307.93,210.86
2018,9,19,14,30,855.0,102.0,4.0,20.9,658.0,246.77,158.32
2018,9,19,14,45,838.5,100.5,4.2,20.8,618.0,192.31,113.76
2018,9,19,15,0,822.0,99.0,4.4,20.7,578.0,139.32,76.63
2018,9,19,15,15,801.5,95.5,4.4,20.7,532.5,86.43,52.05
2018,9,19,15,30,781.0,92.0,4.4,20.7,487.0,66.02,51.45
2018,9,19,15,45,751.5,88.5,4.65,20.25,438.0,65.09,50.92
2018,9,19,16,0,722.0,85.0,4.9,19.8,389.0,58.25,45.24
2018,9,19,16,15,681.0,81.0,4.95,19.45,338.0,57.04,44.38
2018,9,19,16,30,640.0,77.0,5.0,19.1,287.0,55.86,43.49
2018,9,19,16,45,579.5,70.5,5.0,18.7,235.5,52.6,40.67
2018,9,19,17,0,519.0,64.0,5.0,18.3,184.0,49.3,37.67
2018,9,19,17,15,427.0,54.5,4.95,17.85,136.5,43.2,31.99
2018,9,19,17,30,335.0,45.0,4.9,17.4,89.0,36.99,25.86
2018,9,19,17,45,216.0,31.5,4.85,16.9,55.0,24.81,11.7
2018,9,19,18,0,97.0,18.0,4.8,16.4,21.0,16.37,0.0
2018,9,19,18,15,48.5,9.0,4.7,16.25,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,34.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,9,20,6,0,68.0,10.0,2.4,16.8,10.0,48.47,0.0
2018,9,20,6,15,201.5,23.0,2.4,17.25,40.5,176.24,0.0
2018,9,20,6,30,335.0,36.0,2.4,17.7,71.0,303.49,233.04
2018,9,20,6,45,435.5,45.0,2.4,18.15,117.5,396.38,319.93
2018,9,20,7,0,536.0,54.0,2.4,18.6,164.0,494.46,401.64
2018,9,20,7,15,599.0,60.0,2.3,18.9,215.5,564.87,457.31
2018,9,20,7,30,662.0,66.0,2.2,19.2,267.0,636.79,511.14
2018,9,20,7,45,704.0,71.0,2.15,19.55,319.5,691.28,549.64
2018,9,20,8,0,746.0,76.0,2.1,19.9,372.0,740.63,582.87
2018,9,20,8,15,775.0,79.5,2.0,20.25,422.0,780.93,608.11
2018,9,20,8,30,804.0,83.0,1.9,20.6,472.0,819.1,631.06
2018,9,20,8,45,825.5,85.0,1.8,20.95,518.0,846.42,645.9
2018,9,20,9,0,847.0,87.0,1.7,21.3,564.0,870.89,658.55
2018,9,20,9,15,863.5,89.5,1.65,21.7,606.0,880.16,661.25
2018,9,20,9,30,880.0,92.0,1.6,22.1,648.0,894.59,667.61
2018,9,20,9,45,893.5,92.0,1.5,22.5,683.5,900.09,667.4
2018,9,20,10,0,907.0,92.0,1.4,22.9,719.0,902.12,665.07
2018,9,20,10,15,915.0,93.5,1.4,23.15,747.5,897.47,660.28
2018,9,20,10,30,923.0,95.0,1.4,23.4,776.0,889.22,653.38
2018,9,20,10,45,928.5,95.5,1.45,23.7,797.0,874.25,642.79
2018,9,20,11,0,934.0,96.0,1.5,24.0,818.0,855.8,630.08
2018,9,20,11,15,937.5,97.0,1.6,24.15,831.5,832.87,615.38
2018,9,20,11,30,941.0,98.0,1.7,24.3,845.0,806.65,598.44
2018,9,20,11,45,942.0,98.0,1.8,24.4,850.0,774.51,577.48
2018,9,20,12,0,943.0,98.0,1.9,24.5,855.0,739.5,553.34
2018,9,20,12,15,943.0,97.5,2.0,24.55,852.0,700.66,525.33
2018,9,20,12,30,943.0,97.0,2.1,24.6,849.0,659.36,494.79
2018,9,20,12,45,940.5,96.0,2.2,24.65,837.0,613.91,460.36
2018,9,20,13,0,938.0,95.0,2.3,24.7,825.0,566.57,423.47
2018,9,20,13,15,933.0,94.0,2.4,24.65,805.5,516.37,383.42
2018,9,20,13,30,928.0,93.0,2.5,24.6,786.0,464.91,341.1
2018,9,20,13,45,920.5,91.5,2.6,24.5,758.5,411.1,295.81
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,356.73,248.98
2018,9,20,14,15,903.0,88.5,2.7,24.3,697.0,301.39,200.85
2018,9,20,14,30,893.0,87.0,2.7,24.2,663.0,246.2,153.55
2018,9,20,14,45,879.5,84.5,2.75,24.1,623.0,190.16,108.66
2018,9,20,15,0,866.0,82.0,2.8,24.0,583.0,135.12,71.42
2018,9,20,15,15,846.5,80.5,2.8,24.0,538.0,72.92,42.12
2018,9,20,15,30,827.0,79.0,2.8,24.0,493.0,57.11,43.19
2018,9,20,15,45,801.5,75.5,2.85,23.6,444.0,55.81,42.31
2018,9,20,16,0,776.0,72.0,2.9,23.2,395.0,54.48,41.38
2018,9,20,16,15,739.0,68.0,2.9,22.8,343.0,52.64,39.98
2018,9,20,16,30,702.0,64.0,2.9,22.4,291.0,50.8,38.52
2018,9,20,16,45,647.5,59.0,2.9,21.95,239.5,43.88,32.57
2018,9,20,17,0,593.0,54.0,2.9,21.5,188.0,41.34,30.26
2018,9,20,17,15,504.0,46.5,2.9,20.85,139.5,36.57,25.85
2018,9,20,17,30,415.0,39.0,2.9,20.2,91.0,31.78,21.05
2018,9,20,17,45,278.5,28.0,2.85,19.6,56.0,23.55,9.2
2018,9,20,18,0,142.0,17.0,2.8,19.0,21.0,15.46,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.65,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,35.5,5.0,1.15,15.2,5.0,0.0,0.0
2018,9,21,6,0,71.0,10.0,1.1,15.3,10.0,50.07,0.0
2018,9,21,6,15,206.5,22.5,1.25,15.55,40.0,176.84,0.0
2018,9,21,6,30,342.0,35.0,1.4,15.8,70.0,306.26,233.74
2018,9,21,6,45,439.5,43.5,1.5,16.1,115.5,396.33,319.97
2018,9,21,7,0,537.0,52.0,1.6,16.4,161.0,491.31,399.6
2018,9,21,7,15,598.0,58.5,1.65,16.7,212.0,560.57,454.82
2018,9,21,7,30,659.0,65.0,1.7,17.0,263.0,631.32,508.46
2018,9,21,7,45,701.0,69.0,1.8,17.3,314.5,679.3,543.28
2018,9,21,8,0,743.0,73.0,1.9,17.6,366.0,732.28,580.62
2018,9,21,8,15,772.0,76.5,1.95,18.1,415.5,772.33,606.72
2018,9,21,8,30,801.0,80.0,2.0,18.6,465.0,810.31,630.81
2018,9,21,8,45,573.5,132.5,2.05,19.1,422.0,685.55,538.68
2018,9,21,9,0,346.0,185.0,2.1,19.6,379.0,520.75,412.44
2018,9,21,9,15,224.0,232.0,2.15,19.95,361.0,464.33,365.96
2018,9,21,9,30,102.0,279.0,2.2,20.3,343.0,373.61,292.64
2018,9,21,9,45,85.5,284.0,2.2,20.65,339.5,359.38,280.64
2018,9,21,10,0,69.0,289.0,2.2,21.0,336.0,345.4,268.56
2018,9,21,10,15,65.0,299.5,2.2,21.25,345.5,348.17,269.77
2018,9,21,10,30,61.0,310.0,2.2,21.5,355.0,350.68,270.74
2018,9,21,10,45,62.0,316.0,2.2,21.8,362.5,352.52,271.41
2018,9,21,11,0,63.0,322.0,2.2,22.1,370.0,354.04,271.88
2018,9,21,11,15,54.0,315.5,2.25,22.15,357.5,335.52,257.45
2018,9,21,11,30,45.0,309.0,2.3,22.2,345.0,317.7,243.65
2018,9,21,11,45,39.0,309.5,2.35,22.3,340.5,309.13,236.87
2018,9,21,12,0,33.0,310.0,2.4,22.4,336.0,300.86,230.31
2018,9,21,12,15,48.5,326.5,2.45,22.3,365.0,320.58,245.52
2018,9,21,12,30,64.0,343.0,2.5,22.2,394.0,338.19,258.88
2018,9,21,12,45,117.0,338.0,2.6,22.1,429.5,356.38,273.02
2018,9,21,13,0,170.0,333.0,2.7,22.0,465.0,368.32,281.89
2018,9,21,13,15,178.5,326.0,2.75,21.8,461.5,353.07,269.84
2018,9,21,13,30,187.0,319.0,2.8,21.6,458.0,336.8,256.81
2018,9,21,13,45,281.5,279.5,2.85,21.4,480.0,320.71,242.2
2018,9,21,14,0,376.0,240.0,2.9,21.2,502.0,294.55,218.08
2018,9,21,14,15,625.0,164.5,2.9,21.0,575.5,273.87,191.3
2018,9,21,14,30,874.0,89.0,2.9,20.8,649.0,239.69,151.11
2018,9,21,14,45,796.0,99.5,2.9,20.55,585.5,177.57,103.92
2018,9,21,15,0,718.0,110.0,2.9,20.3,522.0,124.56,70.31
2018,9,21,15,15,639.5,116.0,2.9,20.3,461.0,82.31,55.58
2018,9,21,15,30,561.0,122.0,2.9,20.3,400.0,79.13,62.82
2018,9,21,15,45,514.0,116.0,2.85,19.8,351.0,77.42,61.68
2018,9,21,16,0,467.0,110.0,2.8,19.3,302.0,75.98,60.74
2018,9,21,16,15,427.5,101.5,2.75,18.9,259.0,71.44,57.05
2018,9,21,16,30,388.0,93.0,2.7,18.5,216.0,66.72,53.1
2018,9,21,16,45,354.5,80.5,2.65,18.1,177.5,58.92,46.29
2018,9,21,17,0,321.0,68.0,2.6,17.7,139.0,50.76,38.99
2018,9,21,17,15,274.0,53.5,2.55,17.3,102.5,40.68,29.78
2018,9,21,17,30,227.0,39.0,2.5,16.9,66.0,30.19,19.88
2018,9,21,17,45,165.0,26.5,2.5,16.5,41.0,20.87,5.79
2018,9,21,18,0,103.0,14.0,2.5,16.1,16.0,12.73,0.0
2018,9,21,18,15,51.5,7.0,2.5,15.9,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.5,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.6,8.0,34.31,0.0
2018,9,22,6,15,144.5,18.5,2.1,13.85,30.5,134.07,0.0
2018,9,22,6,30,242.0,29.0,2.1,14.1,53.0,234.65,179.05
2018,9,22,6,45,243.0,31.5,2.1,14.3,68.0,243.28,199.45
2018,9,22,7,0,244.0,34.0,2.1,14.5,83.0,251.28,210.01
2018,9,22,7,15,122.0,44.0,2.0,14.65,68.5,153.27,127.82
2018,9,22,7,30,0.0,54.0,1.9,14.8,54.0,47.68,35.14
2018,9,22,7,45,0.0,67.0,1.8,14.95,67.0,59.22,45.0
2018,9,22,8,0,0.0,80.0,1.7,15.1,80.0,71.42,55.17
2018,9,22,8,15,0.0,86.0,1.65,15.35,86.0,76.72,59.4
2018,9,22,8,30,0.0,92.0,1.6,15.6,92.0,82.1,63.64
2018,9,22,8,45,1.0,123.0,1.55,15.8,123.5,112.8,88.85
2018,9,22,9,0,2.0,154.0,1.5,16.0,155.0,143.66,113.73
2018,9,22,9,15,3.5,171.0,1.55,16.2,173.0,160.79,127.21
2018,9,22,9,30,5.0,188.0,1.6,16.4,191.0,177.77,140.47
2018,9,22,9,45,7.0,200.5,1.7,16.6,205.0,190.59,150.35
2018,9,22,10,0,9.0,213.0,1.8,16.8,219.0,203.26,160.09
2018,9,22,10,15,14.0,235.5,1.9,16.95,245.5,227.96,179.41
2018,9,22,10,30,19.0,258.0,2.0,17.1,272.0,252.17,198.14
2018,9,22,10,45,20.5,267.5,2.15,17.25,283.0,260.6,204.41
2018,9,22,11,0,22.0,277.0,2.3,17.4,294.0,268.79,210.54
2018,9,22,11,15,22.0,283.5,2.45,17.45,300.5,272.77,213.46
2018,9,22,11,30,22.0,290.0,2.6,17.5,307.0,276.59,216.3
2018,9,22,11,45,23.0,293.5,2.8,17.55,311.5,278.24,217.55
2018,9,22,12,0,24.0,297.0,3.0,17.6,316.0,279.67,218.66
2018,9,22,12,15,32.0,310.5,3.2,17.65,336.0,295.84,231.34
2018,9,22,12,30,40.0,324.0,3.4,17.7,356.0,307.4,240.34
2018,9,22,12,45,40.5,321.5,3.6,17.75,353.5,300.13,234.69
2018,9,22,13,0,41.0,319.0,3.8,17.8,351.0,292.72,228.94
2018,9,22,13,15,39.5,309.0,3.9,17.8,339.0,278.3,217.73
2018,9,22,13,30,38.0,299.0,4.0,17.8,327.0,264.18,206.72
2018,9,22,13,45,186.5,260.0,4.1,17.8,390.0,276.92,214.12
2018,9,22,14,0,335.0,221.0,4.2,17.8,453.0,266.38,200.62
2018,9,22,14,15,612.5,152.5,4.2,17.85,551.5,258.69,182.43
2018,9,22,14,30,890.0,84.0,4.2,17.9,650.0,234.77,148.39
2018,9,22,14,45,878.0,81.5,4.2,17.95,610.5,179.21,103.17
2018,9,22,15,0,866.0,79.0,4.2,18.0,571.0,124.49,66.78
2018,9,22,15,15,795.0,88.0,4.2,18.0,511.5,69.01,54.48
2018,9,22,15,30,724.0,97.0,4.2,18.0,452.0,63.33,49.76
2018,9,22,15,45,667.5,94.5,4.15,17.9,396.0,63.25,49.87
2018,9,22,16,0,611.0,92.0,4.1,17.8,340.0,63.3,50.09
2018,9,22,16,15,576.0,83.5,4.15,17.65,292.0,58.99,46.46
2018,9,22,16,30,541.0,75.0,4.2,17.5,244.0,54.46,42.55
2018,9,22,16,45,563.0,62.5,4.2,17.3,210.0,46.67,35.66
2018,9,22,17,0,585.0,50.0,4.2,17.1,176.0,38.36,28.17
2018,9,22,17,15,488.5,43.5,4.3,16.8,129.0,34.32,24.24
2018,9,22,17,30,392.0,37.0,4.4,16.5,82.0,30.37,19.86
2018,9,22,17,45,239.0,24.5,4.45,16.2,47.5,20.58,2.91
2018,9,22,18,0,86.0,12.0,4.5,15.9,13.0,10.91,0.0
2018,9,22,18,15,43.0,6.0,4.5,15.75,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,45,25.0,4.5,3.2,14.0,4.5,0.0,0.0
2018,9,23,6,0,50.0,9.0,3.2,14.1,9.0,8.19,0.0
2018,9,23,6,15,166.0,23.0,3.4,14.35,36.5,153.78,0.0
2018,9,23,6,30,282.0,37.0,3.6,14.6,64.0,271.41,204.91
2018,9,23,6,45,330.5,48.0,3.8,14.9,98.5,322.97,264.48
2018,9,23,7,0,379.0,59.0,4.0,15.2,133.0,379.12,315.8
2018,9,23,7,15,342.0,79.5,3.95,15.4,161.5,387.27,323.97
2018,9,23,7,30,305.0,100.0,3.9,15.6,190.0,391.11,326.93
2018,9,23,7,45,343.5,114.0,3.9,15.8,233.0,443.65,369.6
2018,9,23,8,0,382.0,128.0,3.9,16.0,276.0,496.5,411.07
2018,9,23,8,15,394.0,142.5,3.85,16.15,313.0,527.47,433.85
2018,9,23,8,30,406.0,157.0,3.8,16.3,350.0,556.97,455.05
2018,9,23,8,45,462.5,162.0,3.7,16.5,402.0,612.19,496.39
2018,9,23,9,0,519.0,167.0,3.6,16.7,454.0,666.48,535.92
2018,9,23,9,15,627.5,149.5,3.55,16.85,522.0,747.2,594.78
2018,9,23,9,30,736.0,132.0,3.5,17.0,590.0,818.0,643.86
2018,9,23,9,45,807.0,115.0,3.45,17.15,642.5,849.32,663.8
2018,9,23,10,0,878.0,98.0,3.4,17.3,695.0,873.93,679.13
2018,9,23,10,15,888.5,98.5,3.4,17.45,724.0,870.2,674.8
2018,9,23,10,30,899.0,99.0,3.4,17.6,753.0,862.94,668.38
2018,9,23,10,45,907.5,99.0,3.4,17.7,774.5,849.95,658.23
2018,9,23,11,0,916.0,99.0,3.4,17.8,796.0,833.47,645.78
2018,9,23,11,15,919.5,99.5,3.5,17.85,809.0,810.18,629.25
2018,9,23,11,30,923.0,100.0,3.6,17.9,822.0,783.69,610.47
2018,9,23,11,45,925.5,99.0,3.7,17.9,826.5,751.96,587.98
2018,9,23,12,0,928.0,98.0,3.8,17.9,831.0,717.37,561.49
2018,9,23,12,15,930.0,96.5,4.0,17.85,828.5,679.27,532.23
2018,9,23,12,30,932.0,95.0,4.2,17.8,826.0,638.61,500.22
2018,9,23,12,45,935.5,92.0,4.45,17.75,816.5,595.05,465.45
2018,9,23,13,0,939.0,89.0,4.7,17.7,807.0,549.15,427.65
2018,9,23,13,15,934.5,88.0,4.85,17.6,787.5,499.15,385.2
2018,9,23,13,30,930.0,87.0,5.0,17.5,768.0,447.84,340.41
2018,9,23,13,45,912.5,89.0,5.2,17.4,737.5,393.33,292.18
2018,9,23,14,0,895.0,91.0,5.4,17.3,707.0,339.19,243.43
2018,9,23,14,15,893.5,87.0,5.4,17.2,676.5,284.98,193.91
2018,9,23,14,30,892.0,83.0,5.4,17.1,646.0,230.08,145.07
2018,9,23,14,45,876.5,81.5,5.4,17.0,605.5,174.73,100.41
2018,9,23,15,0,861.0,80.0,5.4,16.9,565.0,120.58,65.36
2018,9,23,15,15,841.5,78.0,5.4,16.9,520.0,58.56,45.67
2018,9,23,15,30,822.0,76.0,5.4,16.9,475.0,55.43,43.09
2018,9,23,15,45,795.0,73.0,5.15,16.7,426.0,54.41,42.38
2018,9,23,16,0,768.0,70.0,4.9,16.5,377.0,53.39,41.65
2018,9,23,16,15,728.0,66.5,4.75,16.35,326.0,51.9,40.46
2018,9,23,16,30,688.0,63.0,4.6,16.2,275.0,50.46,39.24
2018,9,23,16,45,626.0,58.0,4.5,16.05,223.0,43.53,33.05
2018,9,23,17,0,564.0,53.0,4.4,15.9,171.0,41.0,30.6
2018,9,23,17,15,462.0,45.5,4.3,15.7,124.0,36.23,25.96
2018,9,23,17,30,360.0,38.0,4.2,15.5,77.0,31.53,20.69
2018,9,23,17,45,216.0,24.5,4.15,15.3,44.5,20.83,0.0
2018,9,23,18,0,72.0,11.0,4.1,15.1,12.0,10.01,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.0,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,24,5,45,7.5,2.0,0.35,13.7,2.0,0.0,0.0
2018,9,24,6,0,15.0,4.0,0.3,13.7,4.0,3.64,0.0
2018,9,24,6,15,49.5,12.0,0.35,13.9,16.0,41.01,0.0
2018,9,24,6,30,84.0,20.0,0.4,14.1,28.0,108.84,78.46
2018,9,24,6,45,85.5,29.5,0.5,14.25,42.0,106.64,84.79
2018,9,24,7,0,87.0,39.0,0.6,14.4,56.0,120.57,98.3
2018,9,24,7,15,45.5,60.5,0.7,14.65,69.5,95.3,76.77
2018,9,24,7,30,4.0,82.0,0.8,14.9,83.0,80.31,62.92
2018,9,24,7,45,12.5,110.5,0.85,15.15,115.0,116.77,93.74
2018,9,24,8,0,21.0,139.0,0.9,15.4,147.0,153.14,123.74
2018,9,24,8,15,21.0,154.5,0.9,15.75,163.5,167.17,134.56
2018,9,24,8,30,21.0,170.0,0.9,16.1,180.0,181.18,145.25
2018,9,24,8,45,36.5,196.0,0.85,16.45,215.5,234.3,187.45
2018,9,24,9,0,52.0,222.0,0.8,16.8,251.0,273.88,217.8
2018,9,24,9,15,69.5,247.0,0.85,17.25,288.5,313.39,247.73
2018,9,24,9,30,87.0,272.0,0.9,17.7,326.0,352.09,276.49
2018,9,24,9,45,101.5,290.5,0.95,18.15,357.0,379.92,296.57
2018,9,24,10,0,116.0,309.0,1.0,18.6,388.0,420.78,326.02
2018,9,24,10,15,140.0,325.0,1.05,19.05,424.0,451.06,347.57
2018,9,24,10,30,164.0,341.0,1.1,19.5,460.0,479.62,367.66
2018,9,24,10,45,166.0,351.5,1.15,19.95,474.5,482.81,368.71
2018,9,24,11,0,168.0,362.0,1.2,20.4,489.0,484.96,369.25
2018,9,24,11,15,172.5,368.0,1.35,20.6,500.5,483.64,368.23
2018,9,24,11,30,177.0,374.0,1.5,20.8,512.0,481.27,366.42
2018,9,24,11,45,165.0,376.5,1.65,21.0,505.5,463.09,352.77
2018,9,24,12,0,153.0,379.0,1.8,21.2,499.0,445.11,339.27
2018,9,24,12,15,141.5,376.0,1.95,21.15,486.5,423.03,323.02
2018,9,24,12,30,130.0,373.0,2.1,21.1,474.0,401.59,307.11
2018,9,24,12,45,131.5,368.0,2.25,21.05,469.0,386.24,295.72
2018,9,24,13,0,133.0,363.0,2.4,21.0,464.0,370.58,283.88
2018,9,24,13,15,120.0,350.5,2.55,20.8,440.0,342.45,262.66
2018,9,24,13,30,107.0,338.0,2.7,20.6,416.0,320.0,245.66
2018,9,24,13,45,247.5,287.5,2.85,20.4,459.0,310.28,235.45
2018,9,24,14,0,388.0,237.0,3.0,20.2,502.0,289.9,214.49
2018,9,24,14,15,644.0,161.0,3.05,19.95,575.0,266.48,184.73
2018,9,24,14,30,900.0,85.0,3.1,19.7,648.0,228.66,141.25
2018,9,24,14,45,885.0,83.0,3.15,19.45,607.5,172.56,97.31
2018,9,24,15,0,870.0,81.0,3.2,19.2,567.0,117.62,63.3
2018,9,24,15,15,850.0,78.5,3.2,19.2,521.0,56.27,43.26
2018,9,24,15,30,830.0,76.0,3.2,19.2,475.0,55.67,42.92
2018,9,24,15,45,800.5,73.5,3.25,18.6,425.0,55.01,42.59
2018,9,24,16,0,771.0,71.0,3.3,18.0,375.0,54.39,42.28
2018,9,24,16,15,730.0,66.5,3.3,17.7,322.5,52.11,40.42
2018,9,24,16,30,689.0,62.0,3.3,17.4,270.0,49.8,38.47
2018,9,24,16,45,627.5,56.5,3.3,17.05,218.5,42.52,32.01
2018,9,24,17,0,566.0,51.0,3.3,16.7,167.0,39.52,29.17
2018,9,24,17,15,466.0,43.0,3.2,16.4,120.0,34.24,24.09
2018,9,24,17,30,366.0,35.0,3.1,16.1,73.0,28.94,18.19
2018,9,24,17,45,222.0,22.5,3.0,15.8,42.0,19.1,0.0
2018,9,24,18,0,78.0,10.0,2.9,15.5,11.0,9.1,0.0
2018,9,24,18,15,39.0,5.0,2.7,15.35,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,13.9,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,14.0,3.0,0.0,0.0
2018,9,25,6,15,50.0,9.5,1.0,14.25,13.5,38.92,0.0
2018,9,25,6,30,84.0,16.0,0.9,14.5,24.0,99.61,70.22
2018,9,25,6,45,84.5,23.5,0.85,14.75,35.5,95.76,75.72
2018,9,25,7,0,85.0,31.0,0.8,15.0,47.0,106.76,86.66
2018,9,25,7,15,42.5,41.0,0.8,15.25,49.0,78.56,62.53
2018,9,25,7,30,0.0,51.0,0.8,15.5,51.0,45.01,32.83
2018,9,25,7,45,0.0,69.0,0.8,15.75,69.0,61.31,46.65
2018,9,25,8,0,0.0,87.0,0.8,16.0,87.0,78.72,61.11
2018,9,25,8,15,0.0,96.0,0.9,16.25,96.0,86.84,67.63
2018,9,25,8,30,0.0,105.0,1.0,16.5,105.0,95.0,74.11
2018,9,25,8,45,0.0,123.5,1.15,16.8,123.5,112.59,88.27
2018,9,25,9,0,0.0,142.0,1.3,17.1,142.0,130.08,102.16
2018,9,25,9,15,2.5,163.5,1.45,17.35,165.0,152.59,120.09
2018,9,25,9,30,5.0,185.0,1.6,17.6,188.0,174.93,137.68
2018,9,25,9,45,7.0,198.5,1.75,17.9,203.0,188.7,148.25
2018,9,25,10,0,9.0,212.0,1.9,18.2,218.0,202.32,158.66
2018,9,25,10,15,13.0,232.0,2.0,18.4,241.0,223.69,175.22
2018,9,25,10,30,17.0,252.0,2.1,18.6,264.0,244.64,191.3
2018,9,25,10,45,17.0,256.5,2.2,18.8,269.0,247.18,192.87
2018,9,25,11,0,17.0,261.0,2.3,19.0,274.0,249.67,194.49
2018,9,25,11,15,17.0,264.5,2.4,19.15,277.5,251.17,195.41
2018,9,25,11,30,17.0,268.0,2.5,19.3,281.0,252.6,196.3
2018,9,25,11,45,19.5,277.5,2.55,19.45,292.5,261.04,202.68
2018,9,25,12,0,22.0,287.0,2.6,19.6,304.0,269.03,208.69
2018,9,25,12,15,24.0,291.5,2.65,19.6,310.0,271.85,210.83
2018,9,25,12,30,26.0,296.0,2.7,19.6,316.0,274.52,212.89
2018,9,25,12,45,31.5,301.0,2.75,19.6,325.0,277.28,215.05
2018,9,25,13,0,37.0,306.0,2.8,19.6,334.0,279.14,216.48
2018,9,25,13,15,45.5,309.0,2.85,19.5,342.5,279.75,216.96
2018,9,25,13,30,54.0,312.0,2.9,19.4,351.0,279.03,216.32
2018,9,25,13,45,126.0,284.5,2.9,19.3,371.0,271.16,208.72
2018,9,25,14,0,198.0,257.0,2.9,19.2,391.0,260.31,197.58
2018,9,25,14,15,333.0,215.5,2.9,19.05,428.0,239.37,175.15
2018,9,25,14,30,468.0,174.0,2.9,18.9,465.0,203.42,139.65
2018,9,25,14,45,532.5,153.5,2.85,18.75,464.0,164.23,106.12
2018,9,25,15,0,597.0,133.0,2.8,18.6,463.0,119.07,74.39
2018,9,25,15,15,644.5,114.5,2.8,18.6,444.0,73.2,58.02
2018,9,25,15,30,692.0,96.0,2.8,18.6,425.0,63.15,49.53
2018,9,25,15,45,700.5,87.0,2.7,18.2,389.5,58.94,46.1
2018,9,25,16,0,709.0,78.0,2.6,17.8,354.0,54.41,42.35
2018,9,25,16,15,625.5,76.5,2.55,17.5,295.0,54.67,42.72
2018,9,25,16,30,542.0,75.0,2.5,17.2,236.0,55.25,43.3
2018,9,25,16,45,469.0,66.5,2.5,16.9,186.5,50.3,38.88
2018,9,25,17,0,396.0,58.0,2.5,16.6,137.0,45.23,34.15
2018,9,25,17,15,308.5,46.0,2.5,16.3,96.5,35.38,25.02
2018,9,25,17,30,221.0,34.0,2.5,16.0,56.0,26.55,15.88
2018,9,25,17,45,128.5,20.5,2.5,15.7,31.5,16.24,0.0
2018,9,25,18,0,36.0,7.0,2.5,15.4,7.0,6.37,0.0
2018,9,25,18,15,18.0,3.5,2.45,15.3,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.75,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.8,2.0,0.0,0.0
2018,9,26,6,15,0.0,7.0,1.5,14.05,7.0,6.37,0.0
2018,9,26,6,30,0.0,12.0,1.5,14.3,12.0,10.54,2.09
2018,9,26,6,45,0.0,19.0,1.5,14.6,19.0,16.71,8.25
2018,9,26,7,0,0.0,26.0,1.5,14.9,26.0,22.88,13.77
2018,9,26,7,15,1.0,41.0,1.4,15.1,41.5,36.9,25.93
2018,9,26,7,30,2.0,56.0,1.3,15.3,57.0,51.0,38.05
2018,9,26,7,45,2.0,73.5,1.2,15.5,74.5,67.61,52.09
2018,9,26,8,0,2.0,91.0,1.1,15.7,92.0,84.58,66.19
2018,9,26,8,15,1.0,104.0,1.05,15.95,104.5,95.91,75.33
2018,9,26,8,30,0.0,117.0,1.0,16.2,117.0,107.16,84.26
2018,9,26,8,45,5.5,143.5,0.95,16.45,146.5,137.64,109.07
2018,9,26,9,0,11.0,170.0,0.9,16.7,176.0,168.03,133.29
2018,9,26,9,15,22.0,204.0,0.85,17.05,217.0,210.69,166.94
2018,9,26,9,30,33.0,238.0,0.8,17.4,258.0,267.06,210.37
2018,9,26,9,45,41.0,257.5,0.75,17.75,284.0,291.26,227.97
2018,9,26,10,0,49.0,277.0,0.7,18.1,310.0,314.76,244.95
2018,9,26,10,15,58.0,296.5,0.7,18.5,337.0,338.27,261.85
2018,9,26,10,30,67.0,316.0,0.7,18.9,364.0,360.78,277.79
2018,9,26,10,45,77.5,329.0,0.7,19.35,386.0,376.82,288.81
2018,9,26,11,0,88.0,342.0,0.7,19.8,408.0,391.79,298.97
2018,9,26,11,15,94.0,350.5,0.7,20.3,422.0,397.81,302.4
2018,9,26,11,30,100.0,359.0,0.7,20.8,436.0,402.94,305.22
2018,9,26,11,45,127.5,362.0,0.7,21.35,461.0,422.34,318.71
2018,9,26,12,0,155.0,365.0,0.7,21.9,486.0,432.38,325.12
2018,9,26,12,15,184.5,366.0,0.75,22.4,509.0,439.27,329.51
2018,9,26,12,30,214.0,367.0,0.8,22.9,532.0,443.19,331.52
2018,9,26,12,45,210.0,361.5,0.85,23.4,521.5,420.91,314.39
2018,9,26,13,0,206.0,356.0,0.9,23.9,511.0,398.65,297.29
2018,9,26,13,15,215.5,343.5,1.1,23.95,502.0,377.02,281.42
2018,9,26,13,30,225.0,331.0,1.3,24.0,493.0,354.42,264.22
2018,9,26,13,45,232.5,318.0,1.55,24.05,480.0,329.8,245.05
2018,9,26,14,0,240.0,305.0,1.8,24.1,467.0,304.35,224.76
2018,9,26,14,15,197.5,291.5,2.1,23.65,420.0,266.46,197.0
2018,9,26,14,30,155.0,278.0,2.4,23.2,373.0,233.28,173.33
2018,9,26,14,45,133.0,255.5,2.7,22.75,333.5,201.78,150.74
2018,9,26,15,0,111.0,233.0,3.0,22.3,294.0,173.27,131.41
2018,9,26,15,15,160.5,197.5,3.0,22.3,277.5,143.09,116.08
2018,9,26,15,30,210.0,162.0,3.0,22.3,261.0,113.59,91.63
2018,9,26,15,45,353.0,135.5,3.35,21.1,280.5,91.61,73.62
2018,9,26,16,0,496.0,109.0,3.7,19.9,300.0,76.43,61.08
2018,9,26,16,15,400.5,100.0,3.8,19.25,240.0,71.09,56.73
2018,9,26,16,30,305.0,91.0,3.9,18.6,180.0,65.65,52.13
2018,9,26,16,45,167.5,72.0,4.0,17.95,119.5,55.71,43.41
2018,9,26,17,0,30.0,53.0,4.1,17.3,59.0,45.25,34.0
2018,9,26,17,15,45.0,38.0,4.05,16.95,44.0,31.91,21.86
2018,9,26,17,30,60.0,23.0,4.0,16.6,29.0,18.86,9.27
2018,9,26,17,45,45.0,14.5,3.9,16.25,17.5,11.99,0.0
2018,9,26,18,0,30.0,6.0,3.8,15.9,6.0,5.46,0.0
2018,9,26,18,15,15.0,3.0,3.6,15.85,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.55,13.8,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.5,13.8,2.0,0.0,0.0
2018,9,27,6,15,9.0,6.0,1.5,14.0,6.5,10.86,0.0
2018,9,27,6,30,9.0,10.0,1.5,14.2,11.0,14.7,5.07
2018,9,27,6,45,63.0,22.0,1.5,14.4,33.5,78.78,61.22
2018,9,27,7,0,117.0,34.0,1.5,14.6,56.0,134.04,110.25
2018,9,27,7,15,80.0,42.5,1.45,14.75,59.5,119.16,97.85
2018,9,27,7,30,43.0,51.0,1.4,14.9,63.0,90.65,73.11
2018,9,27,7,45,21.5,67.5,1.3,15.05,73.5,82.3,65.32
2018,9,27,8,0,0.0,84.0,1.2,15.2,84.0,75.78,58.83
2018,9,27,8,15,2.0,109.5,1.25,15.4,110.5,102.54,81.12
2018,9,27,8,30,4.0,135.0,1.3,15.6,137.0,129.29,102.96
2018,9,27,8,45,8.5,155.0,1.3,15.8,159.5,152.21,121.45
2018,9,27,9,0,13.0,175.0,1.3,16.0,182.0,174.99,139.57
2018,9,27,9,15,13.5,191.0,1.3,16.2,199.0,190.01,151.07
2018,9,27,9,30,14.0,207.0,1.3,16.4,216.0,204.85,162.36
2018,9,27,9,45,15.5,220.5,1.35,16.6,230.5,217.86,172.2
2018,9,27,10,0,17.0,234.0,1.4,16.8,245.0,230.69,181.85
2018,9,27,10,15,25.5,256.5,1.45,16.95,274.0,257.94,203.0
2018,9,27,10,30,34.0,279.0,1.5,17.1,303.0,295.78,232.03
2018,9,27,10,45,47.0,303.0,1.55,17.25,337.5,326.13,255.07
2018,9,27,11,0,60.0,327.0,1.6,17.4,372.0,354.99,276.76
2018,9,27,11,15,82.5,343.0,1.65,17.45,405.5,381.58,296.94
2018,9,27,11,30,105.0,359.0,1.7,17.5,439.0,406.03,315.31
2018,9,27,11,45,119.5,365.0,1.8,17.55,457.0,418.85,324.82
2018,9,27,12,0,134.0,371.0,1.9,17.6,475.0,423.14,327.97
2018,9,27,12,15,152.5,369.5,2.0,17.6,487.0,421.67,326.92
2018,9,27,12,30,171.0,368.0,2.1,17.6,499.0,418.32,324.31
2018,9,27,12,45,178.5,362.0,2.2,17.55,497.0,403.54,312.88
2018,9,27,13,0,186.0,356.0,2.3,17.5,495.0,387.83,300.55
2018,9,27,13,15,177.0,345.5,2.5,17.4,475.0,360.63,279.5
2018,9,27,13,30,168.0,335.0,2.7,17.3,455.0,334.27,258.87
2018,9,27,13,45,184.5,319.0,2.9,17.15,446.0,313.28,241.7
2018,9,27,14,0,201.0,303.0,3.1,17.0,437.0,290.73,222.81
2018,9,27,14,15,265.0,277.0,3.35,16.8,444.5,263.33,198.06
2018,9,27,14,30,329.0,251.0,3.6,16.6,452.0,235.59,172.7
2018,9,27,14,45,298.0,238.5,3.8,16.45,411.5,199.61,146.28
2018,9,27,15,0,267.0,226.0,4.0,16.3,371.0,167.2,125.83
2018,9,27,15,15,177.5,195.0,4.0,16.3,288.0,141.72,117.83
2018,9,27,15,30,88.0,164.0,4.0,16.3,205.0,128.75,107.03
2018,9,27,15,45,96.0,140.0,4.15,15.8,180.0,106.46,88.2
2018,9,27,16,0,104.0,116.0,4.3,15.3,155.0,90.38,74.51
2018,9,27,16,15,90.5,102.5,4.3,15.15,133.0,80.68,66.15
2018,9,27,16,30,77.0,89.0,4.3,15.0,111.0,70.73,57.38
2018,9,27,16,45,38.5,66.0,4.25,14.85,77.0,55.84,44.05
2018,9,27,17,0,0.0,43.0,4.2,14.7,43.0,37.91,27.86
2018,9,27,17,15,0.0,31.0,4.15,14.6,31.0,27.34,18.05
2018,9,27,17,30,0.0,19.0,4.1,14.5,19.0,16.73,7.27
2018,9,27,17,45,0.0,11.0,4.05,14.4,11.0,10.01,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.3,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.35,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.55,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.5,2.5,14.7,3.5,3.18,0.0
2018,9,28,6,30,0.0,6.0,2.6,14.8,6.0,5.26,0.0
2018,9,28,6,45,0.0,8.5,2.7,14.95,8.5,7.46,0.51
2018,9,28,7,0,0.0,11.0,2.8,15.1,11.0,9.65,2.52
2018,9,28,7,15,0.0,21.5,2.75,15.2,21.5,18.91,10.51
2018,9,28,7,30,0.0,32.0,2.7,15.3,32.0,28.18,18.5
2018,9,28,7,45,0.0,55.5,2.7,15.4,55.5,49.0,36.26
2018,9,28,8,0,0.0,79.0,2.7,15.5,79.0,70.74,54.58
2018,9,28,8,15,0.0,94.0,2.75,15.7,94.0,85.0,66.37
2018,9,28,8,30,0.0,109.0,2.8,15.9,109.0,99.18,77.94
2018,9,28,8,45,0.0,124.5,2.85,16.05,124.5,113.77,89.75
2018,9,28,9,0,0.0,140.0,2.9,16.2,140.0,128.27,101.35
2018,9,28,9,15,5.0,168.5,2.95,16.35,171.5,159.92,127.06
2018,9,28,9,30,10.0,197.0,3.0,16.5,203.0,191.37,152.24
2018,9,28,9,45,14.0,216.5,3.1,16.6,225.5,212.61,168.97
2018,9,28,10,0,18.0,236.0,3.2,16.7,248.0,233.51,185.34
2018,9,28,10,15,23.0,254.0,3.25,16.8,270.0,253.38,200.79
2018,9,28,10,30,28.0,272.0,3.3,16.9,292.0,283.7,224.36
2018,9,28,10,45,26.5,277.0,3.4,16.95,296.5,283.82,224.01
2018,9,28,11,0,25.0,282.0,3.5,17.0,301.0,275.28,217.01
2018,9,28,11,15,36.0,301.5,3.55,17.05,329.0,306.94,241.8
2018,9,28,11,30,47.0,321.0,3.6,17.1,357.0,328.58,258.5
2018,9,28,11,45,61.5,336.0,3.65,17.1,383.0,346.9,272.71
2018,9,28,12,0,76.0,351.0,3.7,17.1,409.0,363.39,285.39
2018,9,28,12,15,82.0,352.5,3.7,17.1,415.0,361.03,283.34
2018,9,28,12,30,88.0,354.0,3.7,17.1,421.0,357.84,280.66
2018,9,28,12,45,88.0,348.5,3.7,17.1,414.5,344.87,270.37
2018,9,28,13,0,88.0,343.0,3.7,17.1,408.0,331.79,259.96
2018,9,28,13,15,79.5,329.5,3.7,17.1,387.0,308.79,241.84
2018,9,28,13,30,71.0,316.0,3.7,17.1,366.0,286.82,224.55
2018,9,28,13,45,201.0,268.0,3.7,17.1,403.0,280.81,216.71
2018,9,28,14,0,331.0,220.0,3.7,17.1,440.0,259.46,194.51
2018,9,28,14,15,556.0,162.0,3.65,17.05,508.5,235.69,164.83
2018,9,28,14,30,781.0,104.0,3.6,17.0,577.0,199.16,123.72
2018,9,28,14,45,767.5,98.5,3.6,16.9,538.0,146.7,84.06
2018,9,28,15,0,754.0,93.0,3.6,16.8,499.0,95.55,55.4
2018,9,28,15,15,765.0,85.5,3.6,16.8,467.0,61.32,48.19
2018,9,28,15,30,776.0,78.0,3.6,16.8,435.0,57.44,44.97
2018,9,28,15,45,749.0,74.0,3.55,16.65,387.5,55.74,43.65
2018,9,28,16,0,722.0,70.0,3.5,16.5,340.0,54.01,42.26
2018,9,28,16,15,682.5,65.0,3.55,16.35,290.5,51.34,39.99
2018,9,28,16,30,643.0,60.0,3.6,16.2,241.0,44.43,33.88
2018,9,28,16,45,579.5,53.5,3.6,16.05,191.5,40.61,30.38
2018,9,28,17,0,516.0,47.0,3.6,15.9,142.0,36.73,26.64
2018,9,28,17,15,408.5,39.0,3.55,15.75,99.0,31.38,21.34
2018,9,28,17,30,301.0,31.0,3.5,15.6,56.0,26.06,13.49
2018,9,28,17,45,177.0,19.5,3.45,15.4,31.5,17.74,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.2,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.15,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.6,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.7,6.0,0.0,0.0
2018,9,29,6,15,55.5,15.5,3.35,16.0,17.5,47.17,0.0
2018,9,29,6,30,60.0,24.0,3.5,16.3,29.0,86.19,51.93
2018,9,29,6,45,42.5,35.0,3.7,16.6,39.5,76.45,57.8
2018,9,29,7,0,25.0,46.0,3.9,16.9,50.0,65.14,49.57
2018,9,29,7,15,12.5,39.5,3.85,17.15,41.5,45.77,33.48
2018,9,29,7,30,0.0,33.0,3.8,17.4,33.0,29.06,19.04
