Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,45,6.0,68.5,3.75,17.6,70.5,65.78,50.29
2018,9,29,8,0,12.0,104.0,3.7,17.8,108.0,106.87,84.73
2018,9,29,8,15,74.5,145.5,3.65,18.0,178.5,213.7,174.51
2018,9,29,8,30,137.0,187.0,3.6,18.2,249.0,328.35,267.48
2018,9,29,8,45,149.5,207.0,3.55,18.4,281.0,359.08,290.6
2018,9,29,9,0,162.0,227.0,3.5,18.6,313.0,389.01,313.01
2018,9,29,9,15,114.0,241.5,3.45,18.75,304.5,359.91,287.57
2018,9,29,9,30,66.0,256.0,3.4,18.9,296.0,315.42,250.45
2018,9,29,9,45,98.0,275.0,3.4,19.05,338.0,358.67,284.43
2018,9,29,10,0,130.0,294.0,3.4,19.2,380.0,414.27,326.95
2018,9,29,10,15,199.0,295.0,3.5,19.35,432.5,465.43,366.85
2018,9,29,10,30,268.0,296.0,3.6,19.5,485.0,526.01,412.97
2018,9,29,10,45,161.5,290.5,3.65,19.6,405.5,414.41,325.42
2018,9,29,11,0,55.0,285.0,3.7,19.7,326.0,309.67,242.13
2018,9,29,11,15,72.5,303.5,3.75,19.75,358.0,335.67,262.55
2018,9,29,11,30,90.0,322.0,3.8,19.8,390.0,359.78,280.96
2018,9,29,11,45,180.5,319.5,3.85,19.85,457.0,417.6,326.37
2018,9,29,12,0,271.0,317.0,3.9,19.9,524.0,465.51,363.08
2018,9,29,12,15,306.5,302.5,3.95,19.95,535.5,457.25,356.3
2018,9,29,12,30,342.0,288.0,4.0,20.0,547.0,445.94,347.02
2018,9,29,12,45,207.5,305.5,4.0,20.0,462.0,370.66,287.86
2018,9,29,13,0,73.0,323.0,4.0,20.0,377.0,308.22,239.2
2018,9,29,13,15,79.5,319.0,4.05,19.95,376.5,300.06,232.81
2018,9,29,13,30,86.0,315.0,4.1,19.9,376.0,291.01,225.44
2018,9,29,13,45,118.5,308.0,4.1,19.9,388.0,282.0,217.3
2018,9,29,14,0,151.0,301.0,4.1,19.9,400.0,273.4,208.95
2018,9,29,14,15,147.5,282.5,4.1,19.8,375.5,245.93,186.93
2018,9,29,14,30,144.0,264.0,4.1,19.7,351.0,219.15,165.85
2018,9,29,14,45,171.0,230.5,4.1,19.6,326.5,186.92,140.06
2018,9,29,15,0,198.0,197.0,4.1,19.5,302.0,152.45,115.24
2018,9,29,15,15,169.5,189.5,4.1,19.5,274.0,138.29,113.59
2018,9,29,15,30,141.0,182.0,4.1,19.5,246.0,132.99,109.42
2018,9,29,15,45,272.0,148.0,4.0,19.2,254.5,106.27,86.91
2018,9,29,16,0,403.0,114.0,3.9,18.9,263.0,79.84,64.34
2018,9,29,16,15,491.0,88.0,3.85,18.7,242.5,64.15,50.8
2018,9,29,16,30,579.0,62.0,3.8,18.5,222.0,45.89,34.81
2018,9,29,16,45,544.0,53.5,3.7,18.3,179.0,40.65,30.1
2018,9,29,17,0,509.0,45.0,3.6,18.1,136.0,35.18,24.99
2018,9,29,17,15,400.0,37.0,3.5,17.85,94.0,29.76,19.65
2018,9,29,17,30,291.0,29.0,3.4,17.6,52.0,24.36,10.93
2018,9,29,17,45,170.0,18.0,3.3,17.35,29.0,16.37,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.1,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.0,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.0,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.0,5.0,0.0,0.0
2018,9,30,6,15,100.5,17.0,1.25,16.3,23.0,75.09,0.0
2018,9,30,6,30,169.0,28.0,1.3,16.6,41.0,176.77,105.41
2018,9,30,6,45,247.0,42.5,1.35,16.85,77.5,255.24,202.48
2018,9,30,7,0,325.0,57.0,1.4,17.1,114.0,332.93,270.82
2018,9,30,7,15,460.0,60.5,1.4,17.35,170.0,446.94,364.81
2018,9,30,7,30,595.0,64.0,1.4,17.6,226.0,564.35,455.81
2018,9,30,7,45,642.0,68.0,1.35,17.85,275.0,617.98,494.5
2018,9,30,8,0,689.0,72.0,1.3,18.1,324.0,671.29,531.65
2018,9,30,8,15,721.0,76.0,1.3,18.4,372.0,707.54,555.47
2018,9,30,8,30,753.0,80.0,1.3,18.7,420.0,746.51,580.67
2018,9,30,8,45,777.0,82.0,1.3,19.0,464.0,774.04,597.27
2018,9,30,9,0,801.0,84.0,1.3,19.3,508.0,798.89,611.88
2018,9,30,9,15,768.5,101.5,1.35,19.5,533.5,791.11,604.78
2018,9,30,9,30,736.0,119.0,1.4,19.7,559.0,783.4,598.24
2018,9,30,9,45,749.0,123.5,1.45,19.95,593.0,791.98,602.94
2018,9,30,10,0,762.0,128.0,1.5,20.2,627.0,793.63,602.81
2018,9,30,10,15,749.0,139.5,1.6,20.3,647.0,785.63,597.09
2018,9,30,10,30,736.0,151.0,1.7,20.4,667.0,770.9,586.89
2018,9,30,10,45,688.0,177.5,1.8,20.5,670.5,741.1,565.14
2018,9,30,11,0,640.0,204.0,1.9,20.6,674.0,709.11,541.24
2018,9,30,11,15,750.5,159.0,2.0,20.6,718.5,723.8,553.55
2018,9,30,11,30,861.0,114.0,2.1,20.6,763.0,725.71,556.11
2018,9,30,11,45,747.0,165.0,2.15,20.65,730.0,669.62,512.84
2018,9,30,12,0,633.0,216.0,2.2,20.7,697.0,611.13,468.11
2018,9,30,12,15,575.0,239.5,2.3,20.6,675.0,564.52,432.93
2018,9,30,12,30,517.0,263.0,2.4,20.5,653.0,522.07,400.23
2018,9,30,12,45,467.5,275.0,2.45,20.4,623.0,477.1,365.35
2018,9,30,13,0,418.0,287.0,2.5,20.3,593.0,435.05,332.36
2018,9,30,13,15,279.5,272.5,2.55,20.15,475.0,340.87,260.78
2018,9,30,13,30,141.0,258.0,2.6,20.0,357.0,263.9,202.59
2018,9,30,13,45,168.0,251.5,2.65,19.8,364.5,255.93,195.27
2018,9,30,14,0,195.0,245.0,2.7,19.6,372.0,244.93,184.93
2018,9,30,14,15,274.5,242.0,2.75,19.4,411.0,236.71,174.48
2018,9,30,14,30,354.0,239.0,2.8,19.2,450.0,225.76,161.98
2018,9,30,14,45,274.5,228.5,2.85,19.05,385.5,185.73,135.23
2018,9,30,15,0,195.0,218.0,2.9,18.9,321.0,163.46,124.82
2018,9,30,15,15,154.0,198.5,2.9,18.9,275.5,143.3,118.0
2018,9,30,15,30,113.0,179.0,2.9,18.9,230.0,130.9,107.81
2018,9,30,15,45,126.5,159.5,2.8,18.65,210.5,118.54,97.61
2018,9,30,16,0,140.0,140.0,2.7,18.4,191.0,105.73,86.89
2018,9,30,16,15,121.0,119.5,2.55,18.3,159.0,91.65,74.83
2018,9,30,16,30,102.0,99.0,2.4,18.2,127.0,77.16,62.19
2018,9,30,16,45,83.5,79.0,2.25,18.1,98.5,62.59,49.23
2018,9,30,17,0,65.0,59.0,2.1,18.0,70.0,47.63,35.72
2018,9,30,17,15,68.0,41.0,1.9,17.85,49.0,33.73,22.87
2018,9,30,17,30,71.0,23.0,1.7,17.7,28.0,18.76,5.85
2018,9,30,17,45,59.0,15.0,1.55,17.55,16.5,13.64,0.0
2018,9,30,18,0,47.0,7.0,1.4,17.4,5.0,0.0,0.0
2018,9,30,18,15,23.5,3.5,1.25,17.35,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,1.55,15.85,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,1.5,15.9,5.0,0.0,0.0
2018,10,1,6,15,35.0,9.0,1.55,16.05,10.0,28.87,0.0
2018,10,1,6,30,35.0,12.0,1.6,16.2,15.0,44.6,20.85
2018,10,1,6,45,17.5,22.5,1.7,16.3,24.0,31.81,20.75
2018,10,1,7,0,0.0,33.0,1.8,16.4,33.0,29.09,18.76
2018,10,1,7,15,0.0,47.5,1.8,16.7,47.5,41.93,29.87
2018,10,1,7,30,0.0,62.0,1.8,17.0,62.0,55.81,41.72
2018,10,1,7,45,0.0,79.0,1.8,17.25,79.0,72.4,55.67
2018,10,1,8,0,0.0,96.0,1.8,17.5,96.0,88.8,69.23
2018,10,1,8,15,0.0,114.5,1.8,17.8,114.5,106.64,83.75
2018,10,1,8,30,0.0,133.0,1.8,18.1,133.0,124.3,97.9
2018,10,1,8,45,4.0,154.0,1.8,18.45,156.0,147.78,116.71
2018,10,1,9,0,8.0,175.0,1.8,18.8,179.0,171.08,135.09
2018,10,1,9,15,15.0,196.5,1.8,19.1,205.0,197.21,155.62
2018,10,1,9,30,22.0,218.0,1.8,19.4,231.0,223.05,175.61
2018,10,1,9,45,21.0,221.0,1.8,19.65,234.0,223.08,174.95
2018,10,1,10,0,20.0,224.0,1.8,19.9,237.0,223.33,174.57
2018,10,1,10,15,66.5,252.0,1.8,20.15,298.0,298.14,233.51
2018,10,1,10,30,113.0,280.0,1.8,20.4,359.0,371.27,289.28
2018,10,1,10,45,90.0,298.0,1.8,20.65,362.0,354.04,274.44
2018,10,1,11,0,67.0,316.0,1.8,20.9,365.0,348.5,268.93
2018,10,1,11,15,87.5,326.5,1.9,21.0,391.5,367.9,283.73
2018,10,1,11,30,108.0,337.0,2.0,21.1,418.0,385.49,296.92
2018,10,1,11,45,82.0,332.0,2.15,21.15,393.5,355.89,274.0
2018,10,1,12,0,56.0,327.0,2.3,21.2,369.0,328.09,252.61
2018,10,1,12,15,143.0,330.0,2.4,21.15,437.0,378.74,292.03
2018,10,1,12,30,230.0,333.0,2.5,21.1,505.0,417.81,321.35
2018,10,1,12,45,277.0,327.5,2.65,21.0,531.5,420.9,323.0
2018,10,1,13,0,324.0,322.0,2.8,20.9,558.0,418.48,320.03
2018,10,1,13,15,370.0,293.5,2.75,20.75,556.0,392.99,298.83
2018,10,1,13,30,416.0,265.0,2.7,20.6,554.0,360.09,271.04
2018,10,1,13,45,481.0,225.0,2.65,20.45,546.5,322.19,237.81
2018,10,1,14,0,546.0,185.0,2.6,20.3,539.0,278.07,198.39
2018,10,1,14,15,359.5,215.5,2.45,20.15,443.5,233.89,168.09
2018,10,1,14,30,173.0,246.0,2.3,20.0,348.0,209.73,156.48
2018,10,1,14,45,138.0,235.5,2.2,19.8,313.5,184.52,139.22
2018,10,1,15,0,103.0,225.0,2.1,19.6,279.0,171.46,132.84
2018,10,1,15,15,120.5,204.5,2.1,19.6,262.0,146.32,120.11
2018,10,1,15,30,138.0,184.0,2.1,19.6,245.0,133.9,109.98
2018,10,1,15,45,122.5,159.5,1.85,19.3,209.0,118.39,97.15
2018,10,1,16,0,107.0,135.0,1.6,19.0,173.0,102.29,83.64
2018,10,1,16,15,99.0,113.0,1.45,18.9,144.0,87.26,70.79
2018,10,1,16,30,91.0,91.0,1.3,18.8,115.0,71.72,57.27
2018,10,1,16,45,74.0,71.0,1.2,18.65,88.0,57.01,44.23
2018,10,1,17,0,57.0,51.0,1.1,18.5,61.0,41.87,30.63
2018,10,1,17,15,56.5,35.5,1.05,18.35,42.5,29.62,19.23
2018,10,1,17,30,56.0,20.0,1.0,18.2,24.0,16.41,2.77
2018,10,1,17,45,50.0,13.0,0.95,18.05,14.0,11.82,0.0
2018,10,1,18,0,44.0,6.0,0.9,17.9,4.0,0.0,0.0
2018,10,1,18,15,22.0,3.0,0.85,17.85,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.3,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.3,4.0,0.0,0.0
2018,10,2,6,15,48.5,11.5,1.45,17.5,12.5,38.99,0.0
2018,10,2,6,30,52.0,17.0,1.5,17.7,21.0,65.28,29.29
2018,10,2,6,45,45.0,32.5,1.6,17.85,37.5,74.96,55.75
2018,10,2,7,0,38.0,48.0,1.7,18.0,54.0,78.0,60.11
2018,10,2,7,15,40.5,64.5,1.75,18.3,73.0,98.32,77.84
2018,10,2,7,30,43.0,81.0,1.8,18.6,92.0,118.15,94.71
2018,10,2,7,45,22.0,81.5,1.8,18.9,87.0,99.34,78.44
2018,10,2,8,0,1.0,82.0,1.8,19.2,82.0,74.91,57.24
2018,10,2,8,15,8.5,112.5,1.95,19.45,116.0,111.54,87.63
2018,10,2,8,30,16.0,143.0,2.1,19.7,150.0,148.37,117.57
2018,10,2,8,45,26.5,167.0,2.2,19.95,180.0,192.49,152.96
2018,10,2,9,0,37.0,191.0,2.3,20.2,210.0,225.42,178.84
2018,10,2,9,15,50.5,215.0,2.4,20.45,243.5,260.29,206.0
2018,10,2,9,30,64.0,239.0,2.5,20.7,277.0,294.42,232.21
2018,10,2,9,45,65.5,247.0,2.6,20.95,287.5,300.11,235.84
2018,10,2,10,0,67.0,255.0,2.7,21.2,298.0,305.64,239.46
2018,10,2,10,15,79.0,271.5,2.75,21.4,324.5,328.29,256.51
2018,10,2,10,30,91.0,288.0,2.8,21.6,351.0,349.9,272.54
2018,10,2,10,45,94.5,308.5,2.85,21.85,375.5,367.68,285.24
2018,10,2,11,0,98.0,329.0,2.9,22.1,400.0,384.31,297.0
2018,10,2,11,15,127.5,337.5,2.95,22.2,431.5,415.1,320.14
2018,10,2,11,30,157.0,346.0,3.0,22.3,463.0,434.14,334.24
2018,10,2,11,45,111.0,337.5,3.05,22.45,420.5,384.97,296.06
2018,10,2,12,0,65.0,329.0,3.1,22.6,378.0,335.16,257.53
2018,10,2,12,15,41.0,273.5,3.15,22.5,304.5,266.45,205.09
2018,10,2,12,30,17.0,218.0,3.2,22.4,231.0,200.95,154.43
2018,10,2,12,45,60.5,216.5,3.25,22.35,260.5,219.29,169.09
2018,10,2,13,0,104.0,215.0,3.3,22.3,290.0,232.47,179.01
2018,10,2,13,15,192.0,254.0,3.35,22.15,388.0,287.77,220.37
2018,10,2,13,30,280.0,293.0,3.4,22.0,486.0,333.68,252.68
2018,10,2,13,45,231.0,291.0,3.45,21.85,446.0,301.57,227.42
2018,10,2,14,0,182.0,289.0,3.5,21.7,406.0,269.74,203.23
2018,10,2,14,15,155.0,270.5,3.55,21.45,366.5,236.2,177.64
2018,10,2,14,30,128.0,252.0,3.6,21.2,327.0,205.96,155.22
2018,10,2,14,45,136.0,230.0,3.7,21.0,305.0,179.9,135.56
2018,10,2,15,0,144.0,208.0,3.8,20.8,283.0,153.43,117.86
2018,10,2,15,15,188.0,188.5,3.8,20.8,277.0,137.64,112.56
2018,10,2,15,30,232.0,169.0,3.8,20.8,271.0,118.75,96.84
2018,10,2,15,45,302.0,142.0,3.7,20.25,258.5,102.85,83.69
2018,10,2,16,0,372.0,115.0,3.6,19.7,246.0,80.97,65.14
2018,10,2,16,15,359.5,99.5,3.45,19.5,210.0,71.57,57.09
2018,10,2,16,30,347.0,84.0,3.3,19.3,174.0,61.71,48.47
2018,10,2,16,45,316.0,68.0,3.2,19.05,136.0,50.94,38.85
2018,10,2,17,0,285.0,52.0,3.1,18.8,98.0,39.71,28.64
2018,10,2,17,15,233.5,37.5,2.9,18.6,66.0,29.14,18.58
2018,10,2,17,30,182.0,23.0,2.7,18.4,34.0,18.16,1.05
2018,10,2,17,45,91.0,11.5,2.45,18.2,17.0,10.46,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,18.0,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,18.0,1.0,0.0,0.0
2018,10,3,6,15,11.0,3.0,0.8,18.1,3.5,9.17,0.0
2018,10,3,6,30,11.0,5.0,0.9,18.2,6.0,12.14,0.07
2018,10,3,6,45,53.5,14.0,1.0,18.25,22.5,59.02,43.06
2018,10,3,7,0,96.0,23.0,1.1,18.3,39.0,114.37,91.3
2018,10,3,7,15,96.0,24.0,1.2,18.45,44.5,114.57,92.82
2018,10,3,7,30,96.0,25.0,1.3,18.6,50.0,115.71,94.48
2018,10,3,7,45,48.0,34.0,1.4,18.7,46.5,73.73,58.21
2018,10,3,8,0,0.0,43.0,1.5,18.8,43.0,37.92,26.38
2018,10,3,8,15,30.0,91.5,1.6,18.85,104.5,113.8,90.63
2018,10,3,8,30,60.0,140.0,1.7,18.9,166.0,191.87,154.78
2018,10,3,8,45,63.0,164.0,1.8,19.0,194.0,219.42,176.2
2018,10,3,9,0,66.0,188.0,1.9,19.1,222.0,246.28,196.93
2018,10,3,9,15,67.5,208.0,1.9,19.15,245.0,266.61,212.22
2018,10,3,9,30,69.0,228.0,1.9,19.2,268.0,286.27,226.86
2018,10,3,9,45,58.5,220.0,1.9,19.3,255.5,265.03,209.33
2018,10,3,10,0,48.0,212.0,1.9,19.4,243.0,244.76,192.75
2018,10,3,10,15,45.0,204.0,1.85,19.5,234.0,231.36,181.8
2018,10,3,10,30,42.0,196.0,1.8,19.6,225.0,218.45,171.24
2018,10,3,10,45,148.0,251.0,1.8,19.65,357.0,361.65,284.07
2018,10,3,11,0,254.0,306.0,1.8,19.7,489.0,496.82,385.22
2018,10,3,11,15,228.5,326.0,1.8,19.75,492.5,476.47,367.94
2018,10,3,11,30,203.0,346.0,1.8,19.8,496.0,465.17,358.33
2018,10,3,11,45,142.5,317.0,1.85,19.8,422.5,386.57,298.83
2018,10,3,12,0,82.0,288.0,1.9,19.8,349.0,308.98,239.46
2018,10,3,12,15,76.5,283.5,2.0,19.75,340.5,295.58,229.36
2018,10,3,12,30,71.0,279.0,2.1,19.7,332.0,282.56,219.25
2018,10,3,12,45,201.0,290.5,2.2,19.7,436.0,350.59,271.44
2018,10,3,13,0,331.0,302.0,2.3,19.7,540.0,402.37,308.74
2018,10,3,13,15,265.0,285.5,2.3,19.65,472.5,340.64,260.68
2018,10,3,13,30,199.0,269.0,2.3,19.6,405.0,289.98,221.64
2018,10,3,13,45,270.5,237.0,2.35,19.55,414.5,267.48,201.31
2018,10,3,14,0,342.0,205.0,2.4,19.5,424.0,236.97,173.33
2018,10,3,14,15,582.5,142.0,2.35,19.5,490.5,212.08,142.08
2018,10,3,14,30,823.0,79.0,2.3,19.5,557.0,174.72,101.1
2018,10,3,14,45,809.5,75.5,2.3,19.5,518.5,122.62,65.71
2018,10,3,15,0,796.0,72.0,2.3,19.5,480.0,63.15,38.01
2018,10,3,15,15,773.5,70.0,2.3,19.5,437.0,51.03,38.87
2018,10,3,15,30,751.0,68.0,2.3,19.5,394.0,50.61,38.63
2018,10,3,15,45,724.0,64.0,2.25,19.45,348.0,48.65,37.04
2018,10,3,16,0,697.0,60.0,2.2,19.4,302.0,46.64,35.37
2018,10,3,16,15,656.0,55.0,2.2,19.3,254.5,43.68,32.81
2018,10,3,16,30,615.0,50.0,2.2,19.2,207.0,40.66,30.11
2018,10,3,16,45,548.0,44.0,2.2,19.1,160.5,33.55,23.69
2018,10,3,17,0,481.0,38.0,2.2,19.0,114.0,29.79,20.04
2018,10,3,17,15,347.5,30.0,2.1,18.8,74.0,24.11,14.2
2018,10,3,17,30,214.0,22.0,2.0,18.6,34.0,18.41,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.4,17.0,10.01,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,4,6,15,36.0,4.0,1.8,16.75,6.5,24.63,0.0
2018,10,4,6,30,72.0,8.0,1.9,16.9,13.0,74.04,22.94
2018,10,4,6,45,36.0,10.5,2.05,17.0,13.0,41.44,28.51
2018,10,4,7,0,0.0,13.0,2.2,17.1,13.0,11.41,3.88
2018,10,4,7,15,0.0,17.5,2.2,17.2,17.5,15.38,7.36
2018,10,4,7,30,0.0,22.0,2.2,17.3,22.0,19.35,10.81
2018,10,4,7,45,0.0,34.0,2.25,17.4,34.0,29.95,19.84
2018,10,4,8,0,0.0,46.0,2.3,17.5,46.0,40.58,28.8
2018,10,4,8,15,0.0,58.0,2.4,17.6,58.0,51.22,37.68
2018,10,4,8,30,0.0,70.0,2.5,17.7,70.0,61.89,46.48
2018,10,4,8,45,7.5,105.0,2.55,17.8,109.0,100.92,79.02
2018,10,4,9,0,15.0,140.0,2.6,17.9,148.0,141.19,112.01
2018,10,4,9,15,27.0,186.5,2.75,17.9,202.0,208.64,166.58
2018,10,4,9,30,39.0,233.0,2.9,17.9,256.0,266.74,212.58
2018,10,4,9,45,52.0,252.5,3.0,17.95,285.0,294.7,234.33
2018,10,4,10,0,65.0,272.0,3.1,18.0,314.0,321.84,255.33
2018,10,4,10,15,57.5,278.0,3.25,18.0,316.0,317.28,251.05
2018,10,4,10,30,50.0,284.0,3.4,18.0,318.0,312.82,247.02
2018,10,4,10,45,60.5,300.0,3.55,18.05,342.5,332.3,262.1
2018,10,4,11,0,71.0,316.0,3.7,18.1,367.0,350.62,276.13
2018,10,4,11,15,79.5,326.5,3.85,18.05,384.5,360.93,284.01
2018,10,4,11,30,88.0,337.0,4.0,18.0,402.0,370.14,291.05
2018,10,4,11,45,111.0,338.0,4.1,18.0,420.5,384.16,301.96
2018,10,4,12,0,134.0,339.0,4.2,18.0,439.0,389.63,306.17
2018,10,4,12,15,107.0,334.5,4.35,17.95,414.0,356.89,280.4
2018,10,4,12,30,80.0,330.0,4.5,17.9,389.0,329.94,259.19
2018,10,4,12,45,72.0,317.5,4.6,17.85,370.0,308.05,242.04
2018,10,4,13,0,64.0,305.0,4.7,17.8,351.0,287.12,225.58
2018,10,4,13,15,72.5,300.0,4.7,17.7,350.5,279.53,219.4
2018,10,4,13,30,81.0,295.0,4.7,17.6,350.0,270.91,212.22
2018,10,4,13,45,223.5,258.0,4.7,17.55,401.5,267.55,205.39
2018,10,4,14,0,366.0,221.0,4.7,17.5,453.0,252.7,187.15
2018,10,4,14,15,593.0,152.5,4.65,17.45,504.5,219.22,149.01
2018,10,4,14,30,820.0,84.0,4.6,17.4,556.0,166.66,96.03
2018,10,4,14,45,807.5,80.5,4.5,17.35,518.0,114.24,60.6
2018,10,4,15,0,795.0,77.0,4.4,17.3,480.0,62.93,40.9
2018,10,4,15,15,771.5,74.5,4.4,17.3,436.5,54.46,42.24
2018,10,4,15,30,748.0,72.0,4.4,17.3,393.0,53.79,41.78
2018,10,4,15,45,722.5,67.5,4.3,17.15,347.5,51.55,39.95
2018,10,4,16,0,697.0,63.0,4.2,17.0,302.0,49.25,38.02
2018,10,4,16,15,655.0,58.0,4.25,16.85,254.0,46.38,35.52
2018,10,4,16,30,613.0,53.0,4.3,16.7,206.0,39.78,29.62
2018,10,4,16,45,521.5,47.5,4.3,16.5,157.0,36.51,26.52
2018,10,4,17,0,430.0,42.0,4.3,16.3,108.0,33.34,23.28
2018,10,4,17,15,305.5,31.5,4.3,16.1,69.5,25.6,15.34
2018,10,4,17,30,181.0,21.0,4.3,15.9,31.0,17.63,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.75,15.5,9.55,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.6,19.5,81.47,0.0
2018,10,5,6,30,243.0,24.0,3.0,14.9,39.0,205.98,51.93
2018,10,5,6,45,384.5,32.0,3.0,15.25,81.5,329.86,259.58
2018,10,5,7,0,526.0,40.0,3.0,15.6,124.0,447.08,365.17
2018,10,5,7,15,595.5,45.0,2.8,15.75,172.5,510.69,419.75
2018,10,5,7,30,665.0,50.0,2.6,15.9,221.0,583.08,477.65
2018,10,5,7,45,708.5,54.0,2.4,16.05,270.5,635.23,516.9
2018,10,5,8,0,752.0,58.0,2.2,16.2,320.0,686.63,553.51
2018,10,5,8,15,781.0,60.0,2.2,16.4,367.0,722.55,578.22
2018,10,5,8,30,810.0,62.0,2.2,16.6,414.0,748.89,595.32
2018,10,5,8,45,819.0,67.5,2.25,16.8,455.0,768.55,607.67
2018,10,5,9,0,828.0,73.0,2.3,17.0,496.0,785.14,617.72
2018,10,5,9,15,759.0,100.5,2.3,17.15,511.5,767.14,602.74
2018,10,5,9,30,690.0,128.0,2.3,17.3,527.0,741.02,582.35
2018,10,5,9,45,755.0,115.0,2.3,17.5,575.0,768.47,600.62
2018,10,5,10,0,820.0,102.0,2.3,17.7,623.0,796.74,618.88
2018,10,5,10,15,864.0,90.0,2.2,17.85,659.5,798.79,617.94
2018,10,5,10,30,908.0,78.0,2.1,18.0,696.0,803.51,619.22
2018,10,5,10,45,899.5,84.5,2.0,18.2,711.0,783.57,603.19
2018,10,5,11,0,891.0,91.0,1.9,18.4,726.0,760.55,585.39
2018,10,5,11,15,891.5,92.5,1.9,18.6,736.5,736.08,567.51
2018,10,5,11,30,892.0,94.0,1.9,18.8,747.0,708.67,546.77
2018,10,5,11,45,855.0,111.5,1.85,19.05,740.0,669.12,515.46
2018,10,5,12,0,818.0,129.0,1.8,19.3,733.0,630.52,484.62
2018,10,5,12,15,752.5,157.5,1.95,19.35,710.5,582.03,447.48
2018,10,5,12,30,687.0,186.0,2.1,19.4,688.0,535.64,411.29
2018,10,5,12,45,691.5,178.0,2.3,19.45,676.0,495.1,379.28
2018,10,5,13,0,696.0,170.0,2.5,19.5,664.0,452.94,344.87
2018,10,5,13,15,795.0,124.5,2.75,19.55,673.5,418.95,314.48
2018,10,5,13,30,894.0,79.0,3.0,19.6,683.0,376.47,275.12
2018,10,5,13,45,885.0,78.0,3.3,19.6,655.5,324.72,229.08
2018,10,5,14,0,876.0,77.0,3.6,19.6,628.0,272.65,182.53
2018,10,5,14,15,863.5,75.5,3.75,19.5,594.0,219.47,136.34
2018,10,5,14,30,851.0,74.0,3.9,19.4,560.0,166.8,94.2
2018,10,5,14,45,834.5,72.0,4.05,19.25,520.5,114.21,60.31
2018,10,5,15,0,818.0,70.0,4.2,19.1,481.0,63.0,49.18
2018,10,5,15,15,795.5,67.5,4.2,19.1,437.0,49.72,37.81
2018,10,5,15,30,773.0,65.0,4.2,19.1,393.0,48.84,37.17
2018,10,5,15,45,693.0,69.5,4.5,18.75,337.0,53.12,41.07
2018,10,5,16,0,613.0,74.0,4.8,18.4,281.0,52.96,41.06
2018,10,5,16,15,610.5,62.5,4.95,18.1,240.5,45.84,34.86
2018,10,5,16,30,608.0,51.0,5.1,17.8,200.0,38.32,28.17
2018,10,5,16,45,513.5,46.0,5.25,17.5,151.5,35.4,25.39
2018,10,5,17,0,419.0,41.0,5.4,17.2,103.0,32.63,22.49
2018,10,5,17,15,304.5,31.0,5.45,16.9,66.5,25.36,14.72
2018,10,5,17,30,190.0,21.0,5.5,16.6,30.0,17.87,0.0
2018,10,5,17,45,95.0,10.5,5.55,16.3,15.0,9.55,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,6,6,15,118.0,11.0,4.0,15.75,18.0,78.22,0.0
2018,10,6,6,30,236.0,22.0,4.2,16.0,36.0,198.05,22.78
2018,10,6,6,45,377.5,30.5,4.35,16.25,78.0,322.4,252.08
2018,10,6,7,0,519.0,39.0,4.5,16.5,120.0,439.37,359.54
2018,10,6,7,15,360.5,38.5,4.55,16.7,104.5,337.25,281.27
2018,10,6,7,30,202.0,38.0,4.6,16.9,89.0,214.97,180.39
2018,10,6,7,45,102.5,66.5,4.6,17.1,92.5,153.87,127.38
2018,10,6,8,0,3.0,95.0,4.6,17.3,96.0,90.78,71.12
2018,10,6,8,15,14.5,123.0,4.65,17.5,129.0,128.29,102.66
2018,10,6,8,30,26.0,151.0,4.7,17.7,162.0,177.45,143.21
2018,10,6,8,45,125.0,173.5,4.75,17.9,236.0,295.78,241.99
2018,10,6,9,0,224.0,196.0,4.8,18.1,310.0,415.54,338.64
2018,10,6,9,15,298.5,202.5,4.8,18.35,366.5,480.22,389.42
2018,10,6,9,30,373.0,209.0,4.8,18.6,423.0,543.81,438.43
2018,10,6,9,45,492.5,191.0,4.8,18.8,491.0,630.61,505.14
2018,10,6,10,0,612.0,173.0,4.8,19.0,559.0,705.27,561.2
2018,10,6,10,15,773.0,124.5,4.85,19.2,633.5,766.27,606.16
2018,10,6,10,30,934.0,76.0,4.9,19.4,708.0,817.77,642.43
2018,10,6,10,45,939.0,77.0,4.9,19.55,727.5,801.72,629.33
2018,10,6,11,0,944.0,78.0,4.9,19.7,747.0,782.2,614.23
2018,10,6,11,15,947.0,79.0,4.95,19.85,759.0,757.84,595.95
2018,10,6,11,30,950.0,80.0,5.0,20.0,771.0,730.23,574.88
2018,10,6,11,45,951.0,80.0,5.05,20.1,774.5,697.21,548.44
2018,10,6,12,0,952.0,80.0,5.1,20.2,778.0,661.34,519.39
2018,10,6,12,15,949.5,80.0,5.15,20.25,772.5,620.77,486.27
2018,10,6,12,30,947.0,80.0,5.2,20.3,767.0,577.94,450.67
2018,10,6,12,45,943.0,79.0,5.25,20.4,753.5,531.4,411.28
2018,10,6,13,0,939.0,78.0,5.3,20.5,740.0,483.16,369.57
2018,10,6,13,15,932.5,77.5,5.35,20.55,719.0,432.86,325.28
2018,10,6,13,30,926.0,77.0,5.4,20.6,698.0,381.49,279.17
2018,10,6,13,45,916.5,76.0,5.45,20.65,669.5,327.99,230.81
2018,10,6,14,0,907.0,75.0,5.5,20.7,641.0,274.2,182.28
2018,10,6,14,15,894.5,74.0,5.6,20.7,606.5,219.8,134.94
2018,10,6,14,30,882.0,73.0,5.7,20.7,572.0,165.87,92.16
2018,10,6,14,45,865.5,71.0,5.8,20.7,531.5,111.63,58.16
2018,10,6,15,0,849.0,69.0,5.9,20.7,491.0,58.78,45.25
2018,10,6,15,15,826.5,66.5,5.9,20.7,446.0,57.09,43.94
2018,10,6,15,30,804.0,64.0,5.9,20.7,401.0,48.47,36.6
2018,10,6,15,45,771.0,61.5,6.05,20.4,352.5,47.49,35.88
2018,10,6,16,0,738.0,59.0,6.2,20.1,304.0,46.55,35.17
2018,10,6,16,15,689.5,54.5,6.2,19.75,254.0,43.91,32.91
2018,10,6,16,30,641.0,50.0,6.2,19.4,204.0,41.28,30.53
2018,10,6,16,45,561.5,44.5,6.25,19.05,155.5,34.48,24.37
2018,10,6,17,0,482.0,39.0,6.3,18.7,107.0,31.21,21.04
2018,10,6,17,15,340.0,29.5,6.3,18.35,68.0,24.23,13.25
2018,10,6,17,30,198.0,20.0,6.3,18.0,29.0,18.19,0.0
2018,10,6,17,45,99.0,10.0,6.3,17.65,14.5,9.1,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,133.5,11.0,4.85,17.2,18.5,86.83,0.0
2018,10,7,6,30,267.0,22.0,5.0,17.5,37.0,214.39,0.0
2018,10,7,6,45,415.5,29.0,5.2,17.8,80.0,343.99,265.89
2018,10,7,7,0,564.0,36.0,5.4,18.1,123.0,457.55,372.78
2018,10,7,7,15,634.5,41.0,5.55,18.3,172.5,529.44,435.79
2018,10,7,7,30,705.0,46.0,5.7,18.5,222.0,602.79,496.8
2018,10,7,7,45,747.5,49.5,5.85,18.7,272.5,653.9,537.84
2018,10,7,8,0,790.0,53.0,6.0,18.9,323.0,704.16,576.59
2018,10,7,8,15,818.5,55.5,5.95,19.15,371.5,733.19,597.03
2018,10,7,8,30,847.0,58.0,5.9,19.4,420.0,767.55,620.92
2018,10,7,8,45,866.0,60.5,5.85,19.65,464.5,791.77,636.61
2018,10,7,9,0,885.0,63.0,5.8,19.9,509.0,813.08,649.92
2018,10,7,9,15,899.0,65.5,5.75,20.15,549.0,827.1,657.72
2018,10,7,9,30,913.0,68.0,5.7,20.4,589.0,837.72,663.07
2018,10,7,9,45,922.5,69.5,5.65,20.65,622.5,839.92,662.34
2018,10,7,10,0,932.0,71.0,5.6,20.9,656.0,838.55,659.19
2018,10,7,10,15,939.5,72.5,5.5,21.15,683.0,831.94,652.16
2018,10,7,10,30,947.0,74.0,5.4,21.4,710.0,821.69,642.69
2018,10,7,10,45,951.5,74.5,5.35,21.65,729.0,804.43,628.58
2018,10,7,11,0,956.0,75.0,5.3,21.9,748.0,783.72,612.16
2018,10,7,11,15,957.0,75.5,5.2,22.05,758.5,757.12,591.62
2018,10,7,11,30,958.0,76.0,5.1,22.2,769.0,727.39,568.38
2018,10,7,11,45,957.5,76.5,5.05,22.4,772.0,693.69,540.95
2018,10,7,12,0,957.0,77.0,5.0,22.6,775.0,657.2,511.06
2018,10,7,12,15,952.5,78.0,4.95,22.7,769.0,616.29,477.55
2018,10,7,12,30,948.0,79.0,4.9,22.8,763.0,573.23,441.75
2018,10,7,12,45,939.0,81.0,4.85,22.9,748.5,526.94,402.73
2018,10,7,13,0,930.0,83.0,4.8,23.0,734.0,479.28,361.78
2018,10,7,13,15,924.5,82.0,4.8,23.05,713.5,429.29,318.26
2018,10,7,13,30,919.0,81.0,4.8,23.1,693.0,378.17,272.91
2018,10,7,13,45,910.5,80.0,4.85,23.15,665.0,325.28,225.68
2018,10,7,14,0,902.0,79.0,4.9,23.2,637.0,271.99,178.24
2018,10,7,14,15,891.0,76.5,4.95,23.2,602.0,216.95,131.16
2018,10,7,14,30,880.0,74.0,5.0,23.2,567.0,162.27,88.72
2018,10,7,14,45,867.5,70.5,5.0,23.2,527.5,107.37,55.39
2018,10,7,15,0,855.0,67.0,5.0,23.2,488.0,57.49,43.69
2018,10,7,15,15,832.0,64.5,5.0,23.2,442.5,55.75,42.35
2018,10,7,15,30,809.0,62.0,5.0,23.2,397.0,47.14,35.08
2018,10,7,15,45,780.5,58.5,4.9,23.05,349.0,45.35,33.64
2018,10,7,16,0,752.0,55.0,4.8,22.9,301.0,43.52,32.14
2018,10,7,16,15,706.0,50.5,4.55,22.5,251.0,40.76,29.79
2018,10,7,16,30,660.0,46.0,4.3,22.1,201.0,37.98,27.31
2018,10,7,16,45,583.0,40.5,4.05,21.75,152.5,34.19,23.8
2018,10,7,17,0,506.0,35.0,3.8,21.4,104.0,30.46,20.07
2018,10,7,17,15,360.5,27.5,3.75,20.95,66.0,22.59,11.26
2018,10,7,17,30,215.0,20.0,3.7,20.5,28.0,18.19,0.0
2018,10,7,17,45,107.5,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.5,11.0,3.4,17.85,17.5,82.48,0.0
2018,10,8,6,30,253.0,22.0,3.5,18.2,35.0,203.09,0.0
2018,10,8,6,45,399.5,29.0,3.6,18.55,76.5,332.53,252.66
2018,10,8,7,0,546.0,36.0,3.7,18.9,118.0,443.43,357.45
2018,10,8,7,15,616.5,40.0,3.85,19.15,166.0,513.37,417.88
2018,10,8,7,30,687.0,44.0,4.0,19.4,214.0,584.56,476.06
2018,10,8,7,45,730.5,48.0,4.15,19.7,264.0,636.43,516.7
2018,10,8,8,0,774.0,52.0,4.3,20.0,314.0,687.61,555.06
2018,10,8,8,15,803.0,54.0,4.4,20.3,361.0,715.95,575.04
2018,10,8,8,30,832.0,56.0,4.5,20.6,408.0,749.72,598.56
2018,10,8,8,45,851.5,58.0,4.55,20.9,452.0,773.46,613.93
2018,10,8,9,0,871.0,60.0,4.6,21.2,496.0,794.4,627.09
2018,10,8,9,15,885.5,62.0,4.55,21.45,535.0,808.15,634.48
2018,10,8,9,30,900.0,64.0,4.5,21.7,574.0,818.58,639.52
2018,10,8,9,45,909.5,64.5,4.45,21.95,606.0,819.67,637.95
2018,10,8,10,0,919.0,65.0,4.4,22.2,638.0,817.29,634.09
2018,10,8,10,15,926.5,66.0,4.35,22.35,664.5,810.35,627.58
2018,10,8,10,30,934.0,67.0,4.3,22.5,691.0,799.85,618.68
2018,10,8,10,45,939.0,67.5,4.2,22.7,710.0,783.34,605.36
2018,10,8,11,0,944.0,68.0,4.1,22.9,729.0,763.39,589.77
2018,10,8,11,15,946.5,69.0,4.0,23.05,740.5,738.82,571.13
2018,10,8,11,30,949.0,70.0,3.9,23.2,752.0,711.04,549.71
2018,10,8,11,45,949.5,70.0,3.8,23.35,755.0,677.88,523.1
2018,10,8,12,0,950.0,70.0,3.7,23.5,758.0,641.92,494.05
2018,10,8,12,15,948.5,70.5,3.65,23.55,753.5,602.66,462.34
2018,10,8,12,30,947.0,71.0,3.6,23.6,749.0,561.04,428.17
2018,10,8,12,45,943.0,70.5,3.55,23.65,736.0,515.14,390.0
2018,10,8,13,0,939.0,70.0,3.5,23.7,723.0,467.51,349.55
2018,10,8,13,15,932.0,70.0,3.5,23.7,702.0,417.66,306.54
2018,10,8,13,30,925.0,70.0,3.5,23.7,681.0,366.77,261.77
2018,10,8,13,45,915.5,69.5,3.55,23.65,653.0,313.96,215.03
2018,10,8,14,0,906.0,69.0,3.6,23.6,625.0,260.84,168.17
2018,10,8,14,15,893.0,68.0,3.65,23.45,590.5,206.66,122.36
2018,10,8,14,30,880.0,67.0,3.7,23.3,556.0,153.01,81.54
2018,10,8,14,45,861.5,66.0,3.75,23.15,515.5,99.79,50.86
2018,10,8,15,0,843.0,65.0,3.8,23.0,475.0,56.02,42.48
2018,10,8,15,15,820.0,62.5,3.8,23.0,430.5,54.25,41.12
2018,10,8,15,30,797.0,60.0,3.8,23.0,386.0,45.68,33.87
2018,10,8,15,45,762.0,57.5,3.85,22.55,337.5,44.57,33.06
2018,10,8,16,0,727.0,55.0,3.9,22.1,289.0,43.51,32.25
2018,10,8,16,15,676.0,51.5,3.9,21.55,240.0,41.6,30.64
2018,10,8,16,30,625.0,48.0,3.9,21.0,191.0,39.76,28.98
2018,10,8,16,45,542.0,42.0,3.9,20.5,144.0,32.64,22.55
2018,10,8,17,0,459.0,36.0,3.9,20.0,97.0,28.85,18.76
2018,10,8,17,15,319.5,27.0,3.9,19.4,60.5,22.26,10.34
2018,10,8,17,30,180.0,18.0,3.9,18.8,24.0,16.37,0.0
2018,10,8,17,45,90.0,9.0,3.9,18.2,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,9,6,15,61.5,7.5,0.3,15.35,10.5,41.9,0.0
2018,10,9,6,30,123.0,15.0,0.4,15.5,21.0,112.49,0.0
2018,10,9,6,45,183.5,24.0,0.45,15.65,45.0,178.85,133.72
2018,10,9,7,0,244.0,33.0,0.5,15.8,69.0,241.3,194.45
2018,10,9,7,15,170.5,40.0,0.65,16.0,70.0,194.23,159.03
2018,10,9,7,30,97.0,47.0,0.8,16.2,71.0,135.74,111.14
2018,10,9,7,45,48.5,65.5,0.95,16.45,77.5,111.44,90.01
2018,10,9,8,0,0.0,84.0,1.1,16.7,84.0,76.95,59.49
2018,10,9,8,15,0.0,103.5,1.1,17.0,103.5,95.97,75.23
2018,10,9,8,30,0.0,123.0,1.1,17.3,123.0,114.79,90.46
2018,10,9,8,45,19.5,156.5,1.1,17.6,166.0,164.12,131.01
2018,10,9,9,0,39.0,190.0,1.1,17.9,209.0,226.42,180.78
