Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,9,15,185.5,197.0,1.05,18.25,300.0,363.75,291.04
2018,10,9,9,30,332.0,204.0,1.0,18.6,391.0,500.4,394.38
2018,10,9,9,45,592.5,147.0,0.9,18.95,504.5,664.05,513.85
2018,10,9,10,0,853.0,90.0,0.8,19.3,618.0,789.44,596.25
2018,10,9,10,15,784.5,116.5,0.8,19.6,618.0,756.83,570.82
2018,10,9,10,30,716.0,143.0,0.8,19.9,618.0,718.22,543.14
2018,10,9,10,45,564.0,188.0,0.75,20.25,569.0,631.09,478.27
2018,10,9,11,0,412.0,233.0,0.7,20.6,520.0,541.97,411.78
2018,10,9,11,15,296.5,282.0,0.95,20.6,490.0,482.95,369.04
2018,10,9,11,30,181.0,331.0,1.2,20.6,460.0,430.55,329.56
2018,10,9,11,45,181.0,336.5,1.45,20.6,466.0,423.89,325.32
2018,10,9,12,0,181.0,342.0,1.7,20.6,472.0,416.42,319.92
2018,10,9,12,15,173.5,340.0,2.0,20.45,464.0,397.58,306.14
2018,10,9,12,30,166.0,338.0,2.3,20.3,456.0,378.91,292.23
2018,10,9,12,45,149.0,329.0,2.55,20.1,433.5,350.42,270.64
2018,10,9,13,0,132.0,320.0,2.8,19.9,411.0,323.42,250.0
2018,10,9,13,15,136.5,293.5,3.05,19.65,385.0,292.93,226.31
2018,10,9,13,30,141.0,267.0,3.3,19.4,359.0,262.67,202.31
2018,10,9,13,45,270.0,221.0,3.5,19.2,388.5,246.89,185.46
2018,10,9,14,0,399.0,175.0,3.7,19.0,418.0,217.08,155.48
2018,10,9,14,15,627.5,126.0,3.8,18.8,483.0,190.91,123.32
2018,10,9,14,30,856.0,77.0,3.9,18.6,548.0,153.79,85.22
2018,10,9,14,45,837.5,74.5,4.0,18.4,507.5,100.69,54.87
2018,10,9,15,0,819.0,72.0,4.1,18.2,467.0,52.64,40.43
2018,10,9,15,15,763.5,73.5,4.1,18.2,414.0,54.54,42.24
2018,10,9,15,30,708.0,75.0,4.1,18.2,361.0,56.79,44.33
2018,10,9,15,45,591.5,76.5,3.9,17.8,295.0,53.7,41.78
2018,10,9,16,0,475.0,78.0,3.7,17.4,229.0,56.27,44.16
2018,10,9,16,15,486.5,66.5,3.65,17.1,198.0,49.27,38.0
2018,10,9,16,30,498.0,55.0,3.6,16.8,167.0,41.85,31.33
2018,10,9,16,45,385.0,45.0,3.6,16.5,118.5,34.87,24.88
2018,10,9,17,0,272.0,35.0,3.6,16.2,70.0,27.71,18.02
2018,10,9,17,15,211.0,26.5,3.65,15.95,46.0,20.84,8.51
2018,10,9,17,30,150.0,18.0,3.7,15.7,22.0,16.37,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.4,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,15,63.0,10.5,0.7,14.6,13.5,9.55,0.0
2018,10,10,6,30,126.0,21.0,0.8,14.7,27.0,124.42,0.0
2018,10,10,6,45,254.0,34.0,0.95,14.8,64.5,243.76,181.01
2018,10,10,7,0,382.0,47.0,1.1,14.9,102.0,349.63,281.87
2018,10,10,7,15,437.5,56.5,1.1,15.0,143.0,410.71,335.31
2018,10,10,7,30,493.0,66.0,1.1,15.1,184.0,472.8,386.77
2018,10,10,7,45,581.0,68.5,1.1,15.2,238.5,551.3,448.04
2018,10,10,8,0,669.0,71.0,1.1,15.3,293.0,630.81,506.8
2018,10,10,8,15,705.0,75.5,1.05,15.45,340.5,672.78,535.25
2018,10,10,8,30,741.0,80.0,1.0,15.6,388.0,709.07,558.94
2018,10,10,8,45,767.5,82.0,0.95,15.8,431.5,737.11,576.02
2018,10,10,9,0,794.0,84.0,0.9,16.0,475.0,762.45,590.88
2018,10,10,9,15,816.5,84.5,0.8,16.2,514.5,779.81,599.22
2018,10,10,9,30,839.0,85.0,0.7,16.4,554.0,793.99,605.29
2018,10,10,9,45,859.5,83.5,0.6,16.6,588.5,794.39,601.95
2018,10,10,10,0,880.0,82.0,0.5,16.8,623.0,798.3,601.27
2018,10,10,10,15,887.5,83.0,0.5,17.05,648.5,791.28,594.94
2018,10,10,10,30,895.0,84.0,0.5,17.3,674.0,780.85,586.64
2018,10,10,10,45,898.5,85.0,0.5,17.55,692.0,764.0,574.22
2018,10,10,11,0,902.0,86.0,0.5,17.8,710.0,743.91,559.8
2018,10,10,11,15,904.5,87.0,0.8,17.95,721.0,719.93,547.26
2018,10,10,11,30,907.0,88.0,1.1,18.1,732.0,692.9,530.14
2018,10,10,11,45,906.0,89.0,1.35,18.2,734.5,660.7,507.7
2018,10,10,12,0,905.0,90.0,1.6,18.3,737.0,625.9,482.25
2018,10,10,12,15,903.5,89.0,1.85,18.35,731.5,586.54,452.4
2018,10,10,12,30,902.0,88.0,2.1,18.4,726.0,545.01,419.67
2018,10,10,12,45,897.0,88.5,2.3,18.4,713.0,501.17,383.77
2018,10,10,13,0,892.0,89.0,2.5,18.4,700.0,455.76,345.39
2018,10,10,13,15,884.0,88.0,2.7,18.3,678.5,406.62,303.07
2018,10,10,13,30,876.0,87.0,2.9,18.2,657.0,356.68,258.97
2018,10,10,13,45,780.0,113.5,3.15,18.1,605.0,299.32,211.08
2018,10,10,14,0,684.0,140.0,3.4,18.0,553.0,249.11,170.19
2018,10,10,14,15,754.0,111.5,3.55,17.8,543.0,203.12,128.02
2018,10,10,14,30,824.0,83.0,3.7,17.6,533.0,143.57,78.99
2018,10,10,14,45,802.5,81.5,3.9,17.4,492.5,92.4,50.76
2018,10,10,15,0,781.0,80.0,4.1,17.2,452.0,58.34,45.61
2018,10,10,15,15,754.5,77.0,4.1,17.2,408.0,57.33,44.87
2018,10,10,15,30,728.0,74.0,4.1,17.2,364.0,56.34,44.13
2018,10,10,15,45,684.0,71.5,4.25,16.65,316.5,50.77,39.4
2018,10,10,16,0,640.0,69.0,4.4,16.1,269.0,50.31,39.13
2018,10,10,16,15,580.0,63.5,4.3,15.8,220.5,47.5,36.62
2018,10,10,16,30,520.0,58.0,4.2,15.5,172.0,44.7,33.99
2018,10,10,16,45,429.0,50.0,4.05,15.2,127.5,39.65,29.15
2018,10,10,17,0,338.0,42.0,3.9,14.9,83.0,34.61,23.88
2018,10,10,17,15,218.5,29.5,3.75,14.8,51.0,23.31,8.69
2018,10,10,17,30,99.0,17.0,3.6,14.7,19.0,15.46,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.6,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,11,6,15,17.5,6.5,0.95,14.55,7.0,5.91,0.0
2018,10,11,6,30,35.0,13.0,1.0,14.6,14.0,32.75,0.0
2018,10,11,6,45,65.0,26.0,1.05,14.7,33.0,92.19,64.83
2018,10,11,7,0,95.0,39.0,1.1,14.8,52.0,127.79,101.82
2018,10,11,7,15,92.5,56.0,1.05,14.85,73.0,135.92,110.64
2018,10,11,7,30,90.0,73.0,1.0,14.9,94.0,154.98,127.41
2018,10,11,7,45,70.0,98.0,1.0,15.0,116.5,158.47,130.06
2018,10,11,8,0,50.0,123.0,1.0,15.1,139.0,171.77,140.31
2018,10,11,8,15,85.0,145.5,0.95,15.3,178.0,222.91,182.66
2018,10,11,8,30,120.0,168.0,0.9,15.5,217.0,288.26,234.91
2018,10,11,8,45,140.5,187.5,0.85,15.7,251.5,324.14,262.23
2018,10,11,9,0,161.0,207.0,0.8,15.9,286.0,359.35,288.57
2018,10,11,9,15,361.5,182.5,0.75,16.2,378.0,502.24,399.87
2018,10,11,9,30,562.0,158.0,0.7,16.5,470.0,646.7,504.8
2018,10,11,9,45,689.0,129.5,0.65,16.8,535.0,716.74,551.19
2018,10,11,10,0,816.0,101.0,0.6,17.1,600.0,771.72,585.62
2018,10,11,10,15,826.5,103.0,0.55,17.5,626.5,768.01,579.66
2018,10,11,10,30,837.0,105.0,0.5,17.9,653.0,760.87,572.38
2018,10,11,10,45,843.5,105.5,0.4,18.3,671.5,745.73,559.11
2018,10,11,11,0,850.0,106.0,0.3,18.7,690.0,727.36,543.99
2018,10,11,11,15,854.0,107.0,0.35,19.0,701.5,701.16,525.19
2018,10,11,11,30,858.0,108.0,0.4,19.3,713.0,676.13,506.87
2018,10,11,11,45,860.0,108.0,0.4,19.65,716.5,646.03,483.89
2018,10,11,12,0,862.0,108.0,0.4,20.0,720.0,613.3,458.7
2018,10,11,12,15,863.5,106.5,0.6,20.15,716.0,576.44,432.59
2018,10,11,12,30,865.0,105.0,0.8,20.3,712.0,537.31,403.46
2018,10,11,12,45,866.5,101.5,1.0,20.4,700.5,494.32,370.1
2018,10,11,13,0,868.0,98.0,1.2,20.5,689.0,449.4,333.7
2018,10,11,13,15,861.5,97.0,1.4,20.5,668.5,401.82,293.97
2018,10,11,13,30,855.0,96.0,1.6,20.5,648.0,353.34,252.22
2018,10,11,13,45,846.0,94.5,1.8,20.45,621.0,297.73,204.26
2018,10,11,14,0,837.0,93.0,2.0,20.4,594.0,246.58,159.74
2018,10,11,14,15,823.5,90.5,2.15,20.3,560.0,194.01,116.11
2018,10,11,14,30,810.0,88.0,2.3,20.2,526.0,142.26,78.1
2018,10,11,14,45,791.5,85.0,2.45,20.1,486.5,90.94,50.89
2018,10,11,15,0,773.0,82.0,2.6,20.0,447.0,59.97,46.5
2018,10,11,15,15,746.0,78.5,2.6,20.0,402.5,58.62,45.49
2018,10,11,15,30,719.0,75.0,2.6,20.0,358.0,57.28,44.45
2018,10,11,15,45,681.5,70.5,2.95,19.55,311.0,50.19,38.44
2018,10,11,16,0,644.0,66.0,3.3,19.1,264.0,48.19,36.79
2018,10,11,16,15,588.0,60.5,3.5,18.65,216.5,45.3,34.25
2018,10,11,16,30,532.0,55.0,3.7,18.2,169.0,42.4,31.56
2018,10,11,16,45,443.0,47.0,3.9,17.8,124.5,37.24,26.67
2018,10,11,17,0,354.0,39.0,4.1,17.4,80.0,32.05,21.29
2018,10,11,17,15,230.5,27.0,4.25,16.9,48.5,22.85,6.15
2018,10,11,17,30,107.0,15.0,4.4,16.4,17.0,13.64,0.0
2018,10,11,17,45,53.5,7.5,4.55,15.95,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.55,15.1,13.0,0.0,0.0
2018,10,12,6,30,163.0,20.0,1.6,15.3,26.0,115.17,0.0
2018,10,12,6,45,292.5,30.0,1.65,15.5,62.0,260.78,186.63
2018,10,12,7,0,422.0,40.0,1.7,15.7,98.0,366.3,294.42
2018,10,12,7,15,502.0,47.0,1.7,16.0,144.0,440.92,359.61
2018,10,12,7,30,582.0,54.0,1.7,16.3,190.0,518.13,422.72
2018,10,12,7,45,633.0,59.0,1.7,16.6,238.0,573.06,465.35
2018,10,12,8,0,684.0,64.0,1.7,16.9,286.0,623.55,502.73
2018,10,12,8,15,719.5,67.5,1.75,17.3,333.0,664.4,531.62
2018,10,12,8,30,755.0,71.0,1.8,17.7,380.0,703.42,558.31
2018,10,12,8,45,779.5,74.0,1.8,18.15,423.5,730.86,575.49
2018,10,12,9,0,804.0,77.0,1.8,18.6,467.0,755.6,590.5
2018,10,12,9,15,825.0,78.5,1.8,19.15,506.5,772.73,599.71
2018,10,12,9,30,846.0,80.0,1.8,19.7,546.0,780.02,602.02
2018,10,12,9,45,866.0,78.0,1.75,20.25,580.0,786.1,603.21
2018,10,12,10,0,886.0,76.0,1.7,20.8,614.0,788.81,602.17
2018,10,12,10,15,895.0,77.0,1.65,21.25,640.5,782.86,595.53
2018,10,12,10,30,904.0,78.0,1.6,21.7,667.0,773.42,586.76
2018,10,12,10,45,910.0,79.0,1.55,22.15,686.0,758.27,574.25
2018,10,12,11,0,916.0,80.0,1.5,22.6,705.0,739.72,559.63
2018,10,12,11,15,919.0,80.5,1.5,22.95,716.0,715.26,541.48
2018,10,12,11,30,922.0,81.0,1.5,23.3,727.0,687.69,519.93
2018,10,12,11,45,922.5,81.0,1.5,23.65,730.0,655.07,494.53
2018,10,12,12,0,923.0,81.0,1.5,24.0,733.0,619.76,466.79
2018,10,12,12,15,922.5,81.5,1.65,24.1,729.0,581.8,437.84
2018,10,12,12,30,922.0,82.0,1.8,24.2,725.0,541.48,406.13
2018,10,12,12,45,919.0,81.0,1.95,24.3,712.0,496.5,369.91
2018,10,12,13,0,916.0,80.0,2.1,24.4,699.0,449.79,331.15
2018,10,12,13,15,910.0,79.0,2.3,24.25,678.5,400.47,289.62
2018,10,12,13,30,904.0,78.0,2.5,24.1,658.0,350.1,246.08
2018,10,12,13,45,895.0,77.0,2.75,23.95,630.0,298.12,200.71
2018,10,12,14,0,886.0,76.0,3.0,23.8,602.0,245.83,155.38
2018,10,12,14,15,873.0,74.0,3.15,23.55,567.5,192.08,111.28
2018,10,12,14,30,860.0,72.0,3.3,23.3,533.0,138.92,73.23
2018,10,12,14,45,842.5,70.0,3.45,23.05,493.0,86.39,47.27
2018,10,12,15,0,825.0,68.0,3.6,22.8,453.0,58.08,44.37
2018,10,12,15,15,800.0,65.5,3.6,22.8,408.5,49.29,36.96
2018,10,12,15,30,775.0,63.0,3.6,22.8,364.0,48.35,36.24
2018,10,12,15,45,740.5,59.5,3.85,22.0,316.5,46.57,34.9
2018,10,12,16,0,706.0,56.0,4.1,21.2,269.0,44.8,33.5
2018,10,12,16,15,653.5,51.0,4.1,20.65,220.5,41.67,30.78
2018,10,12,16,30,601.0,46.0,4.1,20.1,172.0,38.54,27.91
2018,10,12,16,45,513.0,39.5,4.15,19.5,126.5,31.05,21.1
2018,10,12,17,0,425.0,33.0,4.2,18.9,81.0,26.82,16.6
2018,10,12,17,15,263.0,22.0,4.15,18.45,47.0,18.23,1.31
2018,10,12,17,30,101.0,11.0,4.1,18.0,13.0,10.01,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.55,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.25,15.3,13.5,0.0,0.0
2018,10,13,6,30,205.0,19.0,1.2,15.5,27.0,138.62,0.0
2018,10,13,6,45,300.5,26.0,1.2,15.7,56.5,259.82,180.35
2018,10,13,7,0,396.0,33.0,1.2,15.9,86.0,338.9,271.11
2018,10,13,7,15,302.0,46.5,1.25,16.15,97.0,294.26,240.76
2018,10,13,7,30,208.0,60.0,1.3,16.4,108.0,250.11,206.31
2018,10,13,7,45,104.0,75.0,1.3,16.65,99.0,164.79,135.36
2018,10,13,8,0,0.0,90.0,1.3,16.9,90.0,84.12,65.38
2018,10,13,8,15,21.5,112.0,1.4,17.15,120.5,131.51,105.51
2018,10,13,8,30,43.0,134.0,1.5,17.4,151.0,171.37,138.47
2018,10,13,8,45,282.0,134.5,1.55,17.65,268.5,385.4,315.01
2018,10,13,9,0,521.0,135.0,1.6,17.9,386.0,591.15,472.88
2018,10,13,9,15,460.0,163.5,1.7,18.1,398.0,572.19,454.41
2018,10,13,9,30,399.0,192.0,1.8,18.3,410.0,549.84,435.35
2018,10,13,9,45,301.5,232.0,1.9,18.45,402.5,495.37,391.65
2018,10,13,10,0,204.0,272.0,2.0,18.6,395.0,441.71,348.27
2018,10,13,10,15,214.0,283.5,2.05,18.7,417.5,453.62,356.91
2018,10,13,10,30,224.0,295.0,2.1,18.8,440.0,464.18,364.11
2018,10,13,10,45,215.0,304.5,2.2,18.95,447.0,457.36,357.98
2018,10,13,11,0,206.0,314.0,2.3,19.1,454.0,449.9,351.51
2018,10,13,11,15,183.0,322.0,2.35,19.15,447.5,430.95,336.21
2018,10,13,11,30,160.0,330.0,2.4,19.2,441.0,412.41,321.32
2018,10,13,11,45,155.5,330.5,2.5,19.3,439.0,399.1,310.79
2018,10,13,12,0,151.0,331.0,2.6,19.4,437.0,385.63,300.07
2018,10,13,12,15,156.5,328.5,2.65,19.4,437.5,374.85,291.47
2018,10,13,12,30,162.0,326.0,2.7,19.4,438.0,363.26,282.1
2018,10,13,12,45,253.0,297.5,2.75,19.4,469.0,368.21,284.99
2018,10,13,13,0,344.0,269.0,2.8,19.4,500.0,364.5,279.92
2018,10,13,13,15,427.5,238.5,2.85,19.3,516.5,346.2,262.44
2018,10,13,13,30,511.0,208.0,2.9,19.2,533.0,320.83,237.95
2018,10,13,13,45,576.5,180.0,2.9,19.15,531.5,284.47,203.95
2018,10,13,14,0,642.0,152.0,2.9,19.1,530.0,240.71,163.55
2018,10,13,14,15,767.5,110.0,2.9,18.95,536.0,193.86,119.28
2018,10,13,14,30,893.0,68.0,2.9,18.8,542.0,135.19,70.91
2018,10,13,14,45,768.5,88.5,2.9,18.65,474.0,85.85,51.06
2018,10,13,15,0,644.0,109.0,2.9,18.5,406.0,72.79,57.96
2018,10,13,15,15,670.0,91.5,2.9,18.5,373.5,62.42,49.11
2018,10,13,15,30,696.0,74.0,2.9,18.5,341.0,51.66,39.83
2018,10,13,15,45,716.5,63.5,2.85,18.1,306.5,49.84,38.38
2018,10,13,16,0,737.0,53.0,2.8,17.7,272.0,42.6,32.08
2018,10,13,16,15,682.5,49.0,2.75,17.4,222.5,40.21,29.93
2018,10,13,16,30,628.0,45.0,2.7,17.1,173.0,37.89,27.7
2018,10,13,16,45,535.5,38.5,2.7,16.8,126.5,33.2,23.18
2018,10,13,17,0,443.0,32.0,2.7,16.5,80.0,26.12,16.03
2018,10,13,17,15,274.5,22.0,2.7,16.2,46.5,18.44,0.0
2018,10,13,17,30,106.0,12.0,2.7,15.9,13.0,10.91,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.6,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,14,6,15,24.5,5.0,1.45,14.4,6.0,0.0,0.0
2018,10,14,6,30,49.0,10.0,1.4,14.6,12.0,37.95,0.0
2018,10,14,6,45,84.5,20.5,1.35,14.8,29.5,92.74,59.95
2018,10,14,7,0,120.0,31.0,1.3,15.0,47.0,130.53,103.77
2018,10,14,7,15,111.0,45.0,1.15,15.2,64.5,144.17,117.37
2018,10,14,7,30,102.0,59.0,1.0,15.4,82.0,143.59,117.93
2018,10,14,7,45,51.5,78.0,0.85,15.6,89.5,118.48,96.04
2018,10,14,8,0,1.0,97.0,0.7,15.8,97.0,93.0,73.14
2018,10,14,8,15,27.0,121.5,0.8,16.05,132.0,147.67,119.28
2018,10,14,8,30,53.0,146.0,0.9,16.3,167.0,193.93,157.3
2018,10,14,8,45,261.5,148.0,0.95,16.55,270.5,384.73,313.2
2018,10,14,9,0,470.0,150.0,1.0,16.8,374.0,566.18,451.32
2018,10,14,9,15,680.0,111.0,1.0,17.05,465.0,692.74,542.02
2018,10,14,9,30,890.0,72.0,1.0,17.3,556.0,798.45,612.72
2018,10,14,9,45,902.5,74.0,1.05,17.55,590.0,802.94,613.26
2018,10,14,10,0,915.0,76.0,1.1,17.8,624.0,803.89,612.81
2018,10,14,10,15,925.0,77.0,1.1,18.1,651.5,798.15,607.18
2018,10,14,10,30,935.0,78.0,1.1,18.4,679.0,788.79,599.31
2018,10,14,10,45,942.5,78.5,1.15,18.75,699.0,773.43,588.05
2018,10,14,11,0,950.0,79.0,1.2,19.1,719.0,754.53,574.49
2018,10,14,11,15,955.0,79.5,1.2,19.45,731.5,730.43,556.26
2018,10,14,11,30,960.0,80.0,1.2,19.8,744.0,703.0,534.68
2018,10,14,11,45,964.0,79.5,1.2,20.15,748.5,670.74,509.37
2018,10,14,12,0,968.0,79.0,1.2,20.5,753.0,635.44,481.44
2018,10,14,12,15,968.5,78.5,1.25,20.8,749.0,595.34,449.9
2018,10,14,12,30,969.0,78.0,1.3,21.1,745.0,552.74,415.64
2018,10,14,12,45,968.0,77.5,1.3,21.4,733.0,507.13,377.86
2018,10,14,13,0,967.0,77.0,1.3,21.7,721.0,459.48,337.51
2018,10,14,13,15,962.0,76.0,1.35,21.85,700.0,408.15,293.74
2018,10,14,13,30,957.0,75.0,1.4,22.0,679.0,355.6,247.97
2018,10,14,13,45,949.5,73.5,1.45,22.2,650.5,301.0,200.13
2018,10,14,14,0,942.0,72.0,1.5,22.4,622.0,245.88,152.49
2018,10,14,14,15,932.0,70.0,1.55,22.45,587.5,189.74,106.97
2018,10,14,14,30,922.0,68.0,1.6,22.5,553.0,133.81,68.28
2018,10,14,14,45,906.5,66.0,1.65,22.5,512.0,78.14,43.54
2018,10,14,15,0,891.0,64.0,1.7,22.5,471.0,55.87,42.56
2018,10,14,15,15,866.5,61.5,1.7,22.5,424.5,54.0,41.09
2018,10,14,15,30,842.0,59.0,1.7,22.5,378.0,52.04,39.51
2018,10,14,15,45,807.0,56.0,1.8,22.2,328.0,44.44,33.04
2018,10,14,16,0,772.0,53.0,1.9,21.9,278.0,42.92,31.78
2018,10,14,16,15,717.0,48.5,1.95,21.25,227.0,40.07,29.3
2018,10,14,16,30,662.0,44.0,2.0,20.6,176.0,37.26,26.69
2018,10,14,16,45,567.0,38.0,2.1,19.95,128.5,32.99,22.61
2018,10,14,17,0,472.0,32.0,2.2,19.3,81.0,26.37,15.75
2018,10,14,17,15,292.5,21.5,2.3,18.75,46.5,18.18,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.2,12.0,10.01,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.65,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,15,6,15,82.0,8.5,3.2,14.9,11.0,0.0,0.0
2018,10,15,6,30,164.0,17.0,3.3,15.2,22.0,111.53,0.0
2018,10,15,6,45,280.0,27.5,3.45,15.5,55.0,242.54,156.4
2018,10,15,7,0,396.0,38.0,3.6,15.8,88.0,342.55,275.46
2018,10,15,7,15,512.0,44.0,3.65,16.1,139.0,438.62,360.53
2018,10,15,7,30,628.0,50.0,3.7,16.4,190.0,533.19,439.55
2018,10,15,7,45,698.5,52.0,3.8,16.7,242.5,600.07,493.27
2018,10,15,8,0,769.0,54.0,3.9,17.0,295.0,666.79,544.67
2018,10,15,8,15,801.5,56.5,3.6,17.45,343.0,704.67,570.63
2018,10,15,8,30,834.0,59.0,3.3,17.9,391.0,733.43,588.63
2018,10,15,8,45,856.0,61.5,3.05,18.35,435.5,758.68,603.47
2018,10,15,9,0,878.0,64.0,2.8,18.8,480.0,781.13,615.69
2018,10,15,9,15,894.0,65.5,2.6,19.35,519.0,794.48,621.05
2018,10,15,9,30,910.0,67.0,2.4,19.9,558.0,804.52,623.97
2018,10,15,9,45,921.5,68.5,2.15,20.45,591.5,807.56,621.48
2018,10,15,10,0,933.0,70.0,1.9,21.0,625.0,807.02,616.48
2018,10,15,10,15,941.0,70.5,1.75,21.35,651.0,799.02,607.75
2018,10,15,10,30,949.0,71.0,1.6,21.7,677.0,787.44,596.75
2018,10,15,10,45,954.0,72.0,1.4,22.1,696.0,770.63,581.72
2018,10,15,11,0,959.0,73.0,1.2,22.5,715.0,750.34,564.45
2018,10,15,11,15,961.5,74.0,1.2,22.7,726.0,724.94,545.82
2018,10,15,11,30,964.0,75.0,1.2,22.9,737.0,696.31,523.88
2018,10,15,11,45,964.5,75.0,1.2,23.1,740.0,662.37,497.9
2018,10,15,12,0,965.0,75.0,1.2,23.3,743.0,625.61,469.42
2018,10,15,12,15,964.0,74.5,1.4,23.3,737.5,584.92,439.17
2018,10,15,12,30,963.0,74.0,1.6,23.3,732.0,541.86,405.84
2018,10,15,12,45,960.0,73.5,1.75,23.25,719.0,495.72,368.71
2018,10,15,13,0,957.0,73.0,1.9,23.2,706.0,447.75,328.82
2018,10,15,13,15,951.0,72.0,2.05,23.05,684.5,396.68,285.42
2018,10,15,13,30,945.0,71.0,2.2,22.9,663.0,344.5,240.0
2018,10,15,13,45,935.5,70.5,2.3,22.75,634.5,290.98,193.05
2018,10,15,14,0,926.0,70.0,2.4,22.6,606.0,237.13,146.53
2018,10,15,14,15,913.0,68.0,2.5,22.4,570.5,181.55,101.75
2018,10,15,14,30,900.0,66.0,2.6,22.2,535.0,126.54,64.35
2018,10,15,14,45,881.5,64.5,2.65,22.05,494.0,72.52,41.74
2018,10,15,15,0,863.0,63.0,2.7,21.9,453.0,54.95,41.9
2018,10,15,15,15,838.0,60.5,2.7,21.9,407.5,53.07,40.41
2018,10,15,15,30,813.0,58.0,2.7,21.9,362.0,45.13,33.63
2018,10,15,15,45,776.0,55.0,2.8,21.3,313.0,43.57,32.42
2018,10,15,16,0,739.0,52.0,2.9,20.7,264.0,42.04,31.17
2018,10,15,16,15,681.5,47.5,2.95,20.25,214.5,39.18,28.63
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,36.36,25.96
2018,10,15,16,45,526.5,37.0,3.05,19.3,119.0,32.09,21.83
2018,10,15,17,0,429.0,31.0,3.1,18.8,73.0,25.55,14.79
2018,10,15,17,15,264.0,21.0,3.0,18.45,42.0,17.87,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.1,11.0,10.01,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.75,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,6,15,97.5,9.0,0.65,14.7,11.5,0.0,0.0
2018,10,16,6,30,195.0,18.0,0.6,14.8,23.0,130.01,0.0
2018,10,16,6,45,308.5,27.5,0.6,14.9,56.0,257.0,154.66
2018,10,16,7,0,422.0,37.0,0.6,15.0,89.0,356.85,281.17
2018,10,16,7,15,523.0,44.0,0.55,15.2,138.5,444.28,356.3
2018,10,16,7,30,624.0,51.0,0.5,15.4,188.0,535.39,428.39
2018,10,16,7,45,694.0,53.0,0.5,15.65,240.0,595.43,473.5
2018,10,16,8,0,764.0,55.0,0.5,15.9,292.0,661.48,520.84
2018,10,16,8,15,798.5,57.5,0.55,16.45,340.0,700.65,547.08
2018,10,16,8,30,833.0,60.0,0.6,17.0,388.0,730.8,566.37
2018,10,16,8,45,856.5,61.5,0.65,17.55,432.0,755.73,581.59
2018,10,16,9,0,880.0,63.0,0.7,18.1,476.0,777.93,594.68
2018,10,16,9,15,847.0,76.5,0.85,18.7,501.0,774.09,591.26
2018,10,16,9,30,814.0,90.0,1.0,19.3,526.0,759.37,580.57
2018,10,16,9,45,800.5,100.5,1.15,19.95,551.0,752.81,575.44
2018,10,16,10,0,787.0,111.0,1.3,20.6,576.0,742.93,567.84
2018,10,16,10,15,823.0,106.0,1.4,20.8,610.5,750.77,573.05
2018,10,16,10,30,859.0,101.0,1.5,21.0,645.0,754.54,575.32
2018,10,16,10,45,819.5,114.5,1.55,21.25,645.5,719.44,549.74
2018,10,16,11,0,780.0,128.0,1.6,21.5,646.0,682.48,521.92
2018,10,16,11,15,574.0,193.0,1.65,21.65,577.5,584.63,448.2
2018,10,16,11,30,368.0,258.0,1.7,21.8,509.0,481.22,369.82
2018,10,16,11,45,267.0,291.0,1.75,21.95,473.5,432.92,332.44
2018,10,16,12,0,166.0,324.0,1.8,22.1,438.0,385.56,295.53
2018,10,16,12,15,156.0,321.5,1.85,22.2,428.0,366.09,280.53
2018,10,16,12,30,146.0,319.0,1.9,22.3,418.0,347.05,265.65
2018,10,16,12,45,128.0,310.0,2.0,22.35,395.5,319.85,244.74
2018,10,16,13,0,110.0,301.0,2.1,22.4,373.0,295.93,226.33
2018,10,16,13,15,85.0,284.0,2.15,22.3,338.5,264.73,202.58
2018,10,16,13,30,60.0,267.0,2.2,22.2,304.0,236.33,181.14
2018,10,16,13,45,197.0,221.0,2.25,22.15,335.5,224.76,167.39
2018,10,16,14,0,334.0,175.0,2.3,22.1,367.0,191.59,134.95
2018,10,16,14,15,579.0,125.5,2.4,22.0,434.0,164.43,102.74
2018,10,16,14,30,824.0,76.0,2.5,21.9,501.0,116.68,60.1
2018,10,16,14,45,770.5,76.0,2.6,21.75,448.5,66.7,40.84
2018,10,16,15,0,717.0,76.0,2.7,21.6,396.0,55.95,42.84
2018,10,16,15,15,700.5,74.0,2.7,21.6,360.0,55.74,42.77
2018,10,16,15,30,684.0,72.0,2.7,21.6,324.0,50.68,38.49
2018,10,16,15,45,593.0,70.5,2.95,21.05,267.5,50.62,38.59
2018,10,16,16,0,502.0,69.0,3.2,20.5,211.0,50.88,38.88
2018,10,16,16,15,506.0,57.0,3.3,19.95,176.5,43.04,32.0
2018,10,16,16,30,510.0,45.0,3.4,19.4,142.0,34.77,24.59
2018,10,16,16,45,464.0,37.5,3.5,18.85,105.5,29.84,19.87
2018,10,16,17,0,418.0,30.0,3.6,18.3,69.0,24.79,13.81
2018,10,16,17,15,256.0,20.0,3.7,17.85,39.5,17.08,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.4,10.0,9.1,0.0
2018,10,16,17,45,47.0,5.0,3.85,16.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.95,13.95,5.5,0.0,0.0
2018,10,17,6,30,72.0,9.0,1.0,14.0,11.0,49.92,0.0
2018,10,17,6,45,154.5,21.0,1.05,14.1,36.5,149.1,82.0
2018,10,17,7,0,237.0,33.0,1.1,14.2,62.0,226.05,180.1
2018,10,17,7,15,266.5,40.5,1.1,14.35,87.0,257.62,211.7
2018,10,17,7,30,296.0,48.0,1.1,14.5,112.0,291.28,242.1
2018,10,17,7,45,161.0,75.5,1.15,14.65,111.5,219.36,182.08
2018,10,17,8,0,26.0,103.0,1.2,14.8,111.0,128.67,103.95
2018,10,17,8,15,150.0,118.0,1.2,15.0,175.5,249.85,207.35
2018,10,17,8,30,274.0,133.0,1.2,15.2,240.0,375.42,309.06
2018,10,17,8,45,515.5,111.0,1.2,15.45,340.5,558.53,452.11
2018,10,17,9,0,757.0,89.0,1.2,15.7,441.0,716.81,566.07
2018,10,17,9,15,817.0,81.0,1.25,15.95,490.0,752.58,588.38
2018,10,17,9,30,877.0,73.0,1.3,16.2,539.0,778.55,604.95
2018,10,17,9,45,892.0,73.5,1.3,16.45,572.5,782.97,605.92
2018,10,17,10,0,907.0,74.0,1.3,16.7,606.0,783.94,604.84
2018,10,17,10,15,915.5,75.0,1.2,17.0,632.0,776.99,597.13
2018,10,17,10,30,924.0,76.0,1.1,17.3,658.0,766.52,587.22
2018,10,17,10,45,929.5,77.0,1.05,17.6,676.5,750.36,574.19
2018,10,17,11,0,935.0,78.0,1.0,17.9,695.0,730.79,559.02
2018,10,17,11,15,938.0,78.0,1.05,18.1,705.5,705.17,539.87
2018,10,17,11,30,941.0,78.0,1.1,18.3,716.0,676.42,518.01
2018,10,17,11,45,942.5,78.0,1.15,18.5,719.0,643.76,492.86
2018,10,17,12,0,944.0,78.0,1.2,18.7,722.0,608.28,465.07
2018,10,17,12,15,942.5,78.0,1.3,18.8,717.0,568.56,433.93
2018,10,17,12,30,941.0,78.0,1.4,18.9,712.0,526.56,400.05
2018,10,17,12,45,937.0,78.0,1.5,18.95,699.0,481.36,362.68
2018,10,17,13,0,933.0,78.0,1.6,19.0,686.0,434.46,322.77
2018,10,17,13,15,926.0,77.0,1.75,18.95,664.5,384.18,279.36
2018,10,17,13,30,919.0,76.0,1.9,18.9,643.0,332.95,234.13
2018,10,17,13,45,909.0,75.0,2.05,18.8,614.5,280.27,187.48
2018,10,17,14,0,899.0,74.0,2.2,18.7,586.0,227.37,141.54
2018,10,17,14,15,884.5,73.0,2.4,18.5,551.0,173.88,98.7
2018,10,17,14,30,870.0,72.0,2.6,18.3,516.0,121.1,63.96
2018,10,17,14,45,850.0,69.5,2.75,18.1,475.0,68.06,44.27
2018,10,17,15,0,830.0,67.0,2.9,17.9,434.0,50.27,38.56
2018,10,17,15,15,803.0,64.5,2.9,17.9,389.0,49.26,37.79
2018,10,17,15,30,776.0,62.0,2.9,17.9,344.0,48.29,37.01
2018,10,17,15,45,736.0,58.5,3.15,17.3,296.0,46.46,35.54
2018,10,17,16,0,696.0,55.0,3.4,16.7,248.0,44.67,34.02
2018,10,17,16,15,633.0,50.0,3.4,16.3,199.5,41.51,31.14
2018,10,17,16,30,570.0,45.0,3.4,15.9,151.0,35.14,25.26
2018,10,17,16,45,464.0,38.0,3.4,15.55,107.0,30.46,20.64
2018,10,17,17,0,358.0,31.0,3.4,15.2,63.0,25.86,14.32
2018,10,17,17,15,215.5,20.0,3.35,14.95,35.5,18.19,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.7,8.0,0.0,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.45,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,6,15,41.0,6.0,1.2,13.9,7.0,0.0,0.0
2018,10,18,6,30,82.0,12.0,1.2,14.0,14.0,58.19,0.0
2018,10,18,6,45,140.0,24.5,1.15,14.15,37.0,145.89,71.04
2018,10,18,7,0,198.0,37.0,1.1,14.3,60.0,208.01,164.39
2018,10,18,7,15,191.5,52.5,1.1,14.45,83.5,210.68,172.27
2018,10,18,7,30,185.0,68.0,1.1,14.6,107.0,227.48,188.16
2018,10,18,7,45,160.5,91.0,1.15,14.75,131.0,240.96,199.53
2018,10,18,8,0,136.0,114.0,1.2,14.9,155.0,237.74,196.59
2018,10,18,8,15,146.5,134.0,1.15,15.1,185.0,268.05,221.0
2018,10,18,8,30,157.0,154.0,1.1,15.3,215.0,297.61,244.0
2018,10,18,8,45,282.5,156.0,1.1,15.5,280.5,407.2,331.95
2018,10,18,9,0,408.0,158.0,1.1,15.7,346.0,519.42,417.63
2018,10,18,9,15,524.0,145.0,1.05,15.95,407.5,591.22,470.22
2018,10,18,9,30,640.0,132.0,1.0,16.2,469.0,668.73,525.19
2018,10,18,9,45,749.5,109.5,0.95,16.5,528.0,719.85,558.79
2018,10,18,10,0,859.0,87.0,0.9,16.8,587.0,758.44,582.78
2018,10,18,10,15,891.0,81.0,0.85,17.2,619.5,761.55,581.9
2018,10,18,10,30,923.0,75.0,0.8,17.6,652.0,760.74,578.9
2018,10,18,10,45,929.0,76.0,0.75,18.05,671.0,744.94,565.71
2018,10,18,11,0,935.0,77.0,0.7,18.5,690.0,725.71,550.52
2018,10,18,11,15,938.0,77.5,0.7,18.85,701.0,700.59,530.88
2018,10,18,11,30,941.0,78.0,0.7,19.2,712.0,672.34,508.84
2018,10,18,11,45,941.5,78.0,0.65,19.6,714.5,639.07,482.25
2018,10,18,12,0,942.0,78.0,0.6,20.0,717.0,603.07,453.34
2018,10,18,12,15,940.0,78.0,0.75,20.25,711.5,563.18,423.29
2018,10,18,12,30,938.0,78.0,0.9,20.5,706.0,521.06,390.33
2018,10,18,12,45,933.0,78.5,1.05,20.8,692.5,476.04,353.81
2018,10,18,13,0,928.0,79.0,1.2,21.1,679.0,429.39,314.69
2018,10,18,13,15,921.0,78.0,1.35,21.15,657.5,379.39,272.07
2018,10,18,13,30,914.0,77.0,1.5,21.2,636.0,328.43,227.64
2018,10,18,13,45,904.0,75.5,1.6,21.3,607.5,275.65,181.42
2018,10,18,14,0,894.0,74.0,1.7,21.4,579.0,222.68,136.1
2018,10,18,14,15,880.0,73.0,1.85,21.25,544.5,169.61,94.5
2018,10,18,14,30,866.0,72.0,2.0,21.1,510.0,117.19,61.19
2018,10,18,14,45,846.0,69.5,2.15,21.0,469.0,64.48,50.14
2018,10,18,15,0,826.0,67.0,2.3,20.9,428.0,50.37,38.18
2018,10,18,15,15,799.0,64.0,2.3,20.9,383.0,48.99,37.08
2018,10,18,15,30,772.0,61.0,2.3,20.9,338.0,47.6,35.96
2018,10,18,15,45,730.0,57.5,2.5,20.35,290.0,45.74,34.46
2018,10,18,16,0,688.0,54.0,2.7,19.8,242.0,43.92,32.91
2018,10,18,16,15,624.0,49.5,2.8,19.35,194.0,41.18,30.43
2018,10,18,16,30,560.0,45.0,2.9,18.9,146.0,35.27,25.0
2018,10,18,16,45,453.5,37.5,3.05,18.45,102.5,30.16,20.03
2018,10,18,17,0,347.0,30.0,3.2,18.0,59.0,25.1,12.82
2018,10,18,17,15,208.0,19.0,3.3,17.6,33.0,17.28,0.0
2018,10,18,17,30,69.0,8.0,3.4,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.5,4.0,3.5,16.75,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,6,15,46.0,5.0,0.9,14.55,6.0,0.0,0.0
2018,10,19,6,30,92.0,10.0,1.0,14.7,12.0,61.86,0.0
2018,10,19,6,45,167.0,18.0,1.1,14.85,33.0,153.17,62.91
