Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,7,0,242.0,26.0,1.2,15.0,54.0,223.17,175.7
2018,10,19,7,15,214.0,29.5,1.3,15.2,63.0,211.3,172.74
2018,10,19,7,30,186.0,33.0,1.4,15.4,72.0,189.05,156.9
2018,10,19,7,45,93.0,44.5,1.5,15.65,64.0,126.55,103.97
2018,10,19,8,0,0.0,56.0,1.6,15.9,56.0,49.45,36.5
2018,10,19,8,15,0.0,79.0,1.55,16.3,79.0,71.35,54.98
2018,10,19,8,30,0.0,102.0,1.5,16.7,102.0,93.95,73.67
2018,10,19,8,45,5.0,128.0,1.5,17.05,130.5,123.43,97.92
2018,10,19,9,0,10.0,154.0,1.5,17.4,159.0,152.72,121.6
2018,10,19,9,15,11.5,169.0,1.5,17.9,175.0,167.43,132.92
2018,10,19,9,30,13.0,184.0,1.5,18.4,191.0,181.99,144.02
2018,10,19,9,45,19.5,201.5,1.55,18.9,212.5,202.72,160.1
2018,10,19,10,0,26.0,219.0,1.6,19.4,234.0,223.06,175.65
2018,10,19,10,15,42.0,242.5,1.6,19.95,268.0,266.63,209.26
2018,10,19,10,30,58.0,266.0,1.6,20.5,302.0,298.22,232.93
2018,10,19,10,45,58.5,274.0,1.6,21.0,311.0,301.77,234.66
2018,10,19,11,0,59.0,282.0,1.6,21.5,320.0,304.98,236.26
2018,10,19,11,15,50.0,278.0,1.6,22.05,310.5,290.17,224.0
2018,10,19,11,30,41.0,274.0,1.6,22.6,301.0,276.05,212.45
2018,10,19,11,45,37.5,271.5,1.6,23.1,296.5,267.23,205.14
2018,10,19,12,0,34.0,269.0,1.6,23.6,292.0,258.68,198.07
2018,10,19,12,15,176.0,251.5,1.6,23.9,368.5,314.27,240.58
2018,10,19,12,30,318.0,234.0,1.6,24.2,445.0,355.48,269.88
2018,10,19,12,45,560.5,175.0,1.65,24.45,538.5,392.54,293.64
2018,10,19,13,0,803.0,116.0,1.7,24.7,632.0,406.74,297.02
2018,10,19,13,15,847.0,100.0,1.85,24.65,628.5,365.46,260.33
2018,10,19,13,30,891.0,84.0,2.0,24.6,625.0,323.84,222.17
2018,10,19,13,45,880.0,83.0,2.1,24.6,596.5,272.33,177.5
2018,10,19,14,0,869.0,82.0,2.2,24.6,568.0,220.74,134.0
2018,10,19,14,15,854.0,79.5,2.35,24.4,533.0,160.88,87.86
2018,10,19,14,30,839.0,77.0,2.5,24.2,498.0,108.2,55.17
2018,10,19,14,45,817.5,75.0,2.6,24.05,457.5,56.98,43.16
2018,10,19,15,0,796.0,73.0,2.7,23.9,417.0,54.82,41.5
2018,10,19,15,15,767.0,70.0,2.7,23.9,372.5,53.59,40.56
2018,10,19,15,30,738.0,67.0,2.7,23.9,328.0,52.4,39.62
2018,10,19,15,45,694.5,62.5,2.95,23.15,280.5,49.91,37.63
2018,10,19,16,0,651.0,58.0,3.2,22.4,233.0,43.35,32.03
2018,10,19,16,15,585.0,52.5,3.3,21.7,185.5,40.18,29.21
2018,10,19,16,30,519.0,47.0,3.4,21.0,138.0,37.05,26.24
2018,10,19,16,45,411.5,38.5,3.5,20.3,96.0,31.17,20.6
2018,10,19,17,0,304.0,30.0,3.6,19.6,54.0,25.27,11.87
2018,10,19,17,15,179.5,18.5,3.7,19.1,30.0,16.83,0.0
2018,10,19,17,30,55.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.5,3.5,3.9,18.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,17.35,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.4,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.5,14.1,5.0,17.67,0.0
2018,10,20,6,45,61.5,11.5,1.55,14.25,17.0,68.43,18.44
2018,10,20,7,0,100.0,18.0,1.6,14.4,29.0,107.98,83.0
2018,10,20,7,15,95.5,22.5,1.6,14.55,37.5,110.13,88.56
2018,10,20,7,30,91.0,27.0,1.6,14.7,46.0,100.8,82.17
2018,10,20,7,45,45.5,34.5,1.6,14.9,44.0,70.3,55.74
2018,10,20,8,0,0.0,42.0,1.6,15.1,42.0,37.03,26.09
2018,10,20,8,15,0.0,64.0,1.45,15.4,64.0,56.55,42.68
2018,10,20,8,30,0.0,86.0,1.3,15.7,86.0,77.55,60.24
2018,10,20,8,45,1.5,114.5,1.15,16.05,115.0,106.71,84.34
2018,10,20,9,0,3.0,143.0,1.0,16.4,144.0,135.86,107.94
2018,10,20,9,15,8.5,163.5,0.9,16.8,167.5,159.5,126.75
2018,10,20,9,30,14.0,184.0,0.8,17.2,191.0,182.85,145.0
2018,10,20,9,45,35.5,210.5,0.65,17.65,230.5,235.44,186.3
2018,10,20,10,0,57.0,237.0,0.5,18.1,270.0,276.25,217.04
2018,10,20,10,15,104.5,258.5,0.5,18.5,322.0,329.46,257.61
2018,10,20,10,30,152.0,280.0,0.5,18.9,374.0,390.43,302.64
2018,10,20,10,45,244.0,277.0,0.5,19.35,432.5,453.13,348.58
2018,10,20,11,0,336.0,274.0,0.5,19.8,491.0,500.59,382.18
2018,10,20,11,15,452.0,241.0,0.75,19.8,538.0,536.93,410.49
2018,10,20,11,30,568.0,208.0,1.0,19.8,585.0,558.01,427.32
2018,10,20,11,45,601.0,196.0,1.25,19.85,596.5,544.72,417.79
2018,10,20,12,0,634.0,184.0,1.5,19.9,608.0,524.46,402.68
2018,10,20,12,15,567.0,205.5,1.7,19.8,582.5,476.67,366.05
2018,10,20,12,30,500.0,227.0,1.9,19.7,557.0,434.47,333.18
2018,10,20,12,45,556.0,203.0,2.05,19.6,563.0,410.2,312.6
2018,10,20,13,0,612.0,179.0,2.2,19.5,569.0,381.66,287.29
2018,10,20,13,15,438.0,221.5,2.25,19.35,496.0,322.56,241.87
2018,10,20,13,30,264.0,264.0,2.3,19.2,423.0,281.19,212.21
2018,10,20,13,45,348.5,225.5,2.35,19.1,425.0,252.9,185.63
2018,10,20,14,0,433.0,187.0,2.4,19.0,427.0,211.27,147.86
2018,10,20,14,15,646.0,129.0,2.45,18.8,462.0,165.31,102.59
2018,10,20,14,30,859.0,71.0,2.5,18.6,497.0,108.98,57.64
2018,10,20,14,45,839.0,69.0,2.5,18.4,457.0,51.2,39.2
2018,10,20,15,0,819.0,67.0,2.5,18.2,417.0,50.6,38.85
2018,10,20,15,15,791.0,64.0,2.5,18.2,372.0,49.21,37.73
2018,10,20,15,30,763.0,61.0,2.5,18.2,327.0,47.83,36.59
2018,10,20,15,45,722.0,57.0,2.55,17.8,279.5,45.57,34.69
2018,10,20,16,0,681.0,53.0,2.6,17.4,232.0,43.32,32.71
2018,10,20,16,15,616.5,47.5,2.65,17.1,184.5,39.66,29.34
2018,10,20,16,30,552.0,42.0,2.7,16.8,137.0,32.99,23.16
2018,10,20,16,45,428.0,34.5,2.75,16.5,93.5,27.75,17.96
2018,10,20,17,0,304.0,27.0,2.8,16.2,50.0,22.56,9.05
2018,10,20,17,15,183.0,17.5,2.8,15.95,28.0,15.92,0.0
2018,10,20,17,30,62.0,8.0,2.8,15.7,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,2.8,15.45,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,6,15,12.0,2.5,2.15,13.2,2.5,0.0,0.0
2018,10,21,6,30,24.0,5.0,2.2,13.4,5.0,18.16,0.0
2018,10,21,6,45,64.0,11.0,2.2,13.55,16.5,68.18,9.67
2018,10,21,7,0,104.0,17.0,2.2,13.7,28.0,108.44,83.06
2018,10,21,7,15,99.5,22.0,2.3,13.9,37.0,111.78,90.14
2018,10,21,7,30,95.0,27.0,2.4,14.1,46.0,115.55,94.76
2018,10,21,7,45,47.5,38.5,2.45,14.3,48.0,76.41,61.09
2018,10,21,8,0,0.0,50.0,2.5,14.5,50.0,44.13,32.2
2018,10,21,8,15,0.5,79.5,2.45,14.7,79.5,72.45,56.31
2018,10,21,8,30,1.0,109.0,2.4,14.9,109.0,102.44,81.43
2018,10,21,8,45,6.5,133.5,2.4,15.05,136.0,130.75,104.99
2018,10,21,9,0,12.0,158.0,2.4,15.2,163.0,158.82,127.99
2018,10,21,9,15,20.5,177.5,2.35,15.35,187.5,183.52,148.03
2018,10,21,9,30,29.0,197.0,2.3,15.5,212.0,219.45,176.89
2018,10,21,9,45,38.5,215.0,2.25,15.65,236.0,242.66,195.14
2018,10,21,10,0,48.0,233.0,2.2,15.8,260.0,265.16,212.66
2018,10,21,10,15,58.5,250.0,2.15,15.95,284.5,286.49,229.09
2018,10,21,10,30,69.0,267.0,2.1,16.1,309.0,306.85,244.58
2018,10,21,10,45,87.0,280.0,2.1,16.25,334.5,327.26,260.22
2018,10,21,11,0,105.0,293.0,2.1,16.4,360.0,346.2,274.54
2018,10,21,11,15,125.0,299.5,2.1,16.55,381.0,365.51,289.01
2018,10,21,11,30,145.0,306.0,2.1,16.7,402.0,374.86,295.68
2018,10,21,11,45,153.5,307.0,2.1,16.8,409.0,370.6,291.78
2018,10,21,12,0,162.0,308.0,2.1,16.9,416.0,365.25,287.02
2018,10,21,12,15,160.0,306.5,2.25,16.95,412.0,351.31,275.81
2018,10,21,12,30,158.0,305.0,2.4,17.0,408.0,337.1,264.29
2018,10,21,12,45,181.0,297.5,2.5,17.05,413.5,328.3,256.6
2018,10,21,13,0,204.0,290.0,2.6,17.1,419.0,317.21,246.67
2018,10,21,13,15,236.5,275.5,2.85,17.05,420.5,301.55,232.73
2018,10,21,13,30,269.0,261.0,3.1,17.0,422.0,279.07,212.76
2018,10,21,13,45,409.5,212.0,3.3,16.95,444.0,251.0,183.76
2018,10,21,14,0,550.0,163.0,3.5,16.9,466.0,211.59,144.64
2018,10,21,14,15,693.5,119.5,3.7,16.8,477.0,160.9,98.25
2018,10,21,14,30,837.0,76.0,3.9,16.7,488.0,100.66,53.14
2018,10,21,14,45,816.0,74.0,4.05,16.55,448.0,54.84,42.72
2018,10,21,15,0,795.0,72.0,4.2,16.4,408.0,54.37,42.47
2018,10,21,15,15,765.0,69.0,4.2,16.4,363.5,53.12,41.46
2018,10,21,15,30,735.0,66.0,4.2,16.4,319.0,51.9,40.46
2018,10,21,15,45,690.0,62.0,4.3,16.05,272.0,49.8,38.68
2018,10,21,16,0,645.0,58.0,4.4,15.7,225.0,43.64,33.2
2018,10,21,16,15,575.0,52.0,4.35,15.55,177.5,40.06,29.85
2018,10,21,16,30,505.0,46.0,4.3,15.4,130.0,36.5,26.32
2018,10,21,16,45,389.5,37.0,4.2,15.2,89.0,30.14,19.96
2018,10,21,17,0,274.0,28.0,4.1,15.0,48.0,23.73,8.25
2018,10,21,17,15,157.0,17.0,4.0,14.95,26.5,15.46,0.0
2018,10,21,17,30,40.0,6.0,3.9,14.9,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,14.85,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,22,6,15,12.0,2.0,2.75,13.3,2.0,0.0,0.0
2018,10,22,6,30,24.0,4.0,2.8,13.5,4.0,17.18,0.0
2018,10,22,6,45,63.0,10.5,2.9,13.7,16.0,65.84,0.0
2018,10,22,7,0,102.0,17.0,3.0,13.9,28.0,107.39,81.4
2018,10,22,7,15,98.0,22.0,2.95,14.05,37.0,110.79,89.08
2018,10,22,7,30,94.0,27.0,2.9,14.2,46.0,102.45,83.69
2018,10,22,7,45,47.0,35.5,2.9,14.35,45.0,72.34,57.59
2018,10,22,8,0,0.0,44.0,2.9,14.5,44.0,38.8,27.65
2018,10,22,8,15,0.0,60.0,2.8,14.6,60.0,53.0,39.78
2018,10,22,8,30,0.0,76.0,2.7,14.7,76.0,67.67,52.15
2018,10,22,8,45,0.0,99.0,2.6,14.85,99.0,89.9,70.75
2018,10,22,9,0,0.0,122.0,2.5,15.0,122.0,112.11,89.07
2018,10,22,9,15,10.5,151.5,2.5,15.1,157.0,148.83,119.54
2018,10,22,9,30,21.0,181.0,2.5,15.2,192.0,185.26,149.3
2018,10,22,9,45,39.0,208.5,2.5,15.35,230.0,235.95,190.32
2018,10,22,10,0,57.0,236.0,2.5,15.5,268.0,275.04,221.33
2018,10,22,10,15,82.5,255.0,2.55,15.6,304.0,309.16,248.33
2018,10,22,10,30,108.0,274.0,2.6,15.7,340.0,341.65,273.71
2018,10,22,10,45,116.5,283.5,2.65,15.8,356.5,360.04,287.44
2018,10,22,11,0,125.0,293.0,2.7,15.9,373.0,367.23,292.5
2018,10,22,11,15,116.0,296.0,2.8,15.95,371.0,355.87,283.03
2018,10,22,11,30,107.0,299.0,2.9,16.0,369.0,338.84,269.26
2018,10,22,11,45,171.0,290.5,3.05,16.05,403.0,365.13,290.22
2018,10,22,12,0,235.0,282.0,3.2,16.1,437.0,384.39,304.93
2018,10,22,12,15,443.0,225.0,3.3,16.1,514.0,426.71,337.27
2018,10,22,12,30,651.0,168.0,3.4,16.1,591.0,450.62,352.82
2018,10,22,12,45,710.5,147.0,3.55,16.1,600.0,423.36,327.66
2018,10,22,13,0,770.0,126.0,3.7,16.1,609.0,393.23,298.98
2018,10,22,13,15,772.5,121.0,3.8,16.05,592.0,349.06,259.07
2018,10,22,13,30,775.0,116.0,3.9,16.0,575.0,303.48,217.47
2018,10,22,13,45,810.0,100.0,4.0,15.95,560.0,254.64,172.06
2018,10,22,14,0,845.0,84.0,4.1,15.9,545.0,201.66,124.41
2018,10,22,14,15,851.5,76.5,4.15,15.8,516.0,154.88,87.4
2018,10,22,14,30,858.0,69.0,4.2,15.7,487.0,100.69,54.09
2018,10,22,14,45,837.5,67.0,4.25,15.6,447.0,57.56,45.29
2018,10,22,15,0,817.0,65.0,4.3,15.5,407.0,49.34,38.19
2018,10,22,15,15,788.0,62.5,4.3,15.5,362.5,48.28,37.35
2018,10,22,15,30,759.0,60.0,4.3,15.5,318.0,47.27,36.51
2018,10,22,15,45,716.0,56.0,4.25,15.3,270.5,44.98,34.52
2018,10,22,16,0,673.0,52.0,4.2,15.1,223.0,42.71,32.45
2018,10,22,16,15,605.5,47.0,4.05,14.95,176.0,39.49,29.39
2018,10,22,16,30,538.0,42.0,3.9,14.8,129.0,33.26,23.5
2018,10,22,16,45,422.0,34.5,3.8,14.7,88.0,28.09,18.12
2018,10,22,17,0,306.0,27.0,3.7,14.6,47.0,23.0,5.72
2018,10,22,17,15,177.5,17.0,3.55,14.5,26.0,15.46,0.0
2018,10,22,17,30,49.0,7.0,3.4,14.4,5.0,0.0,0.0
2018,10,22,17,45,24.5,3.5,3.3,14.35,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,23,6,15,10.5,3.0,2.45,13.65,3.0,0.0,0.0
2018,10,23,6,30,21.0,6.0,2.4,13.8,6.0,17.24,0.0
2018,10,23,6,45,27.5,19.5,2.35,13.95,21.0,45.77,0.0
2018,10,23,7,0,34.0,33.0,2.3,14.1,36.0,71.4,51.05
2018,10,23,7,15,87.5,50.5,2.3,14.25,65.5,127.04,101.78
2018,10,23,7,30,141.0,68.0,2.3,14.4,95.0,196.74,162.36
2018,10,23,7,45,186.5,82.0,2.3,14.5,128.5,244.98,204.32
2018,10,23,8,0,232.0,96.0,2.3,14.6,162.0,294.56,246.36
2018,10,23,8,15,257.0,114.0,2.4,14.7,199.0,335.08,279.59
2018,10,23,8,30,282.0,132.0,2.5,14.8,236.0,374.78,311.39
2018,10,23,8,45,293.0,147.0,2.55,14.9,266.0,399.15,330.05
2018,10,23,9,0,304.0,162.0,2.6,15.0,296.0,422.23,347.41
2018,10,23,9,15,184.5,183.5,2.7,15.1,267.0,339.03,277.82
2018,10,23,9,30,65.0,205.0,2.8,15.2,238.0,255.85,207.48
2018,10,23,9,45,45.0,204.0,2.9,15.25,227.5,235.55,190.32
2018,10,23,10,0,25.0,203.0,3.0,15.3,217.0,206.37,165.8
2018,10,23,10,15,34.0,218.0,3.05,15.35,238.0,235.13,188.96
2018,10,23,10,30,43.0,233.0,3.1,15.4,259.0,253.35,203.35
2018,10,23,10,45,214.0,234.0,3.2,15.5,369.0,386.12,311.66
2018,10,23,11,0,385.0,235.0,3.3,15.6,479.0,499.04,400.28
2018,10,23,11,15,392.0,239.5,3.4,15.6,491.5,491.28,392.86
2018,10,23,11,30,399.0,244.0,3.5,15.6,504.0,481.6,384.44
2018,10,23,11,45,319.0,267.5,3.6,15.6,475.5,432.61,344.73
2018,10,23,12,0,239.0,291.0,3.7,15.6,447.0,390.01,310.14
2018,10,23,12,15,459.0,226.0,3.65,15.7,523.0,433.55,343.39
2018,10,23,12,30,679.0,161.0,3.6,15.8,599.0,454.46,356.1
2018,10,23,12,45,791.5,121.0,3.6,15.9,621.5,433.72,334.92
2018,10,23,13,0,904.0,81.0,3.6,16.0,644.0,403.08,304.11
2018,10,23,13,15,900.0,78.5,3.45,16.1,623.5,354.14,259.29
2018,10,23,13,30,896.0,76.0,3.3,16.2,603.0,304.08,213.21
2018,10,23,13,45,814.0,93.0,3.15,16.3,554.5,246.57,164.59
2018,10,23,14,0,732.0,110.0,3.0,16.4,506.0,195.74,123.97
2018,10,23,14,15,739.5,100.0,2.95,16.45,478.0,145.8,84.67
2018,10,23,14,30,747.0,90.0,2.9,16.5,450.0,100.44,58.06
2018,10,23,14,45,784.0,75.5,2.85,16.55,425.0,56.03,43.79
2018,10,23,15,0,821.0,61.0,2.8,16.6,400.0,53.3,41.53
2018,10,23,15,15,792.0,58.5,2.8,16.6,356.0,45.32,34.58
2018,10,23,15,30,763.0,56.0,2.8,16.6,312.0,44.19,33.63
2018,10,23,15,45,722.0,52.0,2.95,16.45,265.0,41.79,31.53
2018,10,23,16,0,681.0,48.0,3.1,16.3,218.0,39.38,29.34
2018,10,23,16,15,613.5,43.5,3.1,16.05,171.5,36.46,26.57
2018,10,23,16,30,546.0,39.0,3.1,15.8,125.0,33.65,23.69
2018,10,23,16,45,403.5,31.5,3.1,15.6,82.5,25.47,15.69
2018,10,23,17,0,261.0,24.0,3.1,15.4,40.0,20.19,1.79
2018,10,23,17,15,130.5,12.0,3.15,15.2,20.0,10.91,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,24,6,15,16.5,4.0,1.35,14.4,4.0,0.0,0.0
2018,10,24,6,30,33.0,8.0,1.4,14.5,8.0,25.7,0.0
2018,10,24,6,45,184.5,20.5,1.45,14.6,37.0,155.3,0.0
2018,10,24,7,0,336.0,33.0,1.5,14.7,66.0,286.17,215.54
2018,10,24,7,15,458.0,38.0,1.6,15.0,110.0,379.49,306.43
2018,10,24,7,30,580.0,43.0,1.7,15.3,154.0,471.1,384.79
2018,10,24,7,45,636.0,47.0,1.8,15.55,199.5,526.43,430.69
2018,10,24,8,0,692.0,51.0,1.9,15.8,245.0,581.42,474.11
2018,10,24,8,15,727.5,54.5,1.95,16.0,290.0,620.11,503.24
2018,10,24,8,30,763.0,58.0,2.0,16.2,335.0,657.05,530.07
2018,10,24,8,45,788.0,60.0,2.1,16.45,376.5,682.04,547.5
2018,10,24,9,0,813.0,62.0,2.2,16.7,418.0,698.02,558.01
2018,10,24,9,15,830.5,64.0,2.25,16.95,455.0,712.11,566.76
2018,10,24,9,30,848.0,66.0,2.3,17.2,492.0,723.14,573.24
2018,10,24,9,45,861.0,67.0,2.35,17.4,523.0,726.36,574.2
2018,10,24,10,0,874.0,68.0,2.4,17.6,554.0,726.26,572.91
2018,10,24,10,15,882.5,68.5,2.5,17.75,578.5,718.93,566.91
2018,10,24,10,30,891.0,69.0,2.6,17.9,603.0,708.25,558.63
2018,10,24,10,45,896.5,69.5,2.75,18.05,620.0,692.15,546.73
2018,10,24,11,0,902.0,70.0,2.9,18.2,637.0,672.81,531.29
2018,10,24,11,15,904.0,70.0,3.05,18.35,646.5,647.52,511.02
2018,10,24,11,30,906.0,70.0,3.2,18.5,656.0,619.31,488.16
2018,10,24,11,45,907.0,70.5,3.35,18.6,658.5,588.21,462.66
2018,10,24,12,0,908.0,71.0,3.5,18.7,661.0,554.44,434.49
2018,10,24,12,15,906.0,70.5,3.65,18.85,655.0,515.7,401.72
2018,10,24,12,30,904.0,70.0,3.8,19.0,649.0,474.87,366.45
2018,10,24,12,45,899.5,69.0,3.9,19.1,635.5,430.63,327.62
2018,10,24,13,0,895.0,68.0,4.0,19.2,622.0,384.89,286.67
2018,10,24,13,15,883.0,70.0,4.0,19.25,601.0,338.07,244.2
2018,10,24,13,30,871.0,72.0,4.0,19.3,580.0,290.73,201.05
2018,10,24,13,45,858.0,71.5,4.05,19.3,552.0,240.88,156.54
2018,10,24,14,0,845.0,71.0,4.1,19.3,524.0,191.18,114.25
2018,10,24,14,15,785.0,81.5,4.05,19.25,481.0,138.64,76.57
2018,10,24,14,30,725.0,92.0,4.0,19.2,438.0,92.36,52.59
2018,10,24,14,45,548.0,116.5,3.95,19.15,365.5,78.81,63.1
2018,10,24,15,0,371.0,141.0,3.9,19.1,293.0,96.5,78.58
2018,10,24,15,15,491.0,106.5,3.9,19.1,283.5,75.14,60.2
2018,10,24,15,30,611.0,72.0,3.9,19.1,274.0,51.69,39.83
2018,10,24,15,45,629.0,60.0,3.95,18.75,240.5,44.1,33.23
2018,10,24,16,0,647.0,48.0,4.0,18.4,207.0,39.36,29.02
2018,10,24,16,15,578.5,43.5,4.05,18.15,162.0,36.48,26.29
2018,10,24,16,30,510.0,39.0,4.1,17.9,117.0,30.87,21.0
2018,10,24,16,45,373.0,30.5,4.2,17.6,76.5,24.66,14.66
2018,10,24,17,0,236.0,22.0,4.3,17.3,36.0,18.4,0.0
2018,10,24,17,15,118.0,11.0,4.3,17.05,18.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,25,6,15,45.5,5.0,1.9,14.45,5.0,0.0,0.0
2018,10,25,6,30,91.0,10.0,1.8,14.6,10.0,59.61,0.0
2018,10,25,6,45,248.5,19.5,1.75,14.75,38.5,189.75,0.0
2018,10,25,7,0,406.0,29.0,1.7,14.9,67.0,324.38,240.26
2018,10,25,7,15,501.0,35.0,1.7,15.1,110.0,394.57,317.82
2018,10,25,7,30,596.0,41.0,1.7,15.3,153.0,477.25,389.11
2018,10,25,7,45,544.5,53.5,1.7,15.5,177.5,474.13,389.04
2018,10,25,8,0,493.0,66.0,1.7,15.7,202.0,461.26,379.82
2018,10,25,8,15,308.0,106.0,1.65,15.95,196.0,375.37,308.95
2018,10,25,8,30,123.0,146.0,1.6,16.2,190.0,260.42,212.95
2018,10,25,8,45,132.5,163.0,1.6,16.4,216.0,284.0,231.95
2018,10,25,9,0,142.0,180.0,1.6,16.6,242.0,306.95,249.5
2018,10,25,9,15,203.0,189.0,1.5,16.85,286.0,358.26,290.07
2018,10,25,9,30,264.0,198.0,1.4,17.1,330.0,421.87,338.62
2018,10,25,9,45,467.0,162.0,1.35,17.4,413.0,539.67,429.47
2018,10,25,10,0,670.0,126.0,1.3,17.7,496.0,646.65,507.91
2018,10,25,10,15,785.0,98.0,1.25,18.0,550.5,683.2,532.43
2018,10,25,10,30,900.0,70.0,1.2,18.3,605.0,711.97,550.59
2018,10,25,10,45,905.5,70.5,1.1,18.65,622.5,695.63,536.25
2018,10,25,11,0,911.0,71.0,1.0,19.0,640.0,676.02,519.04
2018,10,25,11,15,833.0,99.0,1.0,19.3,625.5,631.3,484.05
2018,10,25,11,30,755.0,127.0,1.0,19.6,611.0,583.57,447.05
2018,10,25,11,45,680.0,153.0,0.95,19.95,590.5,536.59,409.98
2018,10,25,12,0,605.0,179.0,0.9,20.3,570.0,491.12,373.92
2018,10,25,12,15,759.5,127.0,1.0,20.45,613.0,492.2,373.07
2018,10,25,12,30,914.0,75.0,1.1,20.6,656.0,480.29,360.37
2018,10,25,12,45,908.0,75.0,1.2,20.8,642.5,435.85,322.95
2018,10,25,13,0,902.0,75.0,1.3,21.0,629.0,389.97,283.53
2018,10,25,13,15,895.5,74.5,1.45,21.1,608.5,342.28,241.96
2018,10,25,13,30,889.0,74.0,1.6,21.2,588.0,293.63,198.97
2018,10,25,13,45,879.0,72.0,1.75,21.3,560.0,242.3,154.27
2018,10,25,14,0,869.0,70.0,1.9,21.4,532.0,190.85,111.47
2018,10,25,14,15,854.5,68.5,2.05,21.35,498.0,139.42,74.04
2018,10,25,14,30,840.0,67.0,2.2,21.3,464.0,88.73,47.66
2018,10,25,14,45,819.0,64.5,2.4,21.25,424.5,48.39,36.38
2018,10,25,15,0,798.0,62.0,2.6,21.2,385.0,47.31,35.56
2018,10,25,15,15,768.0,59.5,2.6,21.2,341.5,46.18,34.66
2018,10,25,15,30,738.0,57.0,2.6,21.2,298.0,45.09,33.76
2018,10,25,15,45,692.5,53.0,2.85,20.55,251.5,42.72,31.78
2018,10,25,16,0,647.0,49.0,3.1,19.9,205.0,40.38,29.71
2018,10,25,16,15,575.0,44.0,3.25,19.4,159.5,37.08,26.64
2018,10,25,16,30,503.0,39.0,3.4,18.9,114.0,31.0,20.97
2018,10,25,16,45,366.0,30.5,3.5,18.4,74.5,24.81,14.5
2018,10,25,17,0,229.0,22.0,3.6,17.9,35.0,18.58,0.0
2018,10,25,17,15,114.5,11.0,3.7,17.5,17.5,10.01,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,1.45,15.1,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,1.4,15.2,9.0,8.19,0.0
2018,10,26,6,45,242.0,18.5,1.35,15.35,36.5,157.5,0.0
2018,10,26,7,0,396.0,28.0,1.3,15.5,64.0,315.74,228.31
2018,10,26,7,15,440.0,33.0,1.3,15.7,95.5,357.95,286.52
2018,10,26,7,30,484.0,38.0,1.3,15.9,127.0,401.42,327.03
2018,10,26,7,45,325.0,53.5,1.25,16.1,120.5,313.33,258.32
2018,10,26,8,0,166.0,69.0,1.2,16.3,114.0,208.87,172.54
2018,10,26,8,15,132.5,101.5,1.2,16.6,141.5,213.17,175.49
2018,10,26,8,30,99.0,134.0,1.2,16.9,169.0,227.09,185.26
2018,10,26,8,45,112.0,151.5,1.2,17.15,196.0,254.16,206.68
2018,10,26,9,0,125.0,169.0,1.2,17.4,223.0,280.61,227.12
2018,10,26,9,15,184.0,181.5,1.25,17.6,268.5,334.68,270.15
2018,10,26,9,30,243.0,194.0,1.3,17.8,314.0,400.73,321.06
2018,10,26,9,45,277.5,209.5,1.3,18.05,355.0,437.03,347.55
2018,10,26,10,0,312.0,225.0,1.3,18.3,396.0,471.18,372.13
2018,10,26,10,15,396.5,214.5,1.35,18.5,442.0,522.22,410.16
2018,10,26,10,30,481.0,204.0,1.4,18.7,488.0,558.35,436.51
2018,10,26,10,45,547.0,188.5,1.5,18.95,520.5,572.24,446.37
2018,10,26,11,0,613.0,173.0,1.6,19.2,553.0,586.29,456.08
2018,10,26,11,15,635.5,168.5,1.65,19.35,568.0,574.21,445.88
2018,10,26,11,30,658.0,164.0,1.7,19.5,583.0,558.84,433.18
2018,10,26,11,45,558.0,193.0,1.8,19.65,549.5,499.33,387.0
2018,10,26,12,0,458.0,222.0,1.9,19.8,516.0,447.47,346.41
2018,10,26,12,15,513.0,203.5,2.0,19.95,530.0,434.26,334.94
2018,10,26,12,30,568.0,185.0,2.1,20.1,544.0,415.95,318.45
2018,10,26,12,45,591.0,176.5,2.2,20.2,543.0,389.64,295.19
2018,10,26,13,0,614.0,168.0,2.3,20.3,542.0,358.19,267.17
2018,10,26,13,15,592.0,167.5,2.35,20.35,518.0,316.69,231.69
2018,10,26,13,30,570.0,167.0,2.4,20.4,494.0,275.44,196.39
2018,10,26,13,45,536.0,168.0,2.45,20.45,464.0,235.25,162.97
2018,10,26,14,0,502.0,169.0,2.5,20.5,434.0,197.79,133.4
2018,10,26,14,15,474.5,164.0,2.5,20.5,401.0,159.66,106.23
2018,10,26,14,30,447.0,159.0,2.5,20.5,368.0,124.19,86.85
2018,10,26,14,45,477.5,137.0,2.5,20.5,343.0,93.26,75.13
2018,10,26,15,0,508.0,115.0,2.5,20.5,318.0,80.07,64.0
2018,10,26,15,15,504.0,102.0,2.5,20.5,284.0,72.4,57.5
2018,10,26,15,30,500.0,89.0,2.5,20.5,250.0,65.1,51.25
2018,10,26,15,45,460.0,79.0,2.5,20.25,209.0,59.12,46.09
2018,10,26,16,0,420.0,69.0,2.5,20.0,168.0,51.56,39.4
2018,10,26,16,15,372.0,57.5,2.5,19.65,130.5,43.66,32.27
2018,10,26,16,30,324.0,46.0,2.5,19.3,93.0,35.49,24.71
2018,10,26,16,45,227.0,33.5,2.5,18.95,60.5,26.18,15.28
2018,10,26,17,0,130.0,21.0,2.5,18.6,28.0,16.62,0.0
2018,10,26,17,15,65.0,10.5,2.5,18.3,14.0,9.55,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,6,15,24.5,3.5,2.0,15.35,3.5,0.0,0.0
2018,10,27,6,30,49.0,7.0,2.1,15.5,7.0,6.37,0.0
2018,10,27,6,45,183.5,18.5,2.15,15.65,32.5,122.87,0.0
2018,10,27,7,0,318.0,30.0,2.2,15.8,58.0,268.21,189.73
2018,10,27,7,15,430.0,37.0,2.25,16.0,100.0,355.4,285.24
2018,10,27,7,30,542.0,44.0,2.3,16.2,142.0,446.68,364.42
2018,10,27,7,45,383.5,61.5,2.4,16.4,141.0,364.09,300.79
2018,10,27,8,0,225.0,79.0,2.5,16.6,140.0,263.67,218.98
2018,10,27,8,15,175.5,110.0,2.5,16.85,162.5,268.39,221.83
2018,10,27,8,30,126.0,141.0,2.5,17.1,185.0,255.88,209.95
2018,10,27,8,45,139.0,159.0,2.55,17.35,213.5,283.36,231.85
2018,10,27,9,0,152.0,177.0,2.6,17.6,242.0,310.13,252.66
2018,10,27,9,15,199.5,190.0,2.6,17.8,283.0,355.66,288.82
2018,10,27,9,30,247.0,203.0,2.6,18.0,324.0,413.08,333.25
2018,10,27,9,45,260.0,217.0,2.65,18.2,351.5,431.5,346.31
2018,10,27,10,0,273.0,231.0,2.7,18.4,379.0,448.32,358.17
2018,10,27,10,15,288.5,237.0,2.7,18.55,400.0,456.65,363.6
2018,10,27,10,30,304.0,243.0,2.7,18.7,421.0,463.37,367.78
2018,10,27,10,45,364.5,232.5,2.7,18.85,452.5,481.81,381.66
2018,10,27,11,0,425.0,222.0,2.7,19.0,484.0,505.59,398.97
2018,10,27,11,15,489.0,206.5,2.75,19.15,512.5,513.24,404.09
2018,10,27,11,30,553.0,191.0,2.8,19.3,541.0,516.04,405.19
2018,10,27,11,45,728.5,135.0,2.8,19.45,597.5,540.86,422.93
2018,10,27,12,0,904.0,79.0,2.8,19.6,654.0,549.09,426.58
2018,10,27,12,15,880.5,86.0,2.9,19.65,642.0,507.1,391.45
2018,10,27,12,30,857.0,93.0,3.0,19.7,630.0,464.38,355.3
2018,10,27,12,45,865.0,87.5,3.05,19.7,620.0,422.88,318.97
2018,10,27,13,0,873.0,82.0,3.1,19.7,610.0,378.98,279.72
2018,10,27,13,15,855.0,83.5,3.2,19.65,586.0,330.88,237.03
2018,10,27,13,30,837.0,85.0,3.3,19.6,562.0,278.08,190.46
2018,10,27,13,45,794.0,92.0,3.4,19.55,526.5,229.49,148.88
2018,10,27,14,0,751.0,99.0,3.5,19.5,491.0,184.19,112.52
2018,10,27,14,15,723.0,96.5,3.6,19.35,453.5,130.73,73.95
2018,10,27,14,30,695.0,94.0,3.7,19.2,416.0,84.81,50.83
2018,10,27,14,45,643.5,95.5,3.75,19.1,373.5,64.75,50.98
2018,10,27,15,0,592.0,97.0,3.8,19.0,331.0,67.53,53.55
2018,10,27,15,15,444.0,105.5,3.8,19.0,269.5,74.59,59.81
2018,10,27,15,30,296.0,114.0,3.8,19.0,208.0,85.05,68.96
2018,10,27,15,45,215.0,101.5,3.75,18.6,164.0,76.29,61.38
2018,10,27,16,0,134.0,89.0,3.7,18.2,120.0,69.66,55.46
2018,10,27,16,15,108.5,70.0,3.65,17.95,91.5,55.62,42.83
2018,10,27,16,30,83.0,51.0,3.6,17.7,63.0,41.24,29.71
2018,10,27,16,45,50.5,34.0,3.5,17.45,40.5,27.93,16.41
2018,10,27,17,0,18.0,17.0,3.4,17.2,18.0,14.71,0.0
2018,10,27,17,15,9.0,8.5,3.35,17.05,9.0,7.73,0.0
2018,10,27,17,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,6,15,18.0,3.0,2.3,15.45,2.5,0.0,0.0
2018,10,28,6,30,36.0,6.0,2.3,15.7,5.0,0.0,0.0
2018,10,28,6,45,99.0,15.5,2.3,15.95,22.0,70.97,0.0
2018,10,28,7,0,162.0,25.0,2.3,16.2,39.0,162.03,109.52
2018,10,28,7,15,98.0,44.5,2.3,16.5,54.5,137.39,107.86
2018,10,28,7,30,34.0,64.0,2.3,16.8,70.0,97.08,75.99
2018,10,28,7,45,56.5,83.5,2.35,17.1,97.0,133.61,107.72
2018,10,28,8,0,79.0,103.0,2.4,17.4,124.0,182.11,148.64
2018,10,28,8,15,84.0,121.5,2.5,17.6,147.5,192.85,157.62
2018,10,28,8,30,89.0,140.0,2.6,17.8,171.0,215.12,175.68
2018,10,28,8,45,62.5,147.0,2.65,18.0,170.0,199.4,161.7
2018,10,28,9,0,36.0,154.0,2.7,18.2,169.0,183.99,147.96
2018,10,28,9,15,27.0,165.5,2.8,18.35,177.5,186.87,149.62
2018,10,28,9,30,18.0,177.0,2.9,18.5,186.0,179.38,142.85
2018,10,28,9,45,24.5,192.0,3.0,18.65,205.0,197.27,157.08
2018,10,28,10,0,31.0,207.0,3.1,18.8,224.0,224.9,178.93
2018,10,28,10,15,62.0,232.5,3.2,18.9,268.0,269.92,214.96
2018,10,28,10,30,93.0,258.0,3.3,19.0,312.0,312.98,248.84
2018,10,28,10,45,118.5,269.0,3.4,19.1,340.0,344.17,272.95
2018,10,28,11,0,144.0,280.0,3.5,19.2,368.0,363.7,287.83
2018,10,28,11,15,127.5,280.0,3.65,19.2,359.0,344.77,272.41
2018,10,28,11,30,111.0,280.0,3.8,19.2,350.0,320.92,253.31
2018,10,28,11,45,70.0,259.5,3.95,19.25,303.5,272.63,214.83
2018,10,28,12,0,29.0,239.0,4.1,19.3,257.0,227.98,179.19
2018,10,28,12,15,18.0,216.5,4.2,19.3,227.5,198.66,155.9
2018,10,28,12,30,7.0,194.0,4.3,19.3,198.0,172.87,135.36
2018,10,28,12,45,20.5,200.5,4.4,19.25,212.5,182.38,142.97
2018,10,28,13,0,34.0,207.0,4.5,19.2,227.0,188.38,147.53
2018,10,28,13,15,27.0,201.5,4.6,19.2,217.0,178.0,139.3
2018,10,28,13,30,20.0,196.0,4.7,19.2,207.0,171.93,134.68
2018,10,28,13,45,96.5,190.0,4.75,19.15,240.5,171.15,131.02
2018,10,28,14,0,173.0,184.0,4.8,19.1,274.0,168.91,125.9
2018,10,28,14,15,299.0,165.5,4.8,19.0,308.0,147.77,105.02
2018,10,28,14,30,425.0,147.0,4.8,18.9,342.0,111.95,79.64
2018,10,28,14,45,354.0,147.5,4.85,18.8,300.5,99.87,81.51
2018,10,28,15,0,283.0,148.0,4.9,18.7,259.0,106.61,87.57
2018,10,28,15,15,274.5,132.0,4.9,18.7,229.0,96.59,79.02
2018,10,28,15,30,266.0,116.0,4.9,18.7,199.0,86.22,70.06
2018,10,28,15,45,342.5,90.0,4.85,18.25,179.5,65.76,52.25
2018,10,28,16,0,419.0,64.0,4.8,17.8,160.0,49.04,37.5
2018,10,28,16,15,377.0,55.0,4.75,17.6,126.0,43.36,32.2
2018,10,28,16,30,335.0,46.0,4.7,17.4,92.0,35.64,24.88
2018,10,28,16,45,216.0,32.0,4.65,17.15,57.0,25.07,13.73
2018,10,28,17,0,97.0,18.0,4.6,16.9,22.0,16.37,0.0
2018,10,28,17,15,48.5,9.0,4.55,16.75,11.0,8.19,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
