Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,0,122.0,162.0,1.7,16.2,213.0,244.73,199.14
2018,11,28,10,15,151.5,176.0,1.8,16.3,243.5,272.63,221.17
2018,11,28,10,30,181.0,190.0,1.9,16.4,274.0,298.76,241.6
2018,11,28,10,45,164.5,200.0,2.0,16.5,278.5,292.53,235.65
2018,11,28,11,0,148.0,210.0,2.1,16.6,283.0,286.14,229.76
2018,11,28,11,15,409.5,166.0,2.15,16.65,374.0,385.85,309.01
2018,11,28,11,30,671.0,122.0,2.2,16.7,465.0,460.66,364.91
2018,11,28,11,45,767.5,98.0,2.2,16.75,493.0,457.9,359.31
2018,11,28,12,0,864.0,74.0,2.2,16.8,521.0,447.32,346.98
2018,11,28,12,15,796.0,90.5,2.45,16.8,499.5,401.65,308.65
2018,11,28,12,30,728.0,107.0,2.7,16.8,478.0,356.45,270.52
2018,11,28,12,45,564.5,137.5,2.9,16.8,421.5,298.43,224.4
2018,11,28,13,0,401.0,168.0,3.1,16.8,365.0,248.88,186.48
2018,11,28,13,15,260.0,183.0,3.2,16.8,309.0,207.43,156.1
2018,11,28,13,30,119.0,198.0,3.3,16.8,253.0,179.31,138.29
2018,11,28,13,45,149.5,185.5,3.4,16.8,250.5,164.14,124.71
2018,11,28,14,0,180.0,173.0,3.5,16.8,248.0,146.01,109.99
2018,11,28,14,15,295.0,143.0,3.45,16.8,254.5,110.81,83.31
2018,11,28,14,30,410.0,113.0,3.4,16.8,261.0,79.51,64.6
2018,11,28,14,45,544.0,86.5,3.3,16.8,261.0,62.83,50.03
2018,11,28,15,0,678.0,60.0,3.2,16.8,261.0,48.24,37.17
2018,11,28,15,15,633.5,56.0,3.2,16.8,222.5,41.91,31.53
2018,11,28,15,30,589.0,52.0,3.2,16.8,184.0,39.75,29.48
2018,11,28,15,45,485.5,48.5,2.85,16.65,142.0,37.9,27.59
2018,11,28,16,0,382.0,45.0,2.5,16.5,100.0,36.36,25.74
2018,11,28,16,15,256.5,33.0,2.5,16.4,64.5,26.98,16.38
2018,11,28,16,30,131.0,21.0,2.5,16.3,29.0,16.55,0.0
2018,11,28,16,45,65.5,10.5,2.45,16.2,14.5,9.55,0.0
2018,11,28,17,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.15,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.05,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.25,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.35,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.4,16.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.4,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.35,16.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,15.95,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,15.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,15.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,15.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.65,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.4,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.2,15.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.3,15.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.4,15.55,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.5,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.5,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.5,3.0,0.0,0.0
2018,11,29,7,15,15.5,15.0,10.8,15.45,16.0,21.77,0.0
2018,11,29,7,30,30.0,27.0,10.8,15.4,29.0,58.76,22.58
2018,11,29,7,45,55.0,40.5,10.8,15.35,47.5,91.06,67.96
2018,11,29,8,0,80.0,54.0,10.8,15.3,66.0,119.03,94.61
2018,11,29,8,15,101.5,68.0,10.75,15.3,88.0,146.55,119.55
2018,11,29,8,30,123.0,82.0,10.7,15.3,110.0,174.27,144.25
2018,11,29,8,45,157.0,98.5,10.65,15.35,141.5,213.02,177.98
2018,11,29,9,0,191.0,115.0,10.6,15.4,173.0,262.43,220.05
2018,11,29,9,15,197.5,127.0,10.45,15.4,193.5,276.8,231.98
2018,11,29,9,30,204.0,139.0,10.3,15.4,214.0,290.3,242.91
2018,11,29,9,45,265.5,144.5,10.15,15.45,250.5,329.56,275.91
2018,11,29,10,0,327.0,150.0,10.0,15.5,287.0,367.16,306.96
2018,11,29,10,15,347.0,161.5,9.75,15.5,314.5,383.9,319.82
2018,11,29,10,30,367.0,173.0,9.5,15.5,342.0,398.52,330.71
2018,11,29,10,45,316.5,159.0,9.25,15.55,309.0,344.6,285.04
2018,11,29,11,0,266.0,145.0,9.0,15.6,276.0,292.55,240.94
2018,11,29,11,15,136.0,126.0,8.8,15.6,193.0,191.41,155.78
2018,11,29,11,30,6.0,107.0,8.6,15.6,110.0,97.9,76.81
2018,11,29,11,45,80.5,159.0,8.35,15.6,200.5,184.89,149.11
2018,11,29,12,0,155.0,211.0,8.1,15.6,291.0,257.97,208.16
2018,11,29,12,15,381.0,172.0,8.0,15.65,366.0,308.08,245.45
2018,11,29,12,30,607.0,133.0,7.9,15.7,441.0,336.55,262.03
2018,11,29,12,45,716.5,105.5,7.75,15.7,461.0,317.04,239.43
2018,11,29,13,0,826.0,78.0,7.6,15.7,481.0,290.41,209.43
2018,11,29,13,15,778.5,85.0,7.45,15.7,453.5,245.86,169.56
2018,11,29,13,30,731.0,92.0,7.3,15.7,426.0,200.0,130.27
2018,11,29,13,45,623.0,107.0,7.1,15.65,380.5,159.45,101.04
2018,11,29,14,0,515.0,122.0,6.9,15.6,335.0,127.31,82.94
2018,11,29,14,15,585.5,101.0,6.75,15.55,325.5,83.62,56.89
2018,11,29,14,30,656.0,80.0,6.6,15.5,316.0,56.87,44.98
2018,11,29,14,45,619.0,76.0,6.5,15.4,280.0,54.97,43.36
2018,11,29,15,0,582.0,72.0,6.4,15.3,244.0,53.13,41.74
2018,11,29,15,15,554.0,65.5,6.4,15.3,210.0,49.32,38.28
2018,11,29,15,30,526.0,59.0,6.4,15.3,176.0,45.44,34.68
2018,11,29,15,45,476.0,51.0,6.6,15.15,140.0,40.11,29.67
2018,11,29,16,0,426.0,43.0,6.8,15.0,104.0,34.68,24.4
2018,11,29,16,15,287.0,32.5,6.95,14.9,67.5,26.61,16.09
2018,11,29,16,30,148.0,22.0,7.1,14.8,31.0,17.37,0.0
2018,11,29,16,45,74.0,11.0,7.25,14.7,15.5,10.01,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,14.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,14.3,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.2,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.05,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,13.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,13.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,13.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,13.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,13.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,13.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.45,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.35,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,13.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.2,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.2,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.2,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.0,13.2,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,11,30,6,45,28.5,3.5,6.85,13.2,2.5,0.0,0.0
2018,11,30,7,0,57.0,7.0,6.8,13.2,5.0,0.0,0.0
2018,11,30,7,15,82.0,15.0,6.9,13.4,17.5,56.43,0.0
2018,11,30,7,30,107.0,23.0,7.0,13.6,30.0,110.93,39.57
2018,11,30,7,45,120.0,38.5,7.1,13.75,52.0,135.38,103.87
2018,11,30,8,0,133.0,54.0,7.2,13.9,74.0,161.23,130.49
2018,11,30,8,15,161.0,70.0,7.25,14.1,101.5,196.48,162.39
2018,11,30,8,30,189.0,86.0,7.3,14.3,129.0,231.53,193.38
2018,11,30,8,45,286.5,92.5,7.35,14.45,171.5,296.54,249.92
2018,11,30,9,0,384.0,99.0,7.4,14.6,214.0,375.57,316.81
2018,11,30,9,15,485.0,97.5,7.3,14.75,261.0,434.1,365.79
2018,11,30,9,30,586.0,96.0,7.2,14.9,308.0,497.16,417.25
2018,11,30,9,45,706.0,82.0,7.15,15.0,359.5,549.84,459.87
2018,11,30,10,0,826.0,68.0,7.1,15.1,411.0,596.35,496.62
2018,11,30,10,15,838.5,69.0,7.0,15.2,435.5,592.53,491.52
2018,11,30,10,30,851.0,70.0,6.9,15.3,460.0,585.49,483.76
2018,11,30,10,45,858.5,71.0,6.8,15.4,477.5,569.69,468.84
2018,11,30,11,0,866.0,72.0,6.7,15.5,495.0,554.01,453.7
2018,11,30,11,15,870.0,73.0,6.7,15.5,506.0,533.45,434.68
2018,11,30,11,30,874.0,74.0,6.7,15.5,517.0,510.03,412.97
2018,11,30,11,45,874.5,74.0,6.65,15.5,519.5,481.22,386.45
2018,11,30,12,0,875.0,74.0,6.6,15.5,522.0,449.98,357.42
2018,11,30,12,15,874.5,73.5,6.6,15.5,518.0,415.55,325.28
2018,11,30,12,30,874.0,73.0,6.6,15.5,514.0,379.02,290.8
2018,11,30,12,45,872.0,70.5,6.6,15.45,502.5,338.27,252.4
2018,11,30,13,0,870.0,68.0,6.6,15.4,491.0,295.92,212.34
2018,11,30,13,15,862.0,67.0,6.55,15.4,472.5,252.08,171.41
2018,11,30,13,30,854.0,66.0,6.5,15.4,454.0,207.45,131.16
2018,11,30,13,45,843.0,64.0,6.45,15.35,429.0,161.03,92.78
2018,11,30,14,0,832.0,62.0,6.4,15.3,404.0,114.54,60.74
2018,11,30,14,15,813.0,60.0,6.35,15.25,373.0,62.06,35.6
2018,11,30,14,30,794.0,58.0,6.3,15.2,342.0,45.4,34.86
2018,11,30,14,45,766.5,55.5,6.3,15.15,306.0,44.03,33.68
2018,11,30,15,0,739.0,53.0,6.3,15.1,270.0,42.7,32.5
2018,11,30,15,15,696.5,49.5,6.3,15.1,230.5,40.5,30.48
2018,11,30,15,30,654.0,46.0,6.3,15.1,191.0,38.35,28.42
2018,11,30,15,45,585.5,41.5,5.95,14.8,150.5,35.26,25.45
2018,11,30,16,0,517.0,37.0,5.6,14.5,110.0,29.55,20.0
2018,11,30,16,15,379.0,29.5,5.45,14.25,73.0,24.01,13.97
2018,11,30,16,30,241.0,22.0,5.3,14.0,36.0,18.49,0.0
2018,11,30,16,45,120.5,11.0,5.1,13.8,18.0,10.01,0.0
2018,11,30,17,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,13.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,13.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.55,13.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,13.8,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,13.9,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.5,14.05,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.5,14.2,4.0,0.0,0.0
2018,12,1,7,15,30.5,14.5,6.65,14.3,16.0,29.03,0.0
2018,12,1,7,30,54.0,25.0,6.8,14.4,28.0,67.98,15.45
2018,12,1,7,45,143.5,41.0,6.95,14.5,59.5,154.14,117.71
2018,12,1,8,0,233.0,57.0,7.1,14.6,91.0,235.51,191.85
2018,12,1,8,15,255.0,69.0,7.25,14.6,117.0,262.85,218.04
2018,12,1,8,30,277.0,81.0,7.4,14.6,143.0,290.14,242.99
2018,12,1,8,45,191.5,93.0,7.5,14.6,139.5,238.13,199.42
2018,12,1,9,0,106.0,105.0,7.6,14.6,136.0,185.22,153.86
2018,12,1,9,15,56.5,84.5,7.7,14.6,101.5,117.39,95.73
2018,12,1,9,30,7.0,64.0,7.8,14.6,67.0,60.92,46.61
2018,12,1,9,45,88.0,82.0,7.9,14.6,118.5,139.16,114.59
2018,12,1,10,0,169.0,100.0,8.0,14.6,170.0,214.11,178.58
2018,12,1,10,15,433.5,102.5,7.95,14.65,296.5,381.31,319.76
2018,12,1,10,30,698.0,105.0,7.9,14.7,423.0,534.3,444.29
2018,12,1,10,45,746.5,98.0,7.8,14.7,450.0,537.69,445.07
2018,12,1,11,0,795.0,91.0,7.7,14.7,477.0,536.43,442.0
2018,12,1,11,15,697.0,114.5,7.75,14.7,458.5,486.88,399.35
2018,12,1,11,30,599.0,138.0,7.8,14.7,440.0,438.22,357.57
2018,12,1,11,45,722.5,112.0,7.85,14.7,478.5,447.35,362.13
2018,12,1,12,0,846.0,86.0,7.9,14.7,517.0,448.03,358.29
2018,12,1,12,15,847.0,84.5,7.9,14.7,513.5,413.42,325.79
2018,12,1,12,30,848.0,83.0,7.9,14.7,510.0,376.71,291.0
2018,12,1,12,45,742.0,102.5,7.9,14.65,470.0,321.26,243.07
2018,12,1,13,0,636.0,122.0,7.9,14.6,430.0,274.21,203.03
2018,12,1,13,15,571.0,129.5,7.9,14.55,398.0,233.54,168.14
2018,12,1,13,30,506.0,137.0,7.9,14.5,366.0,195.78,137.19
2018,12,1,13,45,593.5,115.0,7.85,14.45,369.0,161.96,105.02
2018,12,1,14,0,681.0,93.0,7.8,14.4,372.0,117.64,69.22
2018,12,1,14,15,710.5,82.0,7.75,14.35,353.5,71.79,45.56
2018,12,1,14,30,740.0,71.0,7.7,14.3,335.0,55.65,44.12
2018,12,1,14,45,703.5,69.0,7.7,14.25,298.5,50.15,39.27
2018,12,1,15,0,667.0,67.0,7.7,14.2,262.0,49.68,38.84
2018,12,1,15,15,619.0,62.5,7.7,14.2,223.0,47.24,36.6
2018,12,1,15,30,571.0,58.0,7.7,14.2,184.0,44.87,34.3
2018,12,1,15,45,496.5,52.0,7.4,14.0,144.5,41.17,30.72
2018,12,1,16,0,422.0,46.0,7.1,13.8,105.0,37.56,26.99
2018,12,1,16,15,297.0,35.0,6.95,13.6,69.5,29.11,18.1
2018,12,1,16,30,172.0,24.0,6.8,13.4,34.0,19.03,0.0
2018,12,1,16,45,86.0,12.0,6.65,13.25,17.0,10.91,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.05,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,12.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,12.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.65,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.15,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,11.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,11.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,2,6,45,7.5,1.0,3.05,10.4,0.5,0.0,0.0
2018,12,2,7,0,15.0,2.0,2.9,10.4,1.0,0.0,0.0
2018,12,2,7,15,141.0,12.5,2.75,10.6,20.0,84.28,0.0
2018,12,2,7,30,267.0,23.0,2.6,10.8,39.0,194.25,32.76
2018,12,2,7,45,415.5,29.5,2.45,11.0,78.0,302.74,234.01
2018,12,2,8,0,564.0,36.0,2.3,11.2,117.0,395.37,322.4
2018,12,2,8,15,629.0,40.5,2.35,11.35,158.0,447.17,369.44
2018,12,2,8,30,694.0,45.0,2.4,11.5,199.0,498.09,413.4
2018,12,2,8,45,734.5,48.0,2.4,11.6,239.0,530.86,441.05
2018,12,2,9,0,775.0,51.0,2.4,11.7,279.0,561.5,465.74
2018,12,2,9,15,801.0,54.0,2.3,11.75,315.5,580.63,480.04
2018,12,2,9,30,827.0,57.0,2.2,11.8,352.0,596.91,491.44
2018,12,2,9,45,844.0,58.5,2.1,11.9,382.5,598.35,490.93
2018,12,2,10,0,861.0,60.0,2.0,12.0,413.0,601.31,491.22
2018,12,2,10,15,873.5,61.0,1.9,12.1,438.0,597.76,486.22
2018,12,2,10,30,886.0,62.0,1.8,12.2,463.0,590.98,478.54
2018,12,2,10,45,895.0,62.5,1.65,12.3,481.5,578.35,465.91
2018,12,2,11,0,904.0,63.0,1.5,12.4,500.0,562.52,450.6
2018,12,2,11,15,909.0,64.0,1.45,12.5,511.5,541.92,431.95
2018,12,2,11,30,914.0,65.0,1.4,12.6,523.0,518.31,410.62
2018,12,2,11,45,916.0,64.5,1.35,12.75,526.5,488.85,384.3
2018,12,2,12,0,918.0,64.0,1.3,12.9,530.0,456.76,355.41
2018,12,2,12,15,917.0,64.0,1.3,13.0,526.5,421.47,323.65
2018,12,2,12,30,916.0,64.0,1.3,13.1,523.0,384.0,289.42
2018,12,2,12,45,911.5,63.5,1.25,13.2,511.5,342.94,251.62
2018,12,2,13,0,907.0,63.0,1.2,13.3,500.0,300.32,212.16
2018,12,2,13,15,775.0,88.0,1.15,13.35,451.5,246.61,168.79
2018,12,2,13,30,643.0,113.0,1.1,13.4,403.0,201.29,134.49
2018,12,2,13,45,527.5,127.5,1.05,13.45,356.5,162.41,107.6
2018,12,2,14,0,412.0,142.0,1.0,13.5,310.0,133.89,92.42
2018,12,2,14,15,335.5,140.0,1.0,13.5,270.0,109.53,82.72
2018,12,2,14,30,259.0,138.0,1.0,13.5,230.0,100.35,83.71
2018,12,2,14,45,215.5,126.5,1.05,13.5,197.5,92.79,77.15
2018,12,2,15,0,172.0,115.0,1.1,13.5,165.0,88.31,73.22
2018,12,2,15,15,137.0,100.0,1.1,13.5,136.0,77.52,63.58
2018,12,2,15,30,102.0,85.0,1.1,13.5,107.0,66.49,53.58
2018,12,2,15,45,73.0,68.0,1.2,13.35,82.0,53.94,42.09
2018,12,2,16,0,44.0,51.0,1.3,13.2,57.0,42.11,31.05
2018,12,2,16,15,24.0,34.0,1.35,13.05,37.0,28.65,17.77
2018,12,2,16,30,4.0,17.0,1.4,12.9,17.0,14.93,0.0
2018,12,2,16,45,2.0,8.5,1.45,12.8,8.5,7.73,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,3,7,15,27.0,10.0,4.0,9.55,11.5,23.0,0.0
2018,12,3,7,30,54.0,20.0,4.1,9.9,23.0,65.11,0.0
2018,12,3,7,45,128.0,35.0,4.15,10.2,50.5,134.68,101.84
2018,12,3,8,0,202.0,50.0,4.2,10.5,78.0,207.37,169.86
2018,12,3,8,15,373.5,54.0,4.15,10.8,128.0,315.14,264.04
2018,12,3,8,30,545.0,58.0,4.1,11.1,178.0,426.6,358.93
2018,12,3,8,45,643.0,56.0,4.05,11.35,224.0,486.59,409.38
2018,12,3,9,0,741.0,54.0,4.0,11.6,270.0,542.59,455.23
2018,12,3,9,15,696.0,66.5,3.9,11.9,290.0,528.64,442.65
2018,12,3,9,30,651.0,79.0,3.8,12.2,310.0,514.94,430.0
2018,12,3,9,45,667.5,85.0,3.75,12.45,340.0,525.84,437.37
2018,12,3,10,0,684.0,91.0,3.7,12.7,370.0,533.95,442.06
2018,12,3,10,15,736.5,85.5,3.7,12.9,402.5,547.7,451.55
2018,12,3,10,30,789.0,80.0,3.7,13.1,435.0,556.73,456.92
2018,12,3,10,45,615.0,119.0,3.7,13.25,402.5,483.76,396.16
2018,12,3,11,0,441.0,158.0,3.7,13.4,370.0,407.14,332.73
2018,12,3,11,15,558.5,139.0,3.65,13.55,413.5,437.96,356.04
2018,12,3,11,30,676.0,120.0,3.6,13.7,457.0,457.26,368.72
2018,12,3,11,45,699.5,115.0,3.55,13.85,466.0,438.46,350.67
2018,12,3,12,0,723.0,110.0,3.5,14.0,475.0,416.34,329.57
2018,12,3,12,15,636.5,130.0,3.4,14.05,450.0,371.33,291.08
2018,12,3,12,30,550.0,150.0,3.3,14.1,425.0,327.49,253.95
2018,12,3,12,45,633.5,128.0,3.25,14.2,437.5,309.68,234.08
2018,12,3,13,0,717.0,106.0,3.2,14.3,450.0,281.38,204.42
2018,12,3,13,15,577.5,130.5,3.1,14.35,401.0,235.57,168.23
2018,12,3,13,30,438.0,155.0,3.0,14.4,352.0,197.82,140.92
2018,12,3,13,45,320.0,151.5,2.95,14.5,291.0,157.74,113.01
2018,12,3,14,0,202.0,148.0,2.9,14.6,230.0,126.36,93.82
2018,12,3,14,15,107.0,117.0,2.9,14.55,160.0,93.91,72.72
2018,12,3,14,30,12.0,86.0,2.9,14.5,90.0,74.63,60.91
2018,12,3,14,45,18.0,87.0,2.9,14.5,92.5,72.77,59.32
2018,12,3,15,0,24.0,88.0,2.9,14.5,95.0,72.76,59.3
2018,12,3,15,15,17.0,76.5,2.9,14.5,81.0,63.7,51.17
2018,12,3,15,30,10.0,65.0,2.9,14.5,67.0,55.61,43.78
2018,12,3,15,45,5.5,48.5,2.95,14.1,49.5,42.08,31.53
2018,12,3,16,0,1.0,32.0,3.0,13.7,32.0,28.23,18.92
2018,12,3,16,15,0.5,21.0,3.0,13.6,21.0,18.5,9.41
2018,12,3,16,30,0.0,10.0,3.0,13.5,10.0,8.79,0.0
2018,12,3,16,45,0.0,5.0,3.0,13.35,5.0,4.55,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,10.85,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,7.5,4.9,10.65,7.5,6.82,0.0
2018,12,4,7,30,0.0,15.0,5.0,10.8,15.0,13.22,0.0
2018,12,4,7,45,0.0,29.5,5.1,10.95,29.5,29.13,17.07
2018,12,4,8,0,0.0,44.0,5.2,11.1,44.0,43.8,31.1
2018,12,4,8,15,4.5,60.0,5.2,11.3,61.0,62.44,47.68
2018,12,4,8,30,9.0,76.0,5.2,11.5,78.0,80.67,63.8
2018,12,4,8,45,20.5,84.0,5.2,11.7,89.5,100.21,81.04
2018,12,4,9,0,32.0,92.0,5.2,11.9,101.0,113.42,92.67
2018,12,4,9,15,16.0,84.5,5.1,12.2,89.0,86.99,69.65
2018,12,4,9,30,0.0,77.0,5.0,12.5,77.0,68.76,53.58
2018,12,4,9,45,0.0,75.0,4.95,12.85,75.0,66.48,51.5
2018,12,4,10,0,0.0,73.0,4.9,13.2,73.0,64.56,49.71
2018,12,4,10,15,0.0,69.5,4.85,13.5,69.5,61.45,46.93
2018,12,4,10,30,0.0,66.0,4.8,13.8,66.0,58.34,44.17
2018,12,4,10,45,0.0,70.0,4.7,14.15,70.0,61.9,47.07
2018,12,4,11,0,0.0,74.0,4.6,14.5,74.0,65.46,49.96
2018,12,4,11,15,0.0,76.5,4.6,14.7,76.5,67.69,51.75
2018,12,4,11,30,0.0,79.0,4.6,14.9,79.0,69.91,53.55
2018,12,4,11,45,0.0,83.0,4.6,15.15,83.0,73.48,56.46
2018,12,4,12,0,0.0,87.0,4.6,15.4,87.0,77.03,59.38
2018,12,4,12,15,0.0,93.0,4.35,15.4,93.0,82.29,63.79
2018,12,4,12,30,0.0,99.0,4.1,15.4,99.0,87.47,68.13
2018,12,4,12,45,0.0,96.0,3.9,15.4,96.0,84.77,65.9
2018,12,4,13,0,0.0,93.0,3.7,15.4,93.0,82.09,63.71
2018,12,4,13,15,0.0,88.0,3.7,15.3,88.0,77.71,60.13
2018,12,4,13,30,0.0,83.0,3.7,15.2,83.0,73.36,56.57
2018,12,4,13,45,0.0,73.5,3.7,15.15,73.5,65.0,49.62
2018,12,4,14,0,0.0,64.0,3.7,15.1,64.0,56.55,42.55
2018,12,4,14,15,0.0,53.5,3.8,15.0,53.5,47.23,34.71
2018,12,4,14,30,0.0,43.0,3.9,14.9,43.0,37.92,28.27
2018,12,4,14,45,0.0,43.0,4.0,14.85,43.0,37.92,28.3
2018,12,4,15,0,0.0,43.0,4.1,14.8,43.0,37.92,28.29
2018,12,4,15,15,0.0,38.5,4.1,14.8,38.5,33.93,24.68
2018,12,4,15,30,0.0,34.0,4.1,14.8,34.0,29.96,21.01
2018,12,4,15,45,0.0,27.5,4.2,14.45,27.5,24.21,15.74
2018,12,4,16,0,0.0,21.0,4.3,14.1,21.0,18.47,10.41
2018,12,4,16,15,0.0,14.5,4.2,13.85,14.5,12.75,4.69
2018,12,4,16,30,0.0,8.0,4.1,13.6,8.0,7.02,0.0
2018,12,4,16,45,0.0,4.0,4.0,13.4,4.0,3.64,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,3.0,4.05,12.55,3.0,2.73,0.0
2018,12,5,7,30,0.0,6.0,4.1,12.7,6.0,5.26,0.0
2018,12,5,7,45,0.0,11.5,4.15,12.8,11.5,10.1,2.08
2018,12,5,8,0,0.0,17.0,4.2,12.9,17.0,14.94,6.81
2018,12,5,8,15,0.0,24.5,4.2,13.05,24.5,21.56,12.67
2018,12,5,8,30,0.0,32.0,4.2,13.2,32.0,28.19,18.51
2018,12,5,8,45,0.0,34.5,4.2,13.35,34.5,30.39,20.51
2018,12,5,9,0,0.0,37.0,4.2,13.5,37.0,32.6,22.45
2018,12,5,9,15,6.0,47.5,4.1,13.7,49.5,45.61,33.74
2018,12,5,9,30,12.0,58.0,4.0,13.9,62.0,61.05,47.02
2018,12,5,9,45,12.0,69.5,3.9,14.1,74.0,68.78,53.47
2018,12,5,10,0,12.0,81.0,3.8,14.3,86.0,79.19,62.15
2018,12,5,10,15,6.0,74.5,3.65,14.4,77.0,69.44,53.65
2018,12,5,10,30,0.0,68.0,3.5,14.5,68.0,60.12,45.56
2018,12,5,10,45,0.0,94.0,3.35,14.65,94.0,83.56,65.24
2018,12,5,11,0,0.0,120.0,3.2,14.8,120.0,107.3,84.97
2018,12,5,11,15,0.0,106.0,3.0,14.85,106.0,94.23,73.94
2018,12,5,11,30,0.0,92.0,2.8,14.9,92.0,81.52,63.26
2018,12,5,11,45,0.0,88.5,2.6,14.95,88.5,78.37,60.59
2018,12,5,12,0,0.0,85.0,2.4,15.0,85.0,75.26,57.97
2018,12,5,12,15,15.0,117.0,2.25,14.95,124.5,109.11,86.05
2018,12,5,12,30,30.0,149.0,2.1,14.9,164.0,141.6,112.54
2018,12,5,12,45,37.5,159.5,1.9,14.9,177.5,150.08,119.06
2018,12,5,13,0,45.0,170.0,1.7,14.9,191.0,157.17,124.39
2018,12,5,13,15,48.5,165.5,1.65,14.85,187.5,150.27,118.4
2018,12,5,13,30,52.0,161.0,1.6,14.8,184.0,142.91,112.13
2018,12,5,13,45,155.5,158.0,1.55,14.8,222.0,145.54,109.86
2018,12,5,14,0,259.0,155.0,1.5,14.8,260.0,135.58,99.14
2018,12,5,14,15,328.0,136.5,1.7,14.75,259.0,107.21,80.55
2018,12,5,14,30,397.0,118.0,1.9,14.7,258.0,83.31,68.48
2018,12,5,14,45,366.5,109.0,2.05,14.65,227.5,77.93,63.83
2018,12,5,15,0,336.0,100.0,2.2,14.6,197.0,72.47,59.0
2018,12,5,15,15,302.5,88.0,2.2,14.6,165.5,64.66,51.99
2018,12,5,15,30,269.0,76.0,2.2,14.6,134.0,56.65,44.67
2018,12,5,15,45,214.5,61.5,2.45,14.4,101.5,48.21,36.86
2018,12,5,16,0,160.0,47.0,2.7,14.2,69.0,37.3,26.71
2018,12,5,16,15,98.0,31.0,2.8,14.1,43.0,25.03,14.61
2018,12,5,16,30,36.0,15.0,2.9,14.0,17.0,12.43,0.0
2018,12,5,16,45,18.0,7.5,3.05,13.85,8.5,6.82,0.0
2018,12,5,17,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,6,7,15,100.0,10.0,3.8,11.55,15.0,59.96,0.0
2018,12,6,7,30,200.0,20.0,3.9,11.8,30.0,148.9,0.0
2018,12,6,7,45,331.0,28.5,4.0,12.05,64.0,251.39,184.45
2018,12,6,8,0,462.0,37.0,4.1,12.3,98.0,339.89,276.1
2018,12,6,8,15,405.5,45.5,4.05,12.5,113.0,322.04,267.02
2018,12,6,8,30,349.0,54.0,4.0,12.7,128.0,295.34,247.48
2018,12,6,8,45,267.0,80.0,4.0,12.9,143.0,279.04,234.01
2018,12,6,9,0,185.0,106.0,4.0,13.1,158.0,246.36,206.02
2018,12,6,9,15,404.5,94.5,3.9,13.4,228.5,376.04,315.56
2018,12,6,9,30,624.0,83.0,3.8,13.7,299.0,499.82,415.92
2018,12,6,9,45,719.0,72.5,3.75,13.95,343.0,537.45,444.76
2018,12,6,10,0,814.0,62.0,3.7,14.2,387.0,574.33,472.5
2018,12,6,10,15,732.0,83.5,3.55,14.45,390.0,539.94,442.35
2018,12,6,10,30,650.0,105.0,3.4,14.7,393.0,502.16,409.94
2018,12,6,10,45,679.0,104.0,3.25,14.9,415.5,502.01,407.86
2018,12,6,11,0,708.0,103.0,3.1,15.1,438.0,498.49,402.63
2018,12,6,11,15,788.5,85.5,2.95,15.25,467.0,500.81,401.85
2018,12,6,11,30,869.0,68.0,2.8,15.4,496.0,496.51,395.11
2018,12,6,11,45,871.0,68.5,2.65,15.6,500.5,469.72,370.31
2018,12,6,12,0,873.0,69.0,2.5,15.8,505.0,440.38,343.13
2018,12,6,12,15,871.5,68.5,2.4,15.9,501.5,406.29,311.98
2018,12,6,12,30,870.0,68.0,2.3,16.0,498.0,370.17,278.64
2018,12,6,12,45,865.0,68.0,2.2,16.1,487.5,331.54,242.85
2018,12,6,13,0,860.0,68.0,2.1,16.2,477.0,291.44,205.6
2018,12,6,13,15,851.0,67.0,2.0,16.25,459.0,248.32,166.32
2018,12,6,13,30,842.0,66.0,1.9,16.3,441.0,204.48,127.67
2018,12,6,13,45,828.5,64.5,1.85,16.35,416.5,154.29,86.98
2018,12,6,14,0,815.0,63.0,1.8,16.4,392.0,108.65,56.02
2018,12,6,14,15,795.5,61.0,1.7,16.4,361.5,62.89,36.22
2018,12,6,14,30,776.0,59.0,1.6,16.4,331.0,46.26,35.48
2018,12,6,14,45,747.0,56.5,1.5,16.4,296.0,44.9,34.32
2018,12,6,15,0,718.0,54.0,1.4,16.4,261.0,43.6,33.16
2018,12,6,15,15,675.5,50.5,1.4,16.4,222.5,41.43,31.17
2018,12,6,15,30,633.0,47.0,1.4,16.4,184.0,39.32,29.14
2018,12,6,15,45,566.5,42.0,1.1,16.1,145.0,35.81,25.81
2018,12,6,16,0,500.0,37.0,0.8,15.8,106.0,29.63,19.97
2018,12,6,16,15,367.0,29.0,0.75,15.7,70.0,23.65,13.41
2018,12,6,16,30,234.0,21.0,0.7,15.6,34.0,17.62,0.0
2018,12,6,16,45,117.0,10.5,0.65,15.5,17.0,9.55,0.0
2018,12,6,17,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,7,7,15,29.5,9.0,1.9,12.0,10.5,23.13,0.0
2018,12,7,7,30,59.0,18.0,2.0,12.1,21.0,63.19,0.0
2018,12,7,7,45,165.5,31.5,2.15,12.15,50.5,163.34,115.95
2018,12,7,8,0,272.0,45.0,2.3,12.2,80.0,239.49,193.1
2018,12,7,8,15,306.5,56.0,2.25,12.4,109.0,273.54,225.38
2018,12,7,8,30,341.0,67.0,2.2,12.6,138.0,307.93,256.01
2018,12,7,8,45,315.5,84.0,2.15,12.75,160.0,313.09,260.96
2018,12,7,9,0,290.0,101.0,2.1,12.9,182.0,304.07,253.73
2018,12,7,9,15,265.5,118.0,1.95,13.1,200.0,306.28,254.81
2018,12,7,9,30,241.0,135.0,1.8,13.3,218.0,306.91,254.18
2018,12,7,9,45,325.5,135.5,1.6,13.5,258.5,353.4,291.63
2018,12,7,10,0,410.0,136.0,1.4,13.7,299.0,409.32,334.81
2018,12,7,10,15,572.5,112.5,1.25,14.0,356.0,476.63,386.16
2018,12,7,10,30,735.0,89.0,1.1,14.3,413.0,533.07,426.94
2018,12,7,10,45,801.0,77.5,0.9,14.6,444.0,540.21,428.42
2018,12,7,11,0,867.0,66.0,0.7,14.9,475.0,541.42,425.22
2018,12,7,11,15,872.0,66.5,0.75,15.15,486.5,521.57,407.98
2018,12,7,11,30,877.0,67.0,0.8,15.4,498.0,498.85,388.33
2018,12,7,11,45,879.5,67.5,0.85,15.65,502.5,472.16,365.17
2018,12,7,12,0,882.0,68.0,0.9,15.9,507.0,442.86,339.39
2018,12,7,12,15,881.5,67.0,1.05,16.0,503.5,408.47,309.66
2018,12,7,12,30,881.0,66.0,1.2,16.1,500.0,371.97,277.31
2018,12,7,12,45,877.5,66.0,1.3,16.15,490.0,333.49,242.5
2018,12,7,13,0,874.0,66.0,1.4,16.2,480.0,293.39,205.84
2018,12,7,13,15,866.0,65.0,1.45,16.2,462.5,249.99,166.66
2018,12,7,13,30,858.0,64.0,1.5,16.2,445.0,205.75,127.87
2018,12,7,13,45,845.0,62.5,1.55,16.2,420.5,159.85,90.81
2018,12,7,14,0,832.0,61.0,1.6,16.2,396.0,113.99,59.81
2018,12,7,14,15,812.0,59.5,1.6,16.15,365.5,62.49,35.47
2018,12,7,14,30,792.0,58.0,1.6,16.1,335.0,45.58,34.93
2018,12,7,14,45,763.5,55.5,1.6,16.05,299.5,44.19,33.75
2018,12,7,15,0,735.0,53.0,1.6,16.0,264.0,42.85,32.55
2018,12,7,15,15,693.0,49.5,1.6,16.0,225.5,40.65,30.53
2018,12,7,15,30,651.0,46.0,1.6,16.0,187.0,38.5,28.46
2018,12,7,15,45,583.5,41.5,1.5,15.6,147.5,35.41,25.5
2018,12,7,16,0,516.0,37.0,1.4,15.2,108.0,29.68,20.04
2018,12,7,16,15,380.0,29.5,1.4,15.0,71.5,24.14,13.83
2018,12,7,16,30,244.0,22.0,1.4,14.8,35.0,18.61,0.0
2018,12,7,16,45,122.0,11.0,1.45,14.6,17.5,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,8,7,15,106.5,10.0,3.0,10.2,14.5,62.87,0.0
2018,12,8,7,30,213.0,20.0,3.1,10.5,29.0,130.19,0.0
2018,12,8,7,45,346.5,28.0,3.15,10.75,63.0,257.08,181.87
2018,12,8,8,0,480.0,36.0,3.2,11.0,97.0,347.17,281.14
2018,12,8,8,15,540.0,42.0,3.2,11.25,134.5,394.63,326.39
2018,12,8,8,30,600.0,48.0,3.2,11.5,172.0,442.02,368.44
2018,12,8,8,45,661.5,51.0,3.2,11.7,213.5,482.02,402.94
2018,12,8,9,0,723.0,54.0,3.2,11.9,255.0,525.18,438.36
2018,12,8,9,15,754.5,56.0,3.2,12.35,291.0,546.57,454.79
2018,12,8,9,30,786.0,58.0,3.2,12.8,327.0,565.26,468.37
2018,12,8,9,45,779.5,64.5,3.15,13.2,352.0,563.22,464.84
2018,12,8,10,0,773.0,71.0,3.1,13.6,377.0,558.28,458.84
2018,12,8,10,15,816.5,67.5,3.05,14.0,409.0,568.73,464.97
2018,12,8,10,30,860.0,64.0,3.0,14.4,441.0,572.17,465.28
2018,12,8,10,45,869.0,65.5,2.9,14.75,460.0,561.56,454.13
2018,12,8,11,0,878.0,67.0,2.8,15.1,479.0,547.79,440.37
2018,12,8,11,15,884.0,68.0,2.65,15.3,491.5,528.78,422.4
2018,12,8,11,30,890.0,69.0,2.5,15.5,504.0,506.78,401.78
2018,12,8,11,45,891.5,69.0,2.4,15.7,508.0,478.78,376.31
2018,12,8,12,0,893.0,69.0,2.3,15.9,512.0,448.24,348.35
2018,12,8,12,15,890.5,69.0,2.2,16.0,508.5,413.71,316.9
2018,12,8,12,30,888.0,69.0,2.1,16.1,505.0,377.14,283.26
2018,12,8,12,45,881.5,69.0,1.95,16.15,494.0,337.47,246.69
2018,12,8,13,0,875.0,69.0,1.8,16.2,483.0,296.41,208.75
2018,12,8,13,15,866.0,68.0,1.7,16.25,465.0,252.74,169.09
2018,12,8,13,30,857.0,67.0,1.6,16.3,447.0,208.33,130.02
2018,12,8,13,45,843.5,66.0,1.55,16.35,422.5,158.01,89.29
2018,12,8,14,0,830.0,65.0,1.5,16.4,398.0,112.13,58.18
2018,12,8,14,15,809.5,63.0,1.45,16.35,367.5,65.65,37.89
2018,12,8,14,30,789.0,61.0,1.4,16.3,337.0,47.99,37.03
2018,12,8,14,45,748.0,60.0,1.4,16.3,299.5,47.84,36.94
