Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,0,707.0,59.0,1.4,16.3,262.0,47.86,36.95
2018,12,8,15,15,547.5,62.5,1.4,16.3,206.0,47.12,36.2
2018,12,8,15,30,388.0,66.0,1.4,16.3,150.0,49.63,38.21
2018,12,8,15,45,334.0,55.0,1.4,15.75,116.5,41.88,31.14
2018,12,8,16,0,280.0,44.0,1.4,15.2,83.0,33.94,23.72
2018,12,8,16,15,192.5,32.0,1.55,15.0,54.5,24.95,14.48
2018,12,8,16,30,105.0,20.0,1.7,14.8,26.0,15.76,0.0
2018,12,8,16,45,52.5,10.0,1.85,14.55,13.0,9.1,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,9,7,15,28.0,8.0,1.9,12.65,9.0,21.36,0.0
2018,12,9,7,30,56.0,16.0,1.9,12.7,18.0,43.89,0.0
2018,12,9,7,45,132.5,29.5,1.85,12.7,43.5,140.12,93.96
2018,12,9,8,0,209.0,43.0,1.8,12.7,69.0,200.6,159.99
2018,12,9,8,15,270.0,54.0,1.8,12.8,100.5,248.94,204.07
2018,12,9,8,30,331.0,65.0,1.8,12.9,132.0,298.55,247.31
2018,12,9,8,45,344.0,77.5,1.8,12.95,160.5,321.39,267.23
2018,12,9,9,0,357.0,90.0,1.8,13.0,189.0,342.94,285.3
2018,12,9,9,15,291.0,100.0,1.75,13.0,187.5,299.17,249.22
2018,12,9,9,30,225.0,110.0,1.7,13.0,186.0,266.92,221.95
2018,12,9,9,45,124.0,121.5,1.65,13.05,164.0,204.47,168.88
2018,12,9,10,0,23.0,133.0,1.6,13.1,142.0,143.94,116.76
2018,12,9,10,15,56.0,158.5,1.5,13.15,182.5,188.07,153.7
2018,12,9,10,30,89.0,184.0,1.4,13.2,223.0,230.44,188.15
2018,12,9,10,45,55.0,143.0,1.25,13.25,167.5,165.35,133.97
2018,12,9,11,0,21.0,102.0,1.1,13.3,112.0,105.13,83.61
2018,12,9,11,15,11.0,106.5,1.0,13.3,111.5,100.33,79.49
2018,12,9,11,30,1.0,111.0,0.9,13.3,111.0,99.09,78.32
2018,12,9,11,45,13.0,146.0,0.8,13.3,152.0,135.62,108.55
2018,12,9,12,0,25.0,181.0,0.7,13.3,193.0,170.62,136.85
2018,12,9,12,15,117.5,184.0,0.9,13.3,241.5,210.73,168.16
2018,12,9,12,30,210.0,187.0,1.1,13.3,290.0,239.19,188.69
2018,12,9,12,45,296.5,181.5,1.25,13.35,323.5,248.5,192.68
2018,12,9,13,0,383.0,176.0,1.4,13.4,357.0,250.2,189.46
2018,12,9,13,15,523.0,138.0,1.6,13.35,375.0,228.59,164.63
2018,12,9,13,30,663.0,100.0,1.8,13.3,393.0,194.87,129.04
2018,12,9,13,45,679.5,90.5,2.0,13.3,376.5,153.98,94.36
2018,12,9,14,0,696.0,81.0,2.2,13.3,360.0,110.95,62.85
2018,12,9,14,15,518.5,99.0,2.35,13.3,298.0,82.02,56.49
2018,12,9,14,30,341.0,117.0,2.5,13.3,236.0,82.36,68.07
2018,12,9,14,45,355.5,105.5,2.6,13.25,218.0,75.44,61.98
2018,12,9,15,0,370.0,94.0,2.7,13.2,200.0,68.34,55.66
2018,12,9,15,15,330.0,84.0,2.7,13.2,168.5,61.87,49.79
2018,12,9,15,30,290.0,74.0,2.7,13.2,137.0,55.26,43.68
2018,12,9,15,45,232.5,61.5,2.7,12.95,105.0,46.53,35.58
2018,12,9,16,0,175.0,49.0,2.7,12.7,73.0,38.78,28.16
2018,12,9,16,15,111.5,34.0,2.7,12.55,47.5,27.27,16.53
2018,12,9,16,30,48.0,19.0,2.7,12.4,22.0,15.54,0.0
2018,12,9,16,45,24.0,9.5,2.7,12.25,11.0,8.64,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,7,15,13.5,5.5,3.4,10.5,6.0,5.0,0.0
2018,12,10,7,30,27.0,11.0,3.5,10.6,12.0,24.1,0.0
2018,12,10,7,45,33.5,24.0,3.65,10.75,27.0,52.58,31.12
2018,12,10,8,0,40.0,37.0,3.8,10.9,42.0,72.07,54.6
2018,12,10,8,15,140.0,51.5,3.85,11.0,78.0,156.85,128.86
2018,12,10,8,30,240.0,66.0,3.9,11.1,114.0,245.72,206.0
2018,12,10,8,45,233.5,76.5,3.95,11.25,131.5,240.41,202.68
2018,12,10,9,0,227.0,87.0,4.0,11.4,149.0,247.1,208.72
2018,12,10,9,15,127.5,104.5,4.05,11.65,140.0,194.13,162.6
2018,12,10,9,30,28.0,122.0,4.1,11.9,131.0,140.86,115.6
2018,12,10,9,45,21.0,132.5,4.15,12.1,139.5,137.49,112.45
2018,12,10,10,0,14.0,143.0,4.2,12.3,148.0,142.05,115.91
2018,12,10,10,15,21.5,154.5,4.15,12.6,163.5,156.2,127.58
2018,12,10,10,30,29.0,166.0,4.1,12.9,179.0,177.13,144.77
2018,12,10,10,45,43.5,180.0,4.05,13.2,200.0,196.52,160.56
2018,12,10,11,0,58.0,194.0,4.0,13.5,221.0,214.79,175.21
2018,12,10,11,15,42.0,186.5,3.9,13.7,206.5,195.28,158.54
2018,12,10,11,30,26.0,179.0,3.8,13.9,192.0,173.04,139.8
2018,12,10,11,45,24.0,179.0,3.65,14.1,191.0,170.28,137.26
2018,12,10,12,0,22.0,179.0,3.5,14.3,190.0,167.62,134.81
2018,12,10,12,15,37.5,184.0,3.45,14.45,202.5,177.58,142.62
2018,12,10,12,30,53.0,189.0,3.4,14.6,215.0,183.69,147.03
2018,12,10,12,45,280.0,160.0,3.4,14.75,292.5,225.65,175.26
2018,12,10,13,0,507.0,131.0,3.4,14.9,370.0,246.18,182.67
2018,12,10,13,15,687.5,97.0,3.45,14.95,408.0,232.3,161.35
2018,12,10,13,30,868.0,63.0,3.5,15.0,446.0,207.69,130.48
2018,12,10,13,45,856.0,61.0,3.6,15.05,421.5,161.24,92.22
2018,12,10,14,0,844.0,59.0,3.7,15.1,397.0,114.74,60.07
2018,12,10,14,15,824.5,58.0,3.75,15.05,367.0,63.23,35.18
2018,12,10,14,30,805.0,57.0,3.8,15.0,337.0,44.91,34.48
2018,12,10,14,45,777.0,54.0,3.9,14.95,301.5,43.08,32.88
2018,12,10,15,0,749.0,51.0,4.0,14.9,266.0,41.27,31.27
2018,12,10,15,15,707.5,47.5,4.0,14.9,227.0,39.0,29.17
2018,12,10,15,30,666.0,44.0,4.0,14.9,188.0,36.77,27.03
2018,12,10,15,45,600.0,39.5,3.65,14.35,148.5,33.59,24.01
2018,12,10,16,0,534.0,35.0,3.3,13.8,109.0,30.5,20.86
2018,12,10,16,15,395.0,28.5,3.3,13.55,72.5,23.23,13.19
2018,12,10,16,30,256.0,22.0,3.3,13.3,36.0,18.6,0.0
2018,12,10,16,45,128.0,11.0,3.3,13.0,18.0,10.01,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.0,2.45,10.65,13.5,8.19,0.0
2018,12,11,7,30,242.0,18.0,2.4,10.9,27.0,142.32,0.0
2018,12,11,7,45,385.5,25.5,2.4,11.15,61.5,270.43,174.46
2018,12,11,8,0,529.0,33.0,2.4,11.4,96.0,361.33,288.81
2018,12,11,8,15,599.0,37.5,2.45,11.7,135.5,415.26,340.31
2018,12,11,8,30,669.0,42.0,2.5,12.0,175.0,468.29,386.88
2018,12,11,8,45,712.5,45.0,2.55,12.35,214.0,502.61,416.43
2018,12,11,9,0,756.0,48.0,2.6,12.7,253.0,534.98,442.96
2018,12,11,9,15,782.0,50.5,2.65,13.0,288.5,553.78,457.71
2018,12,11,9,30,808.0,53.0,2.7,13.3,324.0,569.88,469.61
2018,12,11,9,45,823.5,56.0,2.7,13.65,355.0,573.01,470.67
2018,12,11,10,0,839.0,59.0,2.7,14.0,386.0,577.66,472.46
2018,12,11,10,15,851.0,61.0,2.75,14.25,411.0,575.9,469.34
2018,12,11,10,30,863.0,63.0,2.8,14.5,436.0,570.99,463.55
2018,12,11,10,45,870.5,64.5,2.85,14.7,455.0,559.78,452.74
2018,12,11,11,0,878.0,66.0,2.9,14.9,474.0,545.48,439.28
2018,12,11,11,15,882.0,66.5,3.0,15.05,485.0,525.22,421.11
2018,12,11,11,30,886.0,67.0,3.1,15.2,496.0,502.11,400.29
2018,12,11,11,45,886.0,67.5,3.25,15.35,500.0,474.39,375.46
2018,12,11,12,0,886.0,68.0,3.4,15.5,504.0,444.2,348.06
2018,12,11,12,15,885.0,67.5,3.5,15.5,501.0,410.3,317.18
2018,12,11,12,30,884.0,67.0,3.6,15.5,498.0,374.29,283.89
2018,12,11,12,45,880.5,65.5,3.75,15.55,487.0,334.63,247.08
2018,12,11,13,0,877.0,64.0,3.9,15.6,476.0,293.4,208.57
2018,12,11,13,15,867.5,63.5,4.0,15.6,458.5,250.31,168.88
2018,12,11,13,30,858.0,63.0,4.1,15.6,441.0,206.47,129.75
2018,12,11,13,45,828.5,64.0,4.25,15.6,413.0,155.99,88.92
2018,12,11,14,0,799.0,65.0,4.4,15.6,385.0,111.42,58.72
2018,12,11,14,15,765.0,65.0,4.35,15.5,352.5,67.86,39.61
2018,12,11,14,30,731.0,65.0,4.3,15.4,320.0,50.92,39.75
2018,12,11,14,45,672.5,65.0,4.25,15.3,280.5,47.17,36.46
2018,12,11,15,0,614.0,65.0,4.2,15.2,241.0,48.05,37.25
2018,12,11,15,15,630.0,54.5,4.2,15.2,212.5,40.98,30.89
2018,12,11,15,30,646.0,44.0,4.2,15.2,184.0,36.69,26.92
2018,12,11,15,45,569.0,40.5,3.65,14.6,144.5,34.42,24.71
2018,12,11,16,0,492.0,37.0,3.1,14.0,105.0,29.61,20.07
2018,12,11,16,15,334.0,29.5,3.2,13.75,68.5,24.03,13.85
2018,12,11,16,30,176.0,22.0,3.3,13.5,32.0,17.43,0.0
2018,12,11,16,45,88.0,11.0,3.45,13.25,16.0,10.01,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,12,7,15,91.5,8.5,4.7,11.6,11.5,0.0,0.0
2018,12,12,7,30,183.0,17.0,4.9,11.8,23.0,110.41,0.0
2018,12,12,7,45,283.5,26.0,5.15,12.0,51.5,213.96,132.29
2018,12,12,8,0,384.0,35.0,5.4,12.2,80.0,289.13,232.08
2018,12,12,8,15,406.0,45.5,5.5,12.25,110.0,318.22,263.6
2018,12,12,8,30,428.0,56.0,5.6,12.3,140.0,346.74,290.94
2018,12,12,8,45,532.0,59.5,5.65,12.4,187.0,415.32,350.46
2018,12,12,9,0,636.0,63.0,5.7,12.5,234.0,483.27,407.87
2018,12,12,9,15,596.5,74.5,5.6,12.7,253.0,472.09,398.09
2018,12,12,9,30,557.0,86.0,5.5,12.9,272.0,458.17,385.65
2018,12,12,9,45,551.5,98.0,5.4,13.05,297.0,462.95,388.35
2018,12,12,10,0,546.0,110.0,5.3,13.2,322.0,465.3,388.71
2018,12,12,10,15,712.0,86.0,5.25,13.45,381.0,527.55,438.57
2018,12,12,10,30,878.0,62.0,5.2,13.7,440.0,578.01,477.46
2018,12,12,10,45,889.5,62.0,5.2,13.95,459.5,567.19,466.21
2018,12,12,11,0,901.0,62.0,5.2,14.2,479.0,553.15,452.33
2018,12,12,11,15,907.5,62.0,5.25,14.4,491.5,533.28,433.7
2018,12,12,11,30,914.0,62.0,5.3,14.6,504.0,510.37,412.24
2018,12,12,11,45,917.0,62.0,5.35,14.85,509.0,482.88,386.58
2018,12,12,12,0,920.0,62.0,5.4,15.1,514.0,452.68,358.17
2018,12,12,12,15,917.5,62.5,5.45,15.25,511.0,418.21,325.92
2018,12,12,12,30,915.0,63.0,5.5,15.4,508.0,381.61,291.32
2018,12,12,12,45,907.0,63.5,5.6,15.6,497.0,341.34,253.32
2018,12,12,13,0,899.0,64.0,5.7,15.8,486.0,299.71,213.95
2018,12,12,13,15,818.5,76.5,5.65,15.9,450.0,247.76,169.19
2018,12,12,13,30,738.0,89.0,5.6,16.0,414.0,200.3,130.02
2018,12,12,13,45,729.0,84.5,5.55,16.1,391.0,157.04,94.12
2018,12,12,14,0,720.0,80.0,5.5,16.2,368.0,113.79,63.4
2018,12,12,14,15,687.5,77.5,5.3,16.15,335.5,71.56,43.52
2018,12,12,14,30,655.0,75.0,5.1,16.1,303.0,53.54,41.94
2018,12,12,14,45,637.0,68.5,4.9,16.1,271.0,49.65,38.54
2018,12,12,15,0,619.0,62.0,4.7,16.1,239.0,45.69,35.02
2018,12,12,15,15,586.0,56.5,4.7,16.1,205.0,42.39,32.01
2018,12,12,15,30,553.0,51.0,4.7,16.1,171.0,39.04,28.89
2018,12,12,15,45,539.5,43.5,4.05,15.4,140.0,34.0,24.25
2018,12,12,16,0,526.0,36.0,3.4,14.7,109.0,31.44,21.59
2018,12,12,16,15,397.5,29.0,3.4,14.4,73.0,23.66,13.54
2018,12,12,16,30,269.0,22.0,3.4,14.1,37.0,18.57,0.0
2018,12,12,16,45,134.5,11.0,3.35,13.85,18.5,10.01,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,13,7,15,112.5,9.0,3.2,10.65,12.5,0.0,0.0
2018,12,13,7,30,225.0,18.0,3.3,10.9,25.0,132.77,0.0
2018,12,13,7,45,368.0,25.0,3.4,11.2,58.0,257.17,152.23
2018,12,13,8,0,511.0,32.0,3.5,11.5,91.0,348.56,278.09
2018,12,13,8,15,586.0,36.5,3.65,11.75,130.5,404.96,333.11
2018,12,13,8,30,661.0,41.0,3.8,12.0,170.0,460.67,382.81
2018,12,13,8,45,707.0,44.5,3.9,12.25,209.5,497.03,414.79
2018,12,13,9,0,753.0,48.0,4.0,12.5,249.0,531.57,443.8
2018,12,13,9,15,783.0,50.5,4.05,12.8,285.5,552.9,460.89
2018,12,13,9,30,813.0,53.0,4.1,13.1,322.0,571.55,475.01
2018,12,13,9,45,833.5,54.5,4.1,13.45,353.5,575.97,477.24
2018,12,13,10,0,854.0,56.0,4.1,13.8,385.0,581.9,480.16
2018,12,13,10,15,868.0,57.0,4.1,14.25,411.0,580.24,476.58
2018,12,13,10,30,882.0,58.0,4.1,14.7,437.0,575.37,470.24
2018,12,13,10,45,891.0,59.0,4.1,15.1,456.0,564.42,459.0
2018,12,13,11,0,900.0,60.0,4.1,15.5,475.0,550.28,445.01
2018,12,13,11,15,905.5,60.5,4.15,15.7,487.5,530.61,426.81
2018,12,13,11,30,911.0,61.0,4.2,15.9,500.0,507.93,405.93
2018,12,13,11,45,912.5,61.5,4.2,16.1,505.0,480.49,380.7
2018,12,13,12,0,914.0,62.0,4.2,16.3,510.0,450.4,352.86
2018,12,13,12,15,912.0,62.0,4.1,16.45,507.0,415.94,320.92
2018,12,13,12,30,910.0,62.0,4.0,16.6,504.0,379.35,286.72
2018,12,13,12,45,903.5,63.0,3.95,16.75,494.0,340.3,250.18
2018,12,13,13,0,897.0,64.0,3.9,16.9,484.0,299.75,212.15
2018,12,13,13,15,888.0,63.0,3.8,16.95,466.5,255.59,171.58
2018,12,13,13,30,879.0,62.0,3.7,17.0,449.0,210.61,131.54
2018,12,13,13,45,864.5,61.5,3.6,17.05,424.5,164.73,93.94
2018,12,13,14,0,850.0,61.0,3.5,17.1,400.0,118.92,62.34
2018,12,13,14,15,830.0,59.0,3.35,17.05,369.5,66.49,36.22
2018,12,13,14,30,810.0,57.0,3.2,17.0,339.0,44.95,34.23
2018,12,13,14,45,780.0,55.0,3.0,16.95,303.5,43.92,33.35
2018,12,13,15,0,750.0,53.0,2.8,16.9,268.0,42.96,32.5
2018,12,13,15,15,707.5,50.0,2.8,16.9,229.5,41.16,30.84
2018,12,13,15,30,665.0,47.0,2.8,16.9,191.0,39.45,29.17
2018,12,13,15,45,595.5,42.0,2.4,16.15,150.5,35.89,25.85
2018,12,13,16,0,526.0,37.0,2.0,15.4,110.0,32.41,22.38
2018,12,13,16,15,386.5,29.5,2.0,15.15,73.0,24.09,13.89
2018,12,13,16,30,247.0,22.0,2.0,14.9,36.0,18.53,0.0
2018,12,13,16,45,123.5,11.0,2.05,14.6,18.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,13.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.0,6.7,14.65,3.0,0.0,0.0
2018,12,14,7,30,0.0,6.0,6.9,14.8,6.0,5.46,0.0
2018,12,14,7,45,0.0,11.5,7.05,14.9,11.5,10.11,0.13
2018,12,14,8,0,0.0,17.0,7.2,15.0,17.0,14.95,6.42
2018,12,14,8,15,0.0,23.5,7.4,15.1,23.5,20.68,11.63
2018,12,14,8,30,0.0,30.0,7.6,15.2,30.0,26.42,16.71
2018,12,14,8,45,0.0,36.5,7.75,15.3,36.5,32.17,21.74
2018,12,14,9,0,0.0,43.0,7.9,15.4,43.0,37.92,26.73
2018,12,14,9,15,0.0,37.0,8.0,15.5,37.0,32.6,22.22
2018,12,14,9,30,0.0,31.0,8.1,15.6,31.0,27.3,17.69
2018,12,14,9,45,0.0,50.5,8.15,15.65,50.5,44.57,32.37
2018,12,14,10,0,0.0,70.0,8.2,15.7,70.0,61.89,47.02
2018,12,14,10,15,97.0,111.5,8.25,15.75,153.0,170.59,140.0
2018,12,14,10,30,194.0,153.0,8.3,15.8,236.0,274.79,227.05
2018,12,14,10,45,380.5,142.0,8.3,15.85,314.0,368.76,304.97
2018,12,14,11,0,567.0,131.0,8.3,15.9,392.0,449.57,370.01
2018,12,14,11,15,640.0,117.5,8.3,15.95,419.5,456.26,373.53
2018,12,14,11,30,713.0,104.0,8.3,16.0,447.0,457.24,371.85
2018,12,14,11,45,701.5,108.5,8.25,16.0,448.5,431.74,348.32
2018,12,14,12,0,690.0,113.0,8.2,16.0,450.0,404.76,323.32
2018,12,14,12,15,531.0,134.5,8.15,16.0,393.0,332.23,263.01
2018,12,14,12,30,372.0,156.0,8.1,16.0,336.0,271.89,213.65
2018,12,14,12,45,206.5,170.5,8.0,16.0,270.0,212.69,166.84
2018,12,14,13,0,41.0,185.0,7.9,16.0,204.0,168.45,134.26
2018,12,14,13,15,62.0,181.0,7.75,15.95,208.5,165.6,130.99
2018,12,14,13,30,83.0,177.0,7.6,15.9,213.0,160.64,125.81
2018,12,14,13,45,110.0,163.5,7.45,15.85,209.0,144.71,111.43
2018,12,14,14,0,137.0,150.0,7.3,15.8,205.0,128.39,97.64
2018,12,14,14,15,102.5,135.5,7.15,15.7,175.0,107.05,83.25
2018,12,14,14,30,68.0,121.0,7.0,15.6,145.0,97.07,80.48
2018,12,14,14,45,51.0,102.5,6.8,15.55,119.5,83.7,68.75
2018,12,14,15,0,34.0,84.0,6.6,15.5,94.0,69.91,56.56
2018,12,14,15,15,17.0,64.0,6.6,15.5,69.0,54.58,42.89
2018,12,14,15,30,0.0,44.0,6.6,15.5,44.0,38.83,28.76
2018,12,14,15,45,0.0,35.0,6.05,15.3,35.0,30.86,21.5
2018,12,14,16,0,0.0,26.0,5.5,15.1,26.0,22.9,14.17
2018,12,14,16,15,0.0,17.0,5.3,15.05,17.0,14.95,6.5
2018,12,14,16,30,0.0,8.0,5.1,15.0,8.0,7.02,0.0
2018,12,14,16,45,0.0,4.0,4.9,14.9,4.0,3.64,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,15,7,15,34.0,5.5,3.55,13.6,6.5,0.0,0.0
2018,12,15,7,30,68.0,11.0,3.7,13.8,13.0,44.99,0.0
2018,12,15,7,45,88.0,26.0,3.8,14.0,33.0,95.09,46.19
2018,12,15,8,0,108.0,41.0,3.9,14.2,53.0,129.89,99.84
2018,12,15,8,15,140.0,55.5,4.05,14.4,78.0,164.24,132.44
2018,12,15,8,30,172.0,70.0,4.2,14.6,103.0,199.0,163.52
2018,12,15,8,45,217.0,83.0,4.3,14.8,134.0,239.38,198.71
2018,12,15,9,0,262.0,96.0,4.4,15.0,165.0,279.71,233.12
2018,12,15,9,15,302.0,106.0,4.4,15.25,196.5,312.61,260.56
2018,12,15,9,30,342.0,116.0,4.4,15.5,228.0,356.2,295.86
2018,12,15,9,45,292.0,133.5,4.35,15.7,236.0,329.87,273.06
2018,12,15,10,0,242.0,151.0,4.3,15.9,244.0,313.95,258.62
2018,12,15,10,15,169.0,164.0,4.2,16.05,231.0,269.61,220.91
2018,12,15,10,30,96.0,177.0,4.1,16.2,218.0,227.61,185.13
2018,12,15,10,45,77.5,184.0,4.0,16.35,218.0,220.01,178.21
2018,12,15,11,0,59.0,191.0,3.9,16.5,218.0,212.84,171.68
2018,12,15,11,15,49.0,192.0,3.85,16.6,215.0,204.66,164.56
2018,12,15,11,30,39.0,193.0,3.8,16.7,212.0,197.01,157.95
2018,12,15,11,45,29.0,184.0,3.7,16.8,198.0,180.67,144.37
2018,12,15,12,0,19.0,175.0,3.6,16.9,184.0,162.99,129.77
2018,12,15,12,15,33.5,176.0,3.6,16.95,192.0,169.39,134.73
2018,12,15,12,30,48.0,177.0,3.6,17.0,200.0,172.15,136.51
2018,12,15,12,45,46.5,165.0,3.6,17.05,187.0,157.83,124.56
2018,12,15,13,0,45.0,153.0,3.6,17.1,174.0,143.92,112.96
2018,12,15,13,15,38.0,155.5,3.55,17.05,173.0,140.61,110.34
2018,12,15,13,30,31.0,158.0,3.5,17.0,172.0,137.45,107.99
2018,12,15,13,45,21.5,130.0,3.5,16.95,139.5,111.7,87.22
2018,12,15,14,0,12.0,102.0,3.5,16.9,107.0,89.27,69.2
2018,12,15,14,15,35.0,108.0,3.5,16.85,120.5,90.37,70.04
2018,12,15,14,30,58.0,114.0,3.5,16.8,134.0,92.39,75.92
2018,12,15,14,45,142.0,106.0,3.5,16.7,148.5,83.08,67.84
2018,12,15,15,0,226.0,98.0,3.5,16.6,163.0,73.98,59.87
2018,12,15,15,15,256.5,87.0,3.5,16.6,150.5,66.59,53.26
2018,12,15,15,30,287.0,76.0,3.5,16.6,138.0,56.72,44.36
2018,12,15,15,45,250.0,62.5,3.55,16.15,108.5,47.3,35.8
2018,12,15,16,0,213.0,49.0,3.6,15.7,79.0,37.62,26.84
2018,12,15,16,15,136.0,35.0,3.7,15.45,51.5,28.08,17.19
2018,12,15,16,30,59.0,21.0,3.8,15.2,24.0,17.09,0.0
2018,12,15,16,45,29.5,10.5,3.85,14.95,12.0,9.55,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,14.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,7,15,6.0,2.0,5.95,15.05,2.0,0.0,0.0
2018,12,16,7,30,12.0,4.0,6.0,15.1,4.0,9.8,0.0
2018,12,16,7,45,6.0,7.0,6.1,15.15,7.0,9.47,0.0
2018,12,16,8,0,0.0,10.0,6.2,15.2,10.0,8.78,1.38
2018,12,16,8,15,0.0,13.5,6.3,15.3,13.5,11.86,4.23
2018,12,16,8,30,0.0,17.0,6.4,15.4,17.0,14.94,6.98
2018,12,16,8,45,0.0,23.5,6.55,15.5,23.5,20.67,11.95
2018,12,16,9,0,0.0,30.0,6.7,15.6,30.0,26.41,16.9
2018,12,16,9,15,0.0,33.5,6.7,15.65,33.5,29.51,19.57
2018,12,16,9,30,0.0,37.0,6.7,15.7,37.0,32.61,22.21
2018,12,16,9,45,0.0,36.0,6.75,15.75,36.0,31.73,21.44
2018,12,16,10,0,0.0,35.0,6.8,15.8,35.0,30.85,20.66
2018,12,16,10,15,4.5,68.5,6.95,15.85,70.5,63.18,48.11
2018,12,16,10,30,9.0,102.0,7.1,15.9,106.0,96.55,76.2
2018,12,16,10,45,4.5,80.0,7.2,15.95,82.0,73.28,56.44
2018,12,16,11,0,0.0,58.0,7.3,16.0,58.0,51.24,37.75
2018,12,16,11,15,0.0,64.0,7.25,16.05,64.0,56.57,42.2
2018,12,16,11,30,0.0,70.0,7.2,16.1,70.0,61.9,46.65
2018,12,16,11,45,0.0,88.0,7.15,16.1,88.0,77.93,60.07
2018,12,16,12,0,0.0,106.0,7.1,16.1,106.0,93.86,73.39
2018,12,16,12,15,0.0,82.0,7.05,16.1,82.0,72.58,55.57
2018,12,16,12,30,0.0,58.0,7.0,16.1,58.0,51.25,37.66
2018,12,16,12,45,0.0,58.0,6.95,16.1,58.0,51.25,37.68
2018,12,16,13,0,0.0,58.0,6.9,16.1,58.0,51.24,37.71
2018,12,16,13,15,0.0,55.0,6.9,16.15,55.0,48.58,35.49
2018,12,16,13,30,0.0,52.0,6.9,16.2,52.0,45.91,33.28
2018,12,16,13,45,0.0,40.5,6.95,16.2,40.5,35.72,24.69
2018,12,16,14,0,0.0,29.0,7.0,16.2,29.0,25.55,16.09
2018,12,16,14,15,0.0,30.5,7.1,16.2,30.5,26.87,17.24
2018,12,16,14,30,0.0,32.0,7.2,16.2,32.0,28.19,19.45
2018,12,16,14,45,6.5,57.5,7.25,16.2,59.5,50.82,39.55
2018,12,16,15,0,13.0,83.0,7.3,16.2,87.0,70.97,57.35
2018,12,16,15,15,10.5,78.5,7.3,16.2,81.5,66.67,53.44
2018,12,16,15,30,8.0,74.0,7.3,16.2,76.0,62.21,49.26
2018,12,16,15,45,4.0,59.0,7.25,16.0,60.0,50.0,38.17
2018,12,16,16,0,0.0,44.0,7.2,15.8,44.0,37.67,26.86
2018,12,16,16,15,7.5,30.5,7.15,15.75,31.0,26.38,15.82
2018,12,16,16,30,15.0,17.0,7.1,15.7,18.0,14.97,0.0
2018,12,16,16,45,15.0,10.5,7.0,15.65,10.5,9.55,0.0
2018,12,16,17,0,15.0,4.0,6.9,15.6,3.0,0.0,0.0
2018,12,16,17,15,7.5,2.0,6.65,15.55,1.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.35,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.6,21.0,119.55,0.0
2018,12,17,7,45,328.0,22.5,1.95,12.85,49.5,227.99,99.19
2018,12,17,8,0,451.0,29.0,1.9,13.1,78.0,310.1,241.28
2018,12,17,8,15,528.5,34.5,1.85,13.35,116.0,367.36,297.4
2018,12,17,8,30,606.0,40.0,1.8,13.6,154.0,424.78,347.3
2018,12,17,8,45,504.5,50.5,1.8,13.8,160.0,385.63,318.02
2018,12,17,9,0,403.0,61.0,1.8,14.0,166.0,338.56,280.83
2018,12,17,9,15,279.0,91.5,1.75,14.15,169.0,293.21,242.94
2018,12,17,9,30,155.0,122.0,1.7,14.3,172.0,228.5,188.4
2018,12,17,9,45,405.5,105.0,1.65,14.5,254.5,376.86,310.92
2018,12,17,10,0,656.0,88.0,1.6,14.7,337.0,506.23,411.86
2018,12,17,10,15,751.5,75.0,1.6,14.8,379.0,535.85,432.89
2018,12,17,10,30,847.0,62.0,1.6,14.9,421.0,559.69,449.63
2018,12,17,10,45,856.5,63.0,1.65,15.05,440.5,549.89,440.12
2018,12,17,11,0,866.0,64.0,1.7,15.2,460.0,536.99,428.21
2018,12,17,11,15,866.5,65.5,1.75,15.25,470.5,516.91,410.66
2018,12,17,11,30,867.0,67.0,1.8,15.3,481.0,494.14,390.66
2018,12,17,11,45,846.5,72.5,1.9,15.35,480.5,463.68,364.49
2018,12,17,12,0,826.0,78.0,2.0,15.4,480.0,430.83,335.98
2018,12,17,12,15,627.5,123.0,2.05,15.45,427.5,363.46,282.07
2018,12,17,12,30,429.0,168.0,2.1,15.5,375.0,303.47,235.07
2018,12,17,12,45,267.5,179.5,2.15,15.55,308.0,240.02,185.93
2018,12,17,13,0,106.0,191.0,2.2,15.6,241.0,190.8,149.65
2018,12,17,13,15,96.5,186.0,2.25,15.6,230.0,177.56,138.79
2018,12,17,13,30,87.0,181.0,2.3,15.6,219.0,164.73,128.41
2018,12,17,13,45,66.0,150.0,2.3,15.6,178.0,132.52,102.85
2018,12,17,14,0,45.0,119.0,2.3,15.6,137.0,102.84,79.54
2018,12,17,14,15,77.0,116.5,2.3,15.5,144.5,94.1,72.59
2018,12,17,14,30,109.0,114.0,2.3,15.4,152.0,88.69,73.04
2018,12,17,14,45,247.0,101.5,2.25,15.3,176.0,76.37,62.28
2018,12,17,15,0,385.0,89.0,2.2,15.2,200.0,64.73,52.03
2018,12,17,15,15,397.5,74.5,2.2,15.2,175.0,55.11,43.43
2018,12,17,15,30,410.0,60.0,2.2,15.2,150.0,46.02,35.21
2018,12,17,15,45,365.0,52.0,2.0,14.8,119.5,40.74,30.29
2018,12,17,16,0,320.0,44.0,1.8,14.4,89.0,35.36,25.1
2018,12,17,16,15,220.0,33.0,1.75,14.25,59.0,25.73,15.52
2018,12,17,16,30,120.0,22.0,1.7,14.1,29.0,17.32,0.0
2018,12,17,16,45,86.5,14.5,1.7,13.95,17.0,13.19,0.0
2018,12,17,17,0,53.0,7.0,1.7,13.8,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.7,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,18,7,15,32.0,5.0,2.2,12.45,6.0,0.0,0.0
2018,12,18,7,30,64.0,10.0,2.2,12.7,12.0,41.81,0.0
2018,12,18,7,45,201.0,22.5,2.2,13.0,41.5,159.19,60.55
2018,12,18,8,0,338.0,35.0,2.2,13.3,71.0,260.66,202.13
2018,12,18,8,15,374.0,41.0,2.25,13.5,97.0,292.37,237.38
2018,12,18,8,30,410.0,47.0,2.3,13.7,123.0,323.45,266.54
2018,12,18,8,45,294.0,71.5,2.35,13.95,132.5,282.1,233.7
2018,12,18,9,0,178.0,96.0,2.4,14.2,142.0,229.46,189.95
2018,12,18,9,15,417.5,84.0,2.35,14.35,213.0,367.6,305.77
2018,12,18,9,30,657.0,72.0,2.3,14.5,284.0,500.86,412.31
2018,12,18,9,45,735.0,65.5,2.2,14.65,325.5,532.72,435.72
2018,12,18,10,0,813.0,59.0,2.1,14.8,367.0,564.08,458.47
2018,12,18,10,15,828.5,60.5,2.0,14.95,393.0,560.67,453.71
2018,12,18,10,30,844.0,62.0,1.9,15.1,419.0,558.13,449.46
2018,12,18,10,45,855.0,62.0,1.85,15.25,438.0,548.18,439.56
2018,12,18,11,0,866.0,62.0,1.8,15.4,457.0,535.13,427.07
2018,12,18,11,15,871.5,62.5,1.7,15.5,469.5,516.68,410.02
2018,12,18,11,30,877.0,63.0,1.6,15.6,482.0,495.32,390.42
2018,12,18,11,45,880.0,63.0,1.5,15.7,487.5,469.45,366.97
2018,12,18,12,0,883.0,63.0,1.4,15.8,493.0,440.95,341.02
2018,12,18,12,15,832.0,74.5,1.35,15.85,478.0,399.19,305.21
2018,12,18,12,30,781.0,86.0,1.3,15.9,463.0,358.66,270.2
2018,12,18,12,45,826.5,74.0,1.25,15.95,466.0,328.08,240.6
2018,12,18,13,0,872.0,62.0,1.2,16.0,469.0,295.42,208.34
2018,12,18,13,15,863.5,61.0,1.2,16.0,452.5,252.81,169.75
2018,12,18,13,30,855.0,60.0,1.2,16.0,436.0,209.37,131.36
2018,12,18,13,45,741.0,78.0,1.25,16.05,391.5,162.47,97.2
2018,12,18,14,0,627.0,96.0,1.3,16.1,347.0,123.94,74.06
2018,12,18,14,15,648.5,84.5,1.3,16.05,327.0,80.95,49.37
2018,12,18,14,30,670.0,73.0,1.3,16.0,307.0,52.06,40.66
2018,12,18,14,45,680.0,64.5,1.35,15.95,281.0,51.2,39.97
2018,12,18,15,0,690.0,56.0,1.4,15.9,255.0,45.12,34.58
2018,12,18,15,15,673.0,50.0,1.4,15.9,221.5,40.92,30.79
2018,12,18,15,30,656.0,44.0,1.4,15.9,188.0,36.62,26.84
2018,12,18,15,45,592.0,40.0,1.3,15.6,149.5,33.89,24.22
2018,12,18,16,0,528.0,36.0,1.2,15.3,111.0,31.28,21.5
2018,12,18,16,15,421.0,29.5,1.2,15.1,76.5,23.99,14.11
2018,12,18,16,30,314.0,23.0,1.2,14.9,42.0,19.38,0.0
2018,12,18,16,45,185.5,15.0,1.2,14.75,23.5,13.64,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.6,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
