Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,17,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,7,15,89.0,7.5,0.75,13.35,9.5,0.0,0.0
2018,12,19,7,30,178.0,15.0,0.7,13.5,19.0,104.46,0.0
2018,12,19,7,45,314.5,23.0,0.65,13.6,48.5,218.94,73.1
2018,12,19,8,0,451.0,31.0,0.6,13.7,78.0,318.81,242.51
2018,12,19,8,15,373.0,26.5,0.8,13.9,77.0,268.32,215.65
2018,12,19,8,30,295.0,22.0,1.0,14.1,76.0,217.33,178.58
2018,12,19,8,45,214.5,23.0,1.2,14.35,67.5,171.76,142.23
2018,12,19,9,0,134.0,24.0,1.4,14.6,59.0,117.76,96.84
2018,12,19,9,15,95.5,54.5,1.65,14.85,81.0,123.87,101.39
2018,12,19,9,30,57.0,85.0,1.9,15.1,103.0,116.97,94.74
2018,12,19,9,45,171.0,82.5,2.15,15.35,145.5,197.85,163.77
2018,12,19,10,0,285.0,80.0,2.4,15.6,188.0,270.27,223.92
2018,12,19,10,15,431.0,90.0,2.45,15.75,265.5,367.65,302.41
2018,12,19,10,30,577.0,100.0,2.5,15.9,343.0,452.73,368.54
2018,12,19,10,45,526.5,123.0,2.6,16.05,353.0,430.6,348.88
2018,12,19,11,0,476.0,146.0,2.7,16.2,363.0,413.01,333.23
2018,12,19,11,15,579.5,126.0,2.7,16.3,397.5,435.35,349.34
2018,12,19,11,30,683.0,106.0,2.7,16.4,432.0,446.8,355.92
2018,12,19,11,45,743.5,94.5,2.65,16.5,453.0,439.49,347.03
2018,12,19,12,0,804.0,83.0,2.6,16.6,474.0,427.9,334.05
2018,12,19,12,15,835.0,76.0,2.5,16.65,480.5,402.67,309.84
2018,12,19,12,30,866.0,69.0,2.4,16.7,487.0,374.94,282.85
2018,12,19,12,45,805.0,81.0,2.3,16.75,464.0,328.83,242.75
2018,12,19,13,0,744.0,93.0,2.2,16.8,441.0,283.96,203.97
2018,12,19,13,15,737.5,90.0,2.1,16.8,424.5,244.02,167.83
2018,12,19,13,30,731.0,87.0,2.0,16.8,408.0,203.42,131.92
2018,12,19,13,45,736.0,82.0,1.9,16.85,391.0,166.33,100.47
2018,12,19,14,0,741.0,77.0,1.8,16.9,374.0,124.1,69.41
2018,12,19,14,15,768.0,67.5,1.7,16.85,355.0,77.73,43.46
2018,12,19,14,30,795.0,58.0,1.6,16.8,336.0,45.6,34.83
2018,12,19,14,45,767.5,55.5,1.55,16.75,302.0,44.18,33.64
2018,12,19,15,0,740.0,53.0,1.5,16.7,268.0,42.82,32.43
2018,12,19,15,15,699.5,50.0,1.5,16.7,230.0,41.02,30.77
2018,12,19,15,30,659.0,47.0,1.5,16.7,192.0,39.29,29.1
2018,12,19,15,45,596.0,42.0,1.25,16.3,153.0,35.73,25.76
2018,12,19,16,0,533.0,37.0,1.0,15.9,114.0,32.22,22.29
2018,12,19,16,15,388.0,30.5,0.95,15.75,76.5,24.81,14.81
2018,12,19,16,30,243.0,24.0,0.9,15.6,39.0,20.23,0.97
2018,12,19,16,45,151.5,15.5,0.9,15.45,22.0,14.1,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.3,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.2,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,20,7,15,68.5,6.5,2.75,11.1,8.0,0.0,0.0
2018,12,20,7,30,137.0,13.0,2.8,11.2,16.0,81.61,0.0
2018,12,20,7,45,109.0,21.0,2.85,11.35,26.5,105.58,27.53
2018,12,20,8,0,81.0,29.0,2.9,11.5,37.0,94.35,70.47
2018,12,20,8,15,42.5,42.5,2.9,11.65,47.0,78.44,60.8
2018,12,20,8,30,4.0,56.0,2.9,11.8,57.0,56.12,42.28
2018,12,20,8,45,8.0,69.5,2.9,11.9,71.5,71.29,55.72
2018,12,20,9,0,12.0,83.0,2.9,12.0,86.0,86.34,68.88
2018,12,20,9,15,31.0,98.0,2.7,12.15,107.5,119.07,97.16
2018,12,20,9,30,50.0,113.0,2.5,12.3,129.0,144.95,119.26
2018,12,20,9,45,33.0,119.0,2.35,12.45,130.0,138.36,113.13
2018,12,20,10,0,16.0,125.0,2.2,12.6,131.0,125.42,101.7
2018,12,20,10,15,31.5,147.0,2.0,12.85,160.0,162.49,132.67
2018,12,20,10,30,47.0,169.0,1.8,13.1,189.0,191.76,156.53
2018,12,20,10,45,56.0,179.0,1.55,13.35,204.0,203.55,165.61
2018,12,20,11,0,65.0,189.0,1.3,13.6,219.0,214.65,173.98
2018,12,20,11,15,70.0,194.0,1.2,13.7,227.0,217.94,176.11
2018,12,20,11,30,75.0,199.0,1.1,13.8,235.0,220.74,177.81
2018,12,20,11,45,52.5,195.0,1.0,13.9,220.5,202.04,162.16
2018,12,20,12,0,30.0,191.0,0.9,14.0,206.0,184.86,148.02
2018,12,20,12,15,45.0,196.0,0.9,14.1,218.0,191.84,153.34
2018,12,20,12,30,60.0,201.0,0.9,14.2,230.0,197.32,157.16
2018,12,20,12,45,82.5,200.5,0.9,14.25,239.5,198.96,157.57
2018,12,20,13,0,105.0,200.0,0.9,14.3,249.0,198.44,155.94
2018,12,20,13,15,123.5,195.5,0.95,14.3,251.0,190.55,148.38
2018,12,20,13,30,142.0,191.0,1.0,14.3,253.0,180.84,139.3
2018,12,20,13,45,107.5,179.0,1.05,14.35,224.5,156.62,120.97
2018,12,20,14,0,73.0,167.0,1.1,14.4,196.0,139.19,108.73
2018,12,20,14,15,60.5,151.5,1.1,14.35,174.5,121.18,95.54
2018,12,20,14,30,48.0,136.0,1.1,14.3,153.0,106.57,88.89
2018,12,20,14,45,41.0,121.0,1.15,14.25,134.5,95.87,79.64
2018,12,20,15,0,34.0,106.0,1.2,14.2,116.0,84.92,70.03
2018,12,20,15,15,31.0,93.5,1.2,14.2,101.5,75.37,61.52
2018,12,20,15,30,28.0,81.0,1.2,14.2,87.0,65.64,52.7
2018,12,20,15,45,20.0,65.0,1.15,14.0,69.0,53.37,41.54
2018,12,20,16,0,12.0,49.0,1.1,13.8,51.0,41.53,30.59
2018,12,20,16,15,35.0,34.0,1.1,13.75,37.0,28.18,17.82
2018,12,20,16,30,58.0,19.0,1.1,13.7,23.0,15.61,0.22
2018,12,20,16,45,57.0,13.0,1.1,13.65,14.0,11.82,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.6,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.6,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.6,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.7,10.0,37.69,0.0
2018,12,21,7,45,195.5,21.0,2.4,13.8,38.5,152.36,32.83
2018,12,21,8,0,333.0,33.0,2.6,13.9,67.0,255.27,195.2
2018,12,21,8,15,473.0,37.0,2.8,14.0,109.5,343.12,277.68
2018,12,21,8,30,613.0,41.0,3.0,14.1,152.0,428.53,351.54
2018,12,21,8,45,425.5,52.0,3.2,14.2,138.0,340.14,282.36
2018,12,21,9,0,238.0,63.0,3.4,14.3,124.0,235.49,196.31
2018,12,21,9,15,119.0,67.0,3.45,14.4,97.5,153.64,126.96
2018,12,21,9,30,0.0,71.0,3.5,14.5,71.0,63.4,48.58
2018,12,21,9,45,7.5,89.0,3.55,14.55,92.0,85.11,67.17
2018,12,21,10,0,15.0,107.0,3.6,14.6,113.0,106.6,85.32
2018,12,21,10,15,19.0,131.5,3.7,14.75,139.5,132.21,106.63
2018,12,21,10,30,23.0,156.0,3.8,14.9,166.0,157.36,127.33
2018,12,21,10,45,15.5,152.0,3.9,15.0,159.0,147.44,118.73
2018,12,21,11,0,8.0,148.0,4.0,15.1,152.0,138.23,110.82
2018,12,21,11,15,22.0,167.0,3.95,15.15,177.5,162.17,130.59
2018,12,21,11,30,36.0,186.0,3.9,15.2,203.0,189.51,152.87
2018,12,21,11,45,38.5,180.5,3.85,15.25,199.0,182.32,146.66
2018,12,21,12,0,41.0,175.0,3.8,15.3,195.0,175.21,140.57
2018,12,21,12,15,49.5,168.0,3.85,15.4,192.0,169.14,135.23
2018,12,21,12,30,58.0,161.0,3.9,15.5,189.0,162.62,129.41
2018,12,21,12,45,260.0,156.0,3.95,15.55,278.0,219.55,170.92
2018,12,21,13,0,462.0,151.0,4.0,15.6,367.0,256.77,193.17
2018,12,21,13,15,416.5,153.0,4.0,15.55,342.5,223.37,164.82
2018,12,21,13,30,371.0,155.0,4.0,15.5,318.0,193.08,140.04
2018,12,21,13,45,507.5,123.5,3.95,15.5,334.5,165.69,110.91
2018,12,21,14,0,644.0,92.0,3.9,15.5,351.0,125.42,74.47
2018,12,21,14,15,704.0,74.5,3.9,15.45,338.5,78.84,44.89
2018,12,21,14,30,764.0,57.0,3.9,15.4,326.0,44.57,34.1
2018,12,21,14,45,659.0,65.5,3.9,15.3,281.0,47.31,36.6
2018,12,21,15,0,554.0,74.0,3.9,15.2,236.0,54.77,43.23
2018,12,21,15,15,478.5,70.5,3.9,15.2,196.5,53.24,41.79
2018,12,21,15,30,403.0,67.0,3.9,15.2,157.0,50.29,39.0
2018,12,21,15,45,384.0,56.0,3.7,14.7,127.5,44.17,33.34
2018,12,21,16,0,365.0,45.0,3.5,14.2,98.0,36.17,25.88
2018,12,21,16,15,322.5,35.5,3.55,14.05,71.0,29.26,18.73
2018,12,21,16,30,280.0,26.0,3.6,13.9,44.0,22.12,3.62
2018,12,21,16,45,163.5,16.0,3.65,13.7,24.5,14.55,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.5,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.4,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.65,10.65,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.7,10.9,18.0,108.64,0.0
2018,12,22,7,45,330.5,22.0,2.75,11.1,47.5,223.87,38.02
2018,12,22,8,0,474.0,29.0,2.8,11.3,77.0,320.33,246.38
2018,12,22,8,15,555.5,34.5,2.9,11.55,116.0,380.81,310.27
2018,12,22,8,30,637.0,40.0,3.0,11.8,155.0,441.16,364.38
2018,12,22,8,45,654.0,47.0,3.15,12.0,189.5,464.72,386.59
2018,12,22,9,0,671.0,54.0,3.3,12.2,224.0,486.2,405.64
2018,12,22,9,15,735.5,53.5,3.25,12.35,266.0,525.31,437.57
2018,12,22,9,30,800.0,53.0,3.2,12.5,308.0,561.79,466.16
2018,12,22,9,45,822.0,54.5,3.15,12.6,340.0,567.92,470.07
2018,12,22,10,0,844.0,56.0,3.1,12.7,372.0,575.6,474.76
2018,12,22,10,15,856.5,58.0,3.0,12.85,398.5,575.18,472.45
2018,12,22,10,30,869.0,60.0,2.9,13.0,425.0,571.6,467.41
2018,12,22,10,45,832.5,71.0,2.8,13.1,434.0,550.42,448.25
2018,12,22,11,0,796.0,82.0,2.7,13.2,443.0,523.84,424.94
2018,12,22,11,15,663.5,114.0,2.7,13.4,421.0,468.21,378.69
2018,12,22,11,30,531.0,146.0,2.7,13.6,399.0,409.89,330.56
2018,12,22,11,45,448.5,166.0,2.7,13.8,381.5,371.53,298.3
2018,12,22,12,0,366.0,186.0,2.7,14.0,364.0,331.44,264.83
2018,12,22,12,15,353.0,186.0,2.75,14.2,357.0,309.78,245.78
2018,12,22,12,30,340.0,186.0,2.8,14.4,350.0,288.11,226.55
2018,12,22,12,45,400.5,171.5,2.85,14.6,361.5,279.03,215.67
2018,12,22,13,0,461.0,157.0,2.9,14.8,373.0,262.3,197.7
2018,12,22,13,15,371.0,165.0,2.8,14.9,335.0,223.87,166.95
2018,12,22,13,30,281.0,173.0,2.7,15.0,297.0,192.35,143.22
2018,12,22,13,45,167.5,166.5,2.65,15.1,239.5,156.88,118.66
2018,12,22,14,0,54.0,160.0,2.6,15.2,182.0,133.25,104.54
2018,12,22,14,15,56.0,146.5,2.6,15.15,167.5,118.25,93.05
2018,12,22,14,30,58.0,133.0,2.6,15.1,153.0,104.85,87.28
2018,12,22,14,45,108.5,124.0,2.6,15.1,157.5,94.57,78.34
2018,12,22,15,0,159.0,115.0,2.6,15.1,162.0,88.29,72.83
2018,12,22,15,15,174.5,99.0,2.6,15.1,144.0,74.39,60.48
2018,12,22,15,30,190.0,83.0,2.6,15.1,126.0,63.44,50.6
2018,12,22,15,45,145.0,68.5,2.45,14.6,97.5,52.97,41.11
2018,12,22,16,0,100.0,54.0,2.3,14.1,69.0,43.54,32.33
2018,12,22,16,15,96.5,39.0,2.35,14.0,49.5,31.03,20.3
2018,12,22,16,30,93.0,24.0,2.4,13.9,30.0,19.47,3.34
2018,12,22,16,45,76.0,16.0,2.4,13.8,18.0,14.55,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.7,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.6,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,23,7,15,13.5,4.5,2.4,11.5,4.5,0.0,0.0
2018,12,23,7,30,27.0,9.0,2.3,11.7,9.0,21.89,0.0
2018,12,23,7,45,90.5,23.0,2.15,11.85,30.5,89.6,6.26
2018,12,23,8,0,154.0,37.0,2.0,12.0,52.0,162.6,122.66
2018,12,23,8,15,203.0,50.0,2.0,12.25,80.0,204.69,165.54
2018,12,23,8,30,252.0,63.0,2.0,12.5,108.0,248.23,204.54
2018,12,23,8,45,348.0,68.5,1.95,12.75,147.0,310.27,257.82
2018,12,23,9,0,444.0,74.0,1.9,13.0,186.0,373.29,310.29
2018,12,23,9,15,401.5,92.0,1.95,13.25,205.0,368.01,305.5
2018,12,23,9,30,359.0,110.0,2.0,13.5,224.0,360.07,298.34
2018,12,23,9,45,281.0,126.0,2.1,13.8,221.0,315.45,261.1
2018,12,23,10,0,203.0,142.0,2.2,14.1,218.0,281.77,232.27
2018,12,23,10,15,291.5,139.5,2.3,14.25,257.0,324.8,267.68
2018,12,23,10,30,380.0,137.0,2.4,14.4,296.0,375.58,308.01
2018,12,23,10,45,554.0,113.0,2.5,14.6,357.5,442.29,360.54
2018,12,23,11,0,728.0,89.0,2.6,14.8,419.0,496.13,401.27
2018,12,23,11,15,763.5,82.5,2.5,14.85,437.5,487.7,392.0
2018,12,23,11,30,799.0,76.0,2.4,14.9,456.0,475.96,380.03
2018,12,23,11,45,714.0,98.5,2.35,15.0,441.5,433.32,343.91
2018,12,23,12,0,629.0,121.0,2.3,15.1,427.0,392.5,309.44
2018,12,23,12,15,540.0,142.5,2.3,15.2,404.5,348.57,272.84
2018,12,23,12,30,451.0,164.0,2.3,15.3,382.0,311.74,242.21
2018,12,23,12,45,432.5,164.0,2.3,15.35,370.0,283.6,217.57
2018,12,23,13,0,414.0,164.0,2.3,15.4,358.0,255.95,193.26
2018,12,23,13,15,365.0,168.5,2.3,15.45,335.5,225.96,168.37
2018,12,23,13,30,316.0,173.0,2.3,15.5,313.0,199.55,147.25
2018,12,23,13,45,230.5,158.0,2.3,15.5,257.0,157.18,115.84
2018,12,23,14,0,145.0,143.0,2.3,15.5,201.0,127.0,95.48
2018,12,23,14,15,145.5,132.5,2.3,15.45,187.5,109.23,83.12
2018,12,23,14,30,146.0,122.0,2.3,15.4,174.0,94.22,77.86
2018,12,23,14,45,82.0,109.0,2.25,15.4,137.5,84.83,69.69
2018,12,23,15,0,18.0,96.0,2.2,15.4,101.0,80.77,66.12
2018,12,23,15,15,39.5,83.0,2.2,15.4,92.5,68.5,55.23
2018,12,23,15,30,61.0,70.0,2.2,15.4,84.0,56.44,44.4
2018,12,23,15,45,201.0,54.5,1.95,15.0,87.0,40.86,30.44
2018,12,23,16,0,341.0,39.0,1.7,14.6,90.0,30.57,21.04
2018,12,23,16,15,251.5,29.0,1.65,14.4,60.0,22.98,13.64
2018,12,23,16,30,162.0,19.0,1.6,14.2,30.0,15.19,1.98
2018,12,23,16,45,106.0,11.0,1.6,14.0,16.0,10.01,0.0
2018,12,23,17,0,50.0,3.0,1.6,13.8,2.0,0.0,0.0
2018,12,23,17,15,25.0,1.5,1.55,13.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.95,13.15,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,3.0,13.4,2.0,1.82,0.0
2018,12,24,7,45,0.0,5.0,3.1,13.65,5.0,4.38,0.0
2018,12,24,8,0,0.0,8.0,3.2,13.9,8.0,7.02,0.0
2018,12,24,8,15,0.0,11.5,3.25,14.1,11.5,10.09,2.76
2018,12,24,8,30,0.0,15.0,3.3,14.3,15.0,13.18,5.51
2018,12,24,8,45,57.5,23.5,3.35,14.45,38.0,64.61,50.53
2018,12,24,9,0,115.0,32.0,3.4,14.6,61.0,118.62,97.53
2018,12,24,9,15,124.0,46.5,3.45,14.8,82.0,131.46,108.55
2018,12,24,9,30,133.0,61.0,3.5,15.0,103.0,152.72,126.41
2018,12,24,9,45,75.0,79.5,3.55,15.15,103.5,128.48,104.77
2018,12,24,10,0,17.0,98.0,3.6,15.3,104.0,98.93,78.66
2018,12,24,10,15,178.0,77.5,3.7,15.45,151.5,189.88,157.07
2018,12,24,10,30,339.0,57.0,3.8,15.6,199.0,269.34,223.61
2018,12,24,10,45,378.0,55.0,3.9,15.7,220.5,280.62,232.0
2018,12,24,11,0,417.0,53.0,4.0,15.8,242.0,289.47,238.25
2018,12,24,11,15,243.5,51.0,4.2,15.75,162.0,186.19,151.85
2018,12,24,11,30,70.0,49.0,4.4,15.7,82.0,83.31,65.01
2018,12,24,11,45,35.0,45.5,4.55,15.7,62.0,59.09,44.38
2018,12,24,12,0,0.0,42.0,4.7,15.7,42.0,37.07,25.77
2018,12,24,12,15,0.0,42.0,4.8,15.55,42.0,37.07,25.79
2018,12,24,12,30,0.0,42.0,4.9,15.4,42.0,37.07,25.81
2018,12,24,12,45,0.0,41.5,5.05,15.3,41.5,36.63,25.46
2018,12,24,13,0,0.0,41.0,5.2,15.2,41.0,36.18,25.11
2018,12,24,13,15,0.0,41.5,5.2,15.15,41.5,36.62,25.51
2018,12,24,13,30,0.0,42.0,5.2,15.1,42.0,37.06,25.92
2018,12,24,13,45,0.0,39.0,5.2,15.1,39.0,34.4,23.69
2018,12,24,14,0,0.0,36.0,5.2,15.1,36.0,31.74,21.46
2018,12,24,14,15,8.0,35.0,5.25,15.1,38.0,31.86,21.39
2018,12,24,14,30,16.0,34.0,5.3,15.1,40.0,30.68,21.78
2018,12,24,14,45,20.0,51.5,5.4,15.15,58.0,45.54,35.03
2018,12,24,15,0,24.0,69.0,5.5,15.2,76.0,59.06,47.03
2018,12,24,15,15,132.5,61.0,5.5,15.2,92.0,47.6,36.79
2018,12,24,15,30,241.0,53.0,5.5,15.2,108.0,39.18,29.18
2018,12,24,15,45,189.5,45.0,5.8,15.15,83.0,33.65,24.05
2018,12,24,16,0,138.0,37.0,6.1,15.1,58.0,29.92,20.4
2018,12,24,16,15,83.5,25.5,6.3,15.0,37.0,20.9,11.86
2018,12,24,16,30,29.0,14.0,6.5,14.9,16.0,12.33,0.97
2018,12,24,16,45,29.0,10.0,6.7,14.75,10.5,9.1,0.0
2018,12,24,17,0,29.0,6.0,6.9,14.6,5.0,0.0,0.0
2018,12,24,17,15,14.5,3.0,6.8,14.4,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,12.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,12.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,11.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.65,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.6,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,10.85,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,7,15,52.0,5.0,5.1,11.25,6.0,0.0,0.0
2018,12,25,7,30,104.0,10.0,5.2,11.6,12.0,61.78,0.0
2018,12,25,7,45,265.5,20.5,5.25,12.0,42.0,186.35,0.0
2018,12,25,8,0,427.0,31.0,5.3,12.4,72.0,304.45,231.6
2018,12,25,8,15,515.0,36.0,5.4,12.6,110.0,358.75,293.34
2018,12,25,8,30,603.0,41.0,5.5,12.8,148.0,422.31,351.22
2018,12,25,8,45,657.5,45.0,5.6,13.0,188.0,464.55,389.29
2018,12,25,9,0,712.0,49.0,5.7,13.2,228.0,505.24,424.48
2018,12,25,9,15,745.0,52.5,5.7,13.35,265.0,530.42,445.62
2018,12,25,9,30,778.0,56.0,5.7,13.5,302.0,553.09,463.77
2018,12,25,9,45,798.0,59.0,5.7,13.65,334.5,564.49,472.12
2018,12,25,10,0,818.0,62.0,5.7,13.8,367.0,572.88,477.57
2018,12,25,10,15,834.5,63.5,5.75,13.95,394.0,574.27,477.22
2018,12,25,10,30,851.0,65.0,5.8,14.1,421.0,572.44,473.98
2018,12,25,10,45,863.5,65.5,5.85,14.25,442.0,561.07,462.95
2018,12,25,11,0,876.0,66.0,5.9,14.4,463.0,549.81,451.65
2018,12,25,11,15,883.5,67.0,5.9,14.5,477.5,533.25,435.75
2018,12,25,11,30,891.0,68.0,5.9,14.6,492.0,513.61,417.03
2018,12,25,11,45,893.5,68.0,5.95,14.7,498.0,487.6,392.87
2018,12,25,12,0,896.0,68.0,6.0,14.8,504.0,458.92,366.05
2018,12,25,12,15,895.5,68.0,6.05,14.9,503.0,426.48,335.63
2018,12,25,12,30,895.0,68.0,6.1,15.0,502.0,391.79,302.76
2018,12,25,12,45,892.0,68.0,6.1,15.05,494.0,354.18,266.99
2018,12,25,13,0,889.0,68.0,6.1,15.1,486.0,314.79,229.37
2018,12,25,13,15,882.0,67.5,6.15,15.2,470.5,272.39,189.42
2018,12,25,13,30,875.0,67.0,6.2,15.3,455.0,228.92,149.39
2018,12,25,13,45,862.5,65.5,6.25,15.35,432.0,182.94,109.83
2018,12,25,14,0,850.0,64.0,6.3,15.4,409.0,131.89,70.75
2018,12,25,14,15,831.5,62.5,6.25,15.35,380.0,85.18,44.42
2018,12,25,14,30,813.0,61.0,6.2,15.3,351.0,47.94,37.1
2018,12,25,14,45,786.0,59.0,6.15,15.3,316.5,46.98,36.28
2018,12,25,15,0,759.0,57.0,6.1,15.3,282.0,46.09,35.49
2018,12,25,15,15,718.5,53.5,6.1,15.3,243.5,43.92,33.51
2018,12,25,15,30,678.0,50.0,6.1,15.3,205.0,41.82,31.5
2018,12,25,15,45,617.5,45.0,5.6,14.8,165.0,38.32,28.22
2018,12,25,16,0,557.0,40.0,5.1,14.3,125.0,34.88,24.83
2018,12,25,16,15,453.0,33.5,5.0,14.0,88.5,27.35,17.43
2018,12,25,16,30,349.0,27.0,4.9,13.7,52.0,22.87,7.51
2018,12,25,16,45,209.5,18.0,4.75,13.4,29.5,16.37,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.1,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.0,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,26,7,15,1.0,3.5,4.05,10.8,3.5,0.0,0.0
2018,12,26,7,30,2.0,7.0,4.0,11.1,7.0,7.38,0.0
2018,12,26,7,45,16.0,18.0,4.0,11.4,19.5,27.77,0.0
2018,12,26,8,0,30.0,29.0,4.0,11.7,32.0,57.6,39.54
2018,12,26,8,15,53.5,45.0,4.2,12.0,53.5,90.04,70.23
2018,12,26,8,30,77.0,61.0,4.4,12.3,75.0,121.67,98.54
2018,12,26,8,45,79.0,72.5,4.65,12.55,89.5,133.8,109.72
2018,12,26,9,0,81.0,84.0,4.9,12.8,104.0,145.89,120.46
2018,12,26,9,15,113.5,99.5,5.1,12.95,132.5,181.22,151.03
2018,12,26,9,30,146.0,115.0,5.3,13.1,161.0,215.88,180.6
2018,12,26,9,45,372.5,106.0,5.5,13.25,240.5,359.89,303.03
2018,12,26,10,0,599.0,97.0,5.7,13.4,320.0,484.76,406.07
2018,12,26,10,15,657.0,92.0,5.75,13.45,353.0,504.81,421.27
2018,12,26,10,30,715.0,87.0,5.8,13.5,386.0,521.11,433.33
2018,12,26,10,45,753.5,85.0,5.8,13.6,414.0,524.75,434.53
2018,12,26,11,0,792.0,83.0,5.8,13.7,442.0,526.28,433.66
2018,12,26,11,15,844.5,74.5,5.7,13.75,467.5,524.08,429.37
2018,12,26,11,30,897.0,66.0,5.6,13.8,493.0,515.73,419.62
2018,12,26,11,45,899.5,66.5,5.5,13.85,499.5,490.18,395.62
2018,12,26,12,0,902.0,67.0,5.4,13.9,506.0,461.94,368.99
2018,12,26,12,15,899.5,67.5,5.45,13.9,504.5,429.08,338.42
2018,12,26,12,30,897.0,68.0,5.5,13.9,503.0,394.07,305.46
2018,12,26,12,45,889.0,69.0,5.6,13.9,494.0,355.74,269.35
2018,12,26,13,0,881.0,70.0,5.7,13.9,485.0,315.98,231.64
2018,12,26,13,15,873.5,69.5,5.8,13.9,469.5,273.79,191.89
2018,12,26,13,30,866.0,69.0,5.9,13.9,454.0,226.72,148.81
2018,12,26,13,45,853.5,68.0,5.95,13.9,431.5,181.02,109.19
2018,12,26,14,0,841.0,67.0,6.0,13.9,409.0,135.24,74.09
2018,12,26,14,15,822.0,65.5,5.95,13.85,380.0,88.9,47.36
2018,12,26,14,30,803.0,64.0,5.9,13.8,351.0,50.25,39.39
2018,12,26,14,45,729.0,65.5,5.85,13.7,307.0,52.01,41.02
2018,12,26,15,0,655.0,67.0,5.8,13.6,263.0,49.37,38.68
2018,12,26,15,15,557.5,65.5,5.8,13.6,216.5,49.07,38.36
2018,12,26,15,30,460.0,64.0,5.8,13.6,170.0,49.1,38.23
2018,12,26,15,45,467.5,53.0,5.6,13.35,142.5,41.39,31.13
2018,12,26,16,0,475.0,42.0,5.4,13.1,115.0,33.39,23.68
2018,12,26,16,15,405.5,34.5,5.4,12.9,83.0,28.1,18.23
2018,12,26,16,30,336.0,27.0,5.4,12.7,51.0,22.76,8.24
2018,12,26,16,45,202.0,17.0,5.45,12.5,28.5,15.46,0.0
2018,12,26,17,0,68.0,7.0,5.5,12.3,6.0,0.0,0.0
2018,12,26,17,15,34.0,3.5,5.5,12.25,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,11.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,9.85,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.05,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.4,12.0,69.84,0.0
2018,12,27,7,45,296.0,18.5,5.7,10.75,42.0,199.85,0.0
2018,12,27,8,0,472.0,27.0,5.9,11.1,72.0,317.05,240.96
2018,12,27,8,15,558.0,32.0,6.1,11.45,111.0,379.33,311.65
2018,12,27,8,30,644.0,37.0,6.3,11.8,150.0,441.83,369.38
2018,12,27,8,45,696.0,40.0,6.55,12.15,190.0,481.64,405.95
2018,12,27,9,0,748.0,43.0,6.8,12.5,230.0,519.94,439.58
2018,12,27,9,15,778.5,46.0,7.0,12.75,267.0,538.55,455.9
2018,12,27,9,30,809.0,49.0,7.2,13.0,304.0,559.52,473.08
2018,12,27,9,45,827.5,52.0,7.4,13.3,337.0,570.5,481.27
2018,12,27,10,0,846.0,55.0,7.6,13.6,370.0,578.5,486.53
2018,12,27,10,15,862.0,56.5,7.7,13.75,397.5,580.05,486.32
2018,12,27,10,30,878.0,58.0,7.8,13.9,425.0,578.39,483.19
2018,12,27,10,45,890.0,58.5,7.9,14.1,446.5,570.0,474.25
2018,12,27,11,0,902.0,59.0,8.0,14.3,468.0,558.35,462.37
2018,12,27,11,15,909.0,59.5,8.0,14.4,482.5,540.78,445.43
2018,12,27,11,30,916.0,60.0,8.0,14.5,497.0,520.11,425.59
2018,12,27,11,45,920.0,60.0,8.0,14.6,503.5,494.44,401.27
2018,12,27,12,0,924.0,60.0,8.0,14.7,510.0,465.94,374.13
2018,12,27,12,15,924.5,60.0,8.0,14.8,509.5,433.29,343.06
2018,12,27,12,30,925.0,60.0,8.0,14.9,509.0,398.24,309.42
2018,12,27,12,45,923.5,59.5,8.05,14.95,501.5,359.8,272.53
2018,12,27,13,0,922.0,59.0,8.1,15.0,494.0,319.4,233.6
2018,12,27,13,15,914.5,58.5,8.1,15.05,478.0,275.77,192.15
2018,12,27,13,30,907.0,58.0,8.1,15.1,462.0,231.04,150.59
2018,12,27,13,45,895.5,57.0,8.1,15.1,439.5,184.4,109.88
2018,12,27,14,0,884.0,56.0,8.1,15.1,417.0,137.46,73.65
2018,12,27,14,15,868.5,55.0,8.05,15.0,388.5,90.21,46.22
2018,12,27,14,30,853.0,54.0,8.0,14.9,360.0,48.43,37.58
2018,12,27,14,45,830.5,51.5,8.0,14.8,325.5,46.35,35.79
2018,12,27,15,0,808.0,49.0,8.0,14.7,291.0,44.22,33.91
2018,12,27,15,15,771.5,46.5,8.0,14.7,252.5,38.08,28.39
2018,12,27,15,30,735.0,44.0,8.0,14.7,214.0,36.61,26.97
2018,12,27,15,45,677.5,40.0,7.7,14.2,173.5,33.81,24.32
2018,12,27,16,0,620.0,36.0,7.4,13.7,133.0,31.06,21.59
2018,12,27,16,15,521.0,31.0,7.25,13.4,95.0,27.37,17.62
2018,12,27,16,30,422.0,26.0,7.1,13.1,57.0,23.88,9.62
2018,12,27,16,45,259.0,18.0,7.0,12.85,32.5,16.37,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.6,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.5,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,11.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.4,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.25,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.1,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,10.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.8,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.6,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.35,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,9.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,9.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,12,28,7,15,31.0,4.5,5.75,9.25,5.0,0.0,0.0
2018,12,28,7,30,62.0,9.0,5.7,9.5,10.0,39.57,0.0
2018,12,28,7,45,187.0,21.0,5.7,9.75,36.0,143.9,0.0
2018,12,28,8,0,312.0,33.0,5.7,10.0,62.0,242.95,183.97
2018,12,28,8,15,443.0,38.0,5.8,10.2,102.5,327.34,269.85
2018,12,28,8,30,574.0,43.0,5.9,10.4,143.0,413.54,347.18
2018,12,28,8,45,668.0,42.5,6.0,10.65,187.5,468.51,396.56
2018,12,28,9,0,762.0,42.0,6.1,10.9,232.0,522.66,443.6
2018,12,28,9,15,794.0,43.5,6.05,11.15,269.0,545.05,462.52
2018,12,28,9,30,826.0,45.0,6.0,11.4,306.0,565.18,478.62
2018,12,28,9,45,830.5,49.0,5.95,11.65,335.0,569.23,480.73
2018,12,28,10,0,835.0,53.0,5.9,11.9,364.0,570.31,479.99
2018,12,28,10,15,866.0,52.0,5.8,12.1,395.0,577.94,484.36
2018,12,28,10,30,897.0,51.0,5.7,12.3,426.0,582.16,485.56
2018,12,28,10,45,907.0,51.5,5.55,12.55,447.0,572.64,475.17
2018,12,28,11,0,917.0,52.0,5.4,12.8,468.0,559.87,461.95
2018,12,28,11,15,923.0,52.5,5.4,13.0,482.0,541.73,444.58
2018,12,28,11,30,929.0,53.0,5.4,13.2,496.0,520.48,424.35
2018,12,28,11,45,931.0,54.0,5.35,13.35,503.0,494.83,400.15
2018,12,28,12,0,933.0,55.0,5.3,13.5,510.0,466.38,373.19
2018,12,28,12,15,930.5,56.0,5.25,13.65,509.5,433.42,342.09
2018,12,28,12,30,928.0,57.0,5.2,13.8,509.0,398.19,308.57
2018,12,28,12,45,920.0,59.5,5.1,13.9,501.0,360.47,272.57
2018,12,28,13,0,912.0,62.0,5.0,14.0,493.0,321.15,234.92
2018,12,28,13,15,906.0,60.5,4.9,14.1,477.0,277.38,193.59
2018,12,28,13,30,900.0,59.0,4.8,14.2,461.0,232.45,152.0
2018,12,28,13,45,890.5,57.5,4.65,14.3,439.0,186.0,111.37
2018,12,28,14,0,881.0,56.0,4.5,14.4,417.0,139.1,74.88
2018,12,28,14,15,865.5,54.5,4.45,14.4,388.5,91.6,46.77
2018,12,28,14,30,850.0,53.0,4.4,14.4,360.0,47.67,36.99
2018,12,28,14,45,825.5,51.0,4.3,14.4,325.5,45.95,35.51
2018,12,28,15,0,801.0,49.0,4.2,14.4,291.0,44.19,33.95
2018,12,28,15,15,764.5,46.5,4.2,14.4,252.5,38.01,28.39
2018,12,28,15,30,728.0,44.0,4.2,14.4,214.0,36.54,26.97
2018,12,28,15,45,669.5,40.0,3.75,13.75,173.5,33.73,24.35
2018,12,28,16,0,611.0,36.0,3.3,13.1,133.0,30.98,21.63
2018,12,28,16,15,512.5,31.0,3.2,12.9,95.5,27.28,17.69
2018,12,28,16,30,414.0,26.0,3.1,12.7,58.0,23.77,10.25
2018,12,28,16,45,254.0,17.5,3.0,12.45,33.0,15.92,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.2,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.2,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
