Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,29,7,15,54.0,5.5,2.25,10.15,6.0,0.0,0.0
2018,12,29,7,30,108.0,11.0,2.3,10.4,12.0,64.67,0.0
2018,12,29,7,45,273.5,19.5,2.35,10.6,40.5,188.24,0.0
2018,12,29,8,0,439.0,28.0,2.4,10.8,69.0,299.44,224.1
2018,12,29,8,15,523.5,33.5,2.55,11.0,107.0,361.58,293.85
2018,12,29,8,30,608.0,39.0,2.7,11.2,145.0,423.73,350.12
2018,12,29,8,45,658.5,43.0,2.85,11.45,184.0,463.87,386.01
2018,12,29,9,0,709.0,47.0,3.0,11.7,223.0,502.53,419.07
2018,12,29,9,15,742.5,49.0,2.95,11.9,259.5,526.52,438.69
2018,12,29,9,30,776.0,51.0,2.9,12.1,296.0,548.08,455.41
2018,12,29,9,45,798.0,53.5,2.85,12.3,328.5,560.56,464.18
2018,12,29,10,0,820.0,56.0,2.8,12.5,361.0,565.95,467.03
2018,12,29,10,15,835.5,57.5,2.65,12.7,388.0,567.62,466.19
2018,12,29,10,30,851.0,59.0,2.5,12.9,415.0,566.18,462.63
2018,12,29,10,45,860.5,60.5,2.35,13.1,436.0,558.13,453.66
2018,12,29,11,0,870.0,62.0,2.2,13.3,457.0,546.93,442.05
2018,12,29,11,15,876.0,62.5,2.05,13.6,470.5,529.66,425.35
2018,12,29,11,30,882.0,63.0,1.9,13.9,484.0,509.43,406.09
2018,12,29,11,45,884.0,64.0,1.75,14.15,491.0,484.91,383.25
2018,12,29,12,0,886.0,65.0,1.6,14.4,498.0,457.71,357.94
2018,12,29,12,15,884.5,65.0,1.55,14.6,497.0,425.55,328.76
2018,12,29,12,30,883.0,65.0,1.5,14.8,496.0,391.22,297.29
2018,12,29,12,45,877.0,65.5,1.5,14.95,487.5,353.83,263.09
2018,12,29,13,0,871.0,66.0,1.5,15.1,479.0,314.9,227.15
2018,12,29,13,15,863.0,65.5,1.5,15.15,464.0,273.22,188.98
2018,12,29,13,30,855.0,65.0,1.5,15.2,449.0,230.56,150.48
2018,12,29,13,45,841.5,64.5,1.55,15.3,426.5,186.28,112.6
2018,12,29,14,0,828.0,64.0,1.6,15.4,404.0,136.99,74.49
2018,12,29,14,15,802.0,62.0,1.6,15.35,372.5,90.48,46.69
2018,12,29,14,30,776.0,60.0,1.6,15.3,341.0,46.73,36.03
2018,12,29,14,45,680.5,66.5,1.6,15.3,296.0,47.8,37.05
2018,12,29,15,0,585.0,73.0,1.6,15.3,251.0,53.54,42.15
2018,12,29,15,15,498.0,72.0,1.6,15.3,209.5,53.93,42.44
2018,12,29,15,30,411.0,71.0,1.6,15.3,168.0,53.02,41.49
2018,12,29,15,45,362.0,61.5,1.45,14.9,135.0,46.51,35.53
2018,12,29,16,0,313.0,52.0,1.3,14.5,102.0,39.84,29.29
2018,12,29,16,15,261.5,40.0,1.35,14.35,73.0,31.06,20.87
2018,12,29,16,30,210.0,28.0,1.4,14.2,44.0,22.03,9.57
2018,12,29,16,45,131.0,17.0,1.45,14.05,25.0,15.46,0.0
2018,12,29,17,0,52.0,6.0,1.5,13.9,6.0,5.46,0.0
2018,12,29,17,15,26.0,3.0,1.6,13.8,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,12,30,7,15,22.0,4.5,4.95,9.75,4.5,0.0,0.0
2018,12,30,7,30,44.0,9.0,5.1,10.0,9.0,30.46,0.0
2018,12,30,7,45,122.5,21.0,5.2,10.2,30.5,110.42,0.0
2018,12,30,8,0,201.0,33.0,5.3,10.4,52.0,183.43,136.68
2018,12,30,8,15,302.5,43.0,5.2,10.5,87.5,251.92,206.66
2018,12,30,8,30,404.0,53.0,5.1,10.6,123.0,326.73,273.71
2018,12,30,8,45,442.0,61.0,5.0,10.7,155.5,361.62,305.55
2018,12,30,9,0,480.0,69.0,4.9,10.8,188.0,395.38,335.18
2018,12,30,9,15,514.0,76.5,4.6,10.95,222.5,424.7,359.61
2018,12,30,9,30,548.0,84.0,4.3,11.1,257.0,452.13,381.46
2018,12,30,9,45,666.0,74.0,4.0,11.25,306.5,508.35,426.54
2018,12,30,10,0,784.0,64.0,3.7,11.4,356.0,559.05,465.89
2018,12,30,10,15,816.0,63.0,3.45,11.6,386.5,567.51,470.24
2018,12,30,10,30,848.0,62.0,3.2,11.8,417.0,569.14,469.09
2018,12,30,10,45,861.0,63.0,2.95,12.0,439.0,562.55,461.0
2018,12,30,11,0,874.0,64.0,2.7,12.2,461.0,552.73,450.14
2018,12,30,11,15,806.0,81.5,2.85,12.4,456.5,516.74,419.57
2018,12,30,11,30,738.0,99.0,3.0,12.6,452.0,477.77,386.62
2018,12,30,11,45,769.0,92.0,3.15,12.85,464.5,461.62,371.25
2018,12,30,12,0,800.0,85.0,3.3,13.1,477.0,441.68,352.07
2018,12,30,12,15,782.5,90.0,3.65,13.35,473.0,409.68,323.28
2018,12,30,12,30,765.0,95.0,4.0,13.6,469.0,376.66,293.13
2018,12,30,12,45,822.5,82.0,4.3,13.8,478.0,351.09,267.01
2018,12,30,13,0,880.0,69.0,4.6,14.0,487.0,322.12,236.88
2018,12,30,13,15,872.0,68.0,4.75,14.15,471.5,279.57,196.95
2018,12,30,13,30,864.0,67.0,4.9,14.3,456.0,236.04,156.76
2018,12,30,13,45,737.0,86.0,5.0,14.45,406.5,181.91,114.81
2018,12,30,14,0,610.0,105.0,5.1,14.6,357.0,144.76,90.67
2018,12,30,14,15,592.0,98.0,5.15,14.65,328.5,104.33,64.48
2018,12,30,14,30,574.0,91.0,5.2,14.7,300.0,65.3,52.58
2018,12,30,14,45,660.5,75.0,5.3,14.75,293.5,54.08,42.68
2018,12,30,15,0,747.0,59.0,5.4,14.8,287.0,47.44,36.77
2018,12,30,15,15,708.5,56.0,5.4,14.8,249.5,45.76,35.24
2018,12,30,15,30,670.0,53.0,5.4,14.8,212.0,44.17,33.71
2018,12,30,15,45,610.5,48.0,5.4,14.45,172.0,37.28,27.43
2018,12,30,16,0,551.0,43.0,5.4,14.1,132.0,34.18,24.37
2018,12,30,16,15,442.0,36.5,5.65,13.85,94.5,29.68,19.75
2018,12,30,16,30,333.0,30.0,5.9,13.6,57.0,25.28,12.38
2018,12,30,16,45,199.5,19.0,6.15,13.35,32.5,17.28,0.0
2018,12,30,17,0,66.0,8.0,6.4,13.1,8.0,7.28,0.0
2018,12,30,17,15,33.0,4.0,6.5,12.85,4.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.45,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.25,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,11.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,10.95,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,10.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,10.45,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.6,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.3,0.0,0.0,0.0
2018,12,31,7,15,65.0,5.5,8.4,10.4,6.0,0.0,0.0
2018,12,31,7,30,130.0,11.0,8.4,10.5,12.0,75.84,0.0
2018,12,31,7,45,166.5,19.0,8.45,10.55,29.0,131.01,0.0
2018,12,31,8,0,203.0,27.0,8.5,10.6,46.0,174.02,129.52
2018,12,31,8,15,368.5,36.5,8.55,10.8,92.5,284.08,234.37
2018,12,31,8,30,534.0,46.0,8.6,11.0,139.0,395.02,332.87
2018,12,31,8,45,659.0,44.0,8.65,11.15,188.0,466.32,396.72
2018,12,31,9,0,784.0,42.0,8.7,11.3,237.0,537.68,458.95
2018,12,31,9,15,815.5,44.5,8.8,11.5,275.5,561.56,479.68
2018,12,31,9,30,847.0,47.0,8.9,11.7,314.0,583.05,497.46
2018,12,31,9,45,867.5,49.0,8.95,11.9,348.0,594.41,506.02
2018,12,31,10,0,888.0,51.0,9.0,12.1,382.0,602.72,511.55
2018,12,31,10,15,903.0,52.5,9.0,12.25,410.5,603.87,510.82
2018,12,31,10,30,918.0,54.0,9.0,12.4,439.0,601.7,507.05
2018,12,31,10,45,928.0,55.0,8.95,12.55,461.0,592.66,497.33
2018,12,31,11,0,938.0,56.0,8.9,12.7,483.0,580.28,484.59
2018,12,31,11,15,944.0,57.0,8.85,12.8,498.0,562.4,467.16
2018,12,31,11,30,950.0,58.0,8.8,12.9,513.0,541.32,446.74
2018,12,31,11,45,953.0,58.0,8.75,13.0,520.0,514.61,421.32
2018,12,31,12,0,956.0,58.0,8.7,13.1,527.0,485.02,393.02
2018,12,31,12,15,954.0,58.5,8.65,13.2,526.5,451.1,360.65
2018,12,31,12,30,952.0,59.0,8.6,13.3,526.0,414.83,325.73
2018,12,31,12,45,945.5,60.5,8.55,13.4,518.0,375.79,288.05
2018,12,31,13,0,939.0,62.0,8.5,13.5,510.0,335.03,248.53
2018,12,31,13,15,932.0,61.5,8.5,13.5,494.5,290.83,206.24
2018,12,31,13,30,925.0,61.0,8.5,13.5,479.0,245.43,163.56
2018,12,31,13,45,913.5,60.0,8.5,13.55,456.0,197.9,121.22
2018,12,31,14,0,902.0,59.0,8.5,13.6,433.0,150.01,82.89
2018,12,31,14,15,872.0,60.0,8.45,13.55,401.0,102.39,53.65
2018,12,31,14,30,842.0,61.0,8.4,13.5,369.0,50.93,40.02
2018,12,31,14,45,815.5,58.0,8.35,13.5,333.5,46.05,35.7
2018,12,31,15,0,789.0,55.0,8.3,13.5,298.0,44.26,34.11
2018,12,31,15,15,737.0,53.0,8.3,13.5,256.5,43.23,33.16
2018,12,31,15,30,685.0,51.0,8.3,13.5,215.0,42.35,32.27
2018,12,31,15,45,376.5,40.5,4.5,13.95,128.0,30.19,21.22
2018,12,31,16,0,68.0,30.0,0.7,14.4,41.0,24.39,15.85
2018,12,31,16,15,34.0,22.5,0.75,14.3,28.0,19.62,11.24
2018,12,31,16,30,0.0,15.0,0.8,14.2,15.0,13.19,4.05
2018,12,31,16,45,0.0,8.5,0.8,14.1,8.5,7.73,0.0
2018,12,31,17,0,0.0,2.0,0.8,14.0,2.0,1.82,0.0
2018,12,31,17,15,0.0,1.0,0.8,14.0,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
